Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.5,14.0,2.25,8.5,30.5,11.26,0.0
2017,1,1,8,0,369.0,28.0,2.6,9.0,61.0,22.84,13.23
2017,1,1,8,15,467.5,36.0,2.5,9.5,105.0,28.58,19.71
2017,1,1,8,30,566.0,44.0,2.4,10.0,149.0,68.43,35.21
2017,1,1,8,45,624.5,49.5,2.3,11.0,195.5,119.08,69.0
2017,1,1,9,0,683.0,55.0,2.2,12.0,242.0,174.06,113.09
2017,1,1,9,15,721.0,59.0,2.0,12.5,286.5,229.21,161.68
2017,1,1,9,30,759.0,63.0,1.8,13.0,331.0,288.02,214.15
2017,1,1,9,45,527.0,117.5,1.65,14.0,314.0,300.18,233.29
2017,1,1,10,0,295.0,172.0,1.5,15.0,297.0,284.86,226.07
2017,1,1,10,15,203.5,194.5,1.35,15.5,284.0,277.86,221.84
2017,1,1,10,30,112.0,217.0,1.2,16.0,271.0,259.92,207.43
2017,1,1,10,45,490.5,147.5,1.1,16.5,405.0,431.09,343.18
2017,1,1,11,0,869.0,78.0,1.0,17.0,539.0,614.29,481.1
2017,1,1,11,15,877.5,79.0,1.0,17.5,560.0,659.94,512.93
2017,1,1,11,30,886.0,80.0,1.0,18.0,581.0,703.79,543.95
2017,1,1,11,45,890.5,81.0,1.0,18.5,595.0,742.71,569.06
2017,1,1,12,0,895.0,82.0,1.0,19.0,609.0,779.13,592.18
2017,1,1,12,15,897.0,82.5,1.2,19.0,614.5,810.32,615.39
2017,1,1,12,30,899.0,83.0,1.4,19.0,620.0,838.53,636.62
2017,1,1,12,45,896.0,83.5,1.6,19.5,617.0,859.42,651.7
2017,1,1,13,0,893.0,84.0,1.8,20.0,614.0,876.89,664.52
2017,1,1,13,15,889.0,83.5,1.95,20.0,603.0,888.83,674.4
2017,1,1,13,30,885.0,83.0,2.1,20.0,592.0,897.23,682.06
2017,1,1,13,45,874.0,83.5,2.25,20.5,572.5,897.04,682.7
2017,1,1,14,0,863.0,84.0,2.4,21.0,553.0,902.2,687.16
2017,1,1,14,15,852.0,82.0,2.45,21.0,527.0,891.97,681.56
2017,1,1,14,30,841.0,80.0,2.5,21.0,501.0,878.3,673.83
2017,1,1,14,45,823.0,78.5,2.6,21.0,468.0,855.72,660.32
2017,1,1,15,0,805.0,77.0,2.7,21.0,435.0,830.14,644.62
2017,1,1,15,15,782.0,74.0,2.55,20.5,396.5,795.54,621.79
2017,1,1,15,30,759.0,71.0,2.4,20.0,358.0,758.6,596.95
2017,1,1,15,45,719.0,68.5,2.25,20.0,314.0,706.16,559.15
2017,1,1,16,0,679.0,66.0,2.1,20.0,270.0,658.93,524.36
2017,1,1,16,15,627.0,60.0,1.9,19.0,224.5,592.22,475.25
2017,1,1,16,30,575.0,54.0,1.7,18.0,179.0,526.59,424.77
2017,1,1,16,45,483.5,46.5,1.5,17.0,133.0,433.08,349.65
2017,1,1,17,0,392.0,39.0,1.3,16.0,87.0,344.75,273.64
2017,1,1,17,15,249.5,26.0,1.3,15.5,51.5,221.54,146.95
2017,1,1,17,30,107.0,13.0,1.3,15.0,16.0,73.18,0.0
2017,1,1,17,45,53.5,6.5,1.35,15.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,182.5,14.5,4.3,13.0,31.0,11.72,0.0
2017,1,2,8,0,365.0,29.0,4.5,13.0,62.0,23.78,13.66
2017,1,2,8,15,469.5,37.5,4.5,13.0,107.0,29.92,20.54
2017,1,2,8,30,574.0,46.0,4.5,13.0,152.0,69.53,35.82
2017,1,2,8,45,661.0,48.0,4.55,13.5,203.0,120.69,68.27
2017,1,2,9,0,748.0,50.0,4.6,14.0,254.0,179.43,114.21
2017,1,2,9,15,785.5,53.5,4.8,14.5,300.5,237.72,165.98
2017,1,2,9,30,823.0,57.0,5.0,15.0,347.0,299.52,222.08
2017,1,2,9,45,855.5,57.0,5.2,16.0,390.0,359.64,276.36
2017,1,2,10,0,888.0,57.0,5.4,17.0,433.0,421.0,330.57
2017,1,2,10,15,905.5,59.0,5.4,17.5,469.5,479.37,381.51
2017,1,2,10,30,923.0,61.0,5.4,18.0,506.0,537.69,430.84
2017,1,2,10,45,937.0,61.0,5.45,18.5,536.0,591.54,475.37
2017,1,2,11,0,951.0,61.0,5.5,19.0,566.0,644.35,517.83
2017,1,2,11,15,959.5,62.0,5.45,19.0,588.5,693.4,557.0
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,740.42,592.85
2017,1,2,11,45,973.5,63.0,5.35,19.5,625.5,781.87,621.59
2017,1,2,12,0,979.0,63.0,5.3,20.0,640.0,820.58,648.01
2017,1,2,12,15,981.0,63.0,5.15,20.0,646.0,853.62,670.8
2017,1,2,12,30,983.0,63.0,5.0,20.0,652.0,883.37,691.07
2017,1,2,12,45,982.5,63.0,4.9,20.5,649.5,907.6,706.22
2017,1,2,13,0,982.0,63.0,4.8,21.0,647.0,928.17,718.76
2017,1,2,13,15,979.0,62.5,4.6,21.0,636.0,942.22,727.37
2017,1,2,13,30,976.0,62.0,4.4,21.0,625.0,952.4,733.41
2017,1,2,13,45,969.5,61.5,4.25,21.0,606.0,955.57,735.49
2017,1,2,14,0,963.0,61.0,4.1,21.0,587.0,954.85,735.04
2017,1,2,14,15,953.0,60.0,3.85,21.0,560.0,946.48,728.84
2017,1,2,14,30,943.0,59.0,3.6,21.0,533.0,934.37,720.16
2017,1,2,14,45,928.0,58.0,3.4,21.0,498.5,914.2,706.27
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,890.73,690.12
2017,1,2,15,15,892.0,55.0,2.75,20.5,424.0,857.6,666.63
2017,1,2,15,30,871.0,53.0,2.3,20.0,384.0,821.87,640.82
2017,1,2,15,45,839.0,50.5,1.9,19.5,338.5,774.08,606.1
2017,1,2,16,0,807.0,48.0,1.5,19.0,293.0,725.01,569.43
2017,1,2,16,15,760.5,44.5,1.4,18.0,245.0,669.66,530.5
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,606.86,483.79
2017,1,2,16,45,636.5,35.5,1.25,16.5,149.0,520.49,415.84
2017,1,2,17,0,559.0,30.0,1.2,16.0,101.0,437.96,345.88
2017,1,2,17,15,279.5,25.0,1.2,15.5,60.5,240.94,164.23
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,18.19,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,13.0,4.5,10.0,33.0,11.32,0.0
2017,1,3,8,0,450.0,26.0,4.7,11.0,66.0,23.11,13.2
2017,1,3,8,15,548.0,33.0,4.6,11.5,112.5,28.54,19.46
2017,1,3,8,30,646.0,40.0,4.5,12.0,159.0,69.12,33.82
2017,1,3,8,45,700.5,44.5,4.45,12.5,207.0,120.68,66.88
2017,1,3,9,0,755.0,49.0,4.4,13.0,255.0,178.41,113.37
2017,1,3,9,15,564.0,87.5,4.55,14.0,256.5,215.46,155.7
2017,1,3,9,30,373.0,126.0,4.7,15.0,258.0,228.28,175.77
2017,1,3,9,45,470.5,124.0,4.85,16.0,310.0,284.9,222.7
2017,1,3,10,0,568.0,122.0,5.0,17.0,362.0,354.75,280.56
2017,1,3,10,15,735.0,93.5,5.0,17.5,431.0,436.43,347.74
2017,1,3,10,30,902.0,65.0,5.0,18.0,500.0,530.29,424.25
2017,1,3,10,45,913.0,66.0,5.05,18.5,529.0,582.7,467.33
2017,1,3,11,0,924.0,67.0,5.1,19.0,558.0,633.87,508.34
2017,1,3,11,15,931.0,68.0,5.05,19.0,580.0,680.97,545.85
2017,1,3,11,30,938.0,69.0,5.0,19.0,602.0,726.0,580.39
2017,1,3,11,45,934.0,73.0,4.95,19.5,614.0,764.19,606.65
2017,1,3,12,0,930.0,77.0,4.9,20.0,626.0,799.2,630.31
2017,1,3,12,15,931.0,77.5,4.8,20.0,631.5,830.84,652.31
2017,1,3,12,30,932.0,78.0,4.7,20.0,637.0,859.33,671.93
2017,1,3,12,45,931.5,77.0,4.65,20.0,634.0,881.51,687.33
2017,1,3,13,0,931.0,76.0,4.6,20.0,631.0,900.19,700.35
2017,1,3,13,15,742.5,133.0,4.5,20.0,570.5,831.47,650.66
2017,1,3,13,30,554.0,190.0,4.4,20.0,510.0,732.85,577.97
2017,1,3,13,45,572.0,177.0,4.35,20.0,499.0,741.91,586.34
2017,1,3,14,0,590.0,164.0,4.3,20.0,488.0,748.42,591.95
2017,1,3,14,15,738.0,117.0,4.2,19.5,502.5,838.15,659.12
2017,1,3,14,30,886.0,70.0,4.1,19.0,517.0,898.35,703.77
2017,1,3,14,45,860.5,71.0,4.1,19.0,482.0,872.15,685.88
2017,1,3,15,0,835.0,72.0,4.1,19.0,447.0,851.88,672.86
2017,1,3,15,15,812.0,69.5,3.9,18.5,408.0,817.62,649.81
2017,1,3,15,30,789.0,67.0,3.7,18.0,369.0,780.93,624.69
2017,1,3,15,45,755.0,63.5,3.55,17.5,325.0,731.7,589.86
2017,1,3,16,0,721.0,60.0,3.4,17.0,281.0,681.2,553.1
2017,1,3,16,15,671.5,55.5,3.1,16.0,234.5,616.6,504.49
2017,1,3,16,30,622.0,51.0,2.8,15.0,188.0,559.05,459.19
2017,1,3,16,45,539.5,43.5,2.55,14.0,141.5,470.11,386.63
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,385.99,312.88
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,213.62,151.68
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,17.28,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,23.5,16.0,4.2,1.5,18.0,13.6,0.0
2017,1,4,8,0,47.0,32.0,4.4,2.0,36.0,26.45,16.59
2017,1,4,8,15,74.0,51.5,4.35,2.0,63.0,41.5,32.05
2017,1,4,8,30,101.0,71.0,4.3,2.0,90.0,63.85,47.69
2017,1,4,8,45,114.0,91.5,4.3,2.5,118.5,90.69,69.68
2017,1,4,9,0,127.0,112.0,4.3,3.0,147.0,119.52,94.51
2017,1,4,9,15,140.0,130.0,4.1,3.0,174.5,148.11,119.85
2017,1,4,9,30,153.0,148.0,3.9,3.0,202.0,178.37,146.83
2017,1,4,9,45,168.0,166.0,3.75,3.5,232.0,210.94,175.36
2017,1,4,10,0,183.0,184.0,3.6,4.0,262.0,245.29,205.11
2017,1,4,10,15,96.0,177.5,3.4,4.0,218.5,206.89,173.68
2017,1,4,10,30,9.0,171.0,3.2,4.0,175.0,158.37,132.16
2017,1,4,10,45,52.5,206.0,3.0,4.5,234.0,222.42,186.55
2017,1,4,11,0,96.0,241.0,2.8,5.0,293.0,287.33,240.58
2017,1,4,11,15,48.0,186.5,2.65,5.0,212.5,207.24,172.91
2017,1,4,11,30,0.0,132.0,2.5,5.0,132.0,118.4,96.7
2017,1,4,11,45,10.5,179.5,2.45,5.5,186.0,171.17,141.54
2017,1,4,12,0,21.0,227.0,2.4,6.0,240.0,226.52,187.5
2017,1,4,12,15,40.0,246.5,2.35,6.0,271.0,275.32,228.03
2017,1,4,12,30,59.0,266.0,2.3,6.0,302.0,315.31,260.99
2017,1,4,12,45,155.0,271.5,2.25,6.5,365.0,420.36,347.73
2017,1,4,13,0,251.0,277.0,2.2,7.0,428.0,515.88,424.32
2017,1,4,13,15,414.5,229.5,1.95,7.0,472.5,643.84,525.46
2017,1,4,13,30,578.0,182.0,1.7,7.0,517.0,745.22,603.03
2017,1,4,13,45,510.5,196.0,1.45,7.5,485.5,708.65,570.77
2017,1,4,14,0,443.0,210.0,1.2,8.0,454.0,668.89,537.55
2017,1,4,14,15,237.0,206.5,1.05,8.0,336.5,464.57,379.11
2017,1,4,14,30,31.0,203.0,0.9,8.0,219.0,242.73,198.45
2017,1,4,14,45,389.0,150.5,0.8,8.0,327.0,554.61,456.94
2017,1,4,15,0,747.0,98.0,0.7,8.0,435.0,813.23,645.41
2017,1,4,15,15,723.0,94.0,0.6,8.0,397.0,777.83,615.92
2017,1,4,15,30,699.0,90.0,0.5,8.0,359.0,740.29,589.19
2017,1,4,15,45,674.0,83.0,0.4,8.0,317.5,696.31,557.38
2017,1,4,16,0,649.0,76.0,0.3,8.0,276.0,650.9,523.86
2017,1,4,16,15,597.0,69.0,0.3,7.5,230.0,583.52,474.94
2017,1,4,16,30,545.0,62.0,0.3,7.0,184.0,517.09,424.49
2017,1,4,16,45,470.5,52.0,0.35,6.5,139.0,432.91,357.06
2017,1,4,17,0,396.0,42.0,0.4,6.0,94.0,352.79,288.17
2017,1,4,17,15,262.0,28.5,0.5,5.5,56.5,237.35,174.48
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,87.74,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.5,15.0,2.15,5.0,30.0,12.21,0.0
2017,1,5,8,0,335.0,30.0,2.3,6.0,60.0,24.72,14.85
2017,1,5,8,15,436.5,39.5,2.4,6.5,104.0,31.67,22.72
2017,1,5,8,30,538.0,49.0,2.5,7.0,148.0,67.21,36.92
2017,1,5,8,45,595.0,56.0,2.7,7.5,194.5,115.11,68.17
2017,1,5,9,0,652.0,63.0,2.9,8.0,241.0,169.64,112.22
2017,1,5,9,15,326.0,80.0,3.15,9.0,169.0,149.84,111.49
2017,1,5,9,30,0.0,97.0,3.4,10.0,97.0,85.61,68.51
2017,1,5,9,45,0.0,109.0,3.7,11.0,109.0,96.5,77.47
2017,1,5,10,0,0.0,121.0,4.0,12.0,121.0,107.49,86.3
2017,1,5,10,15,1.5,141.0,4.15,12.5,142.0,126.54,101.95
2017,1,5,10,30,3.0,161.0,4.3,13.0,163.0,146.04,117.83
2017,1,5,10,45,33.5,197.5,4.5,13.5,215.5,203.43,165.19
2017,1,5,11,0,64.0,234.0,4.7,14.0,268.0,260.85,212.03
2017,1,5,11,15,32.5,202.0,4.7,14.0,219.5,212.61,172.03
2017,1,5,11,30,1.0,170.0,4.7,14.0,171.0,154.82,123.8
2017,1,5,11,45,1.5,174.0,4.7,14.5,175.5,159.33,127.23
2017,1,5,12,0,2.0,178.0,4.7,15.0,180.0,163.94,130.68
2017,1,5,12,15,104.0,232.0,4.75,14.5,295.5,322.62,262.67
2017,1,5,12,30,206.0,286.0,4.8,14.0,411.0,471.05,383.0
2017,1,5,12,45,546.0,189.5,4.9,14.0,517.5,688.12,559.91
2017,1,5,13,0,886.0,93.0,5.0,14.0,624.0,881.83,707.13
2017,1,5,13,15,882.0,92.5,5.05,13.5,613.5,902.53,723.24
2017,1,5,13,30,878.0,92.0,5.1,13.0,603.0,911.74,732.17
2017,1,5,13,45,871.0,90.5,5.2,13.0,584.5,913.44,734.76
2017,1,5,14,0,864.0,89.0,5.3,13.0,566.0,911.49,734.87
2017,1,5,14,15,853.0,87.5,5.3,12.5,540.0,902.34,730.56
2017,1,5,14,30,842.0,86.0,5.3,12.0,514.0,889.71,723.79
2017,1,5,14,45,825.5,83.5,5.35,12.0,481.0,867.55,708.86
2017,1,5,15,0,809.0,81.0,5.4,12.0,448.0,842.29,691.56
2017,1,5,15,15,785.5,78.0,5.35,11.5,409.0,807.43,667.5
2017,1,5,15,30,762.0,75.0,5.3,11.0,370.0,770.17,641.2
2017,1,5,15,45,732.5,70.0,5.25,10.5,327.0,723.37,606.78
2017,1,5,16,0,703.0,65.0,5.2,10.0,284.0,675.1,570.2
2017,1,5,16,15,654.0,59.5,5.05,9.0,237.5,616.24,524.29
2017,1,5,16,30,605.0,54.0,4.9,8.0,191.0,552.53,472.29
2017,1,5,16,45,532.0,46.0,4.8,7.5,145.0,469.94,401.26
2017,1,5,17,0,459.0,38.0,4.7,7.0,99.0,391.35,328.97
2017,1,5,17,15,229.5,30.0,4.75,6.5,60.5,219.37,166.44
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,20.01,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.01,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,81.5,18.5,5.3,-3.0,25.5,15.08,0.0
2017,1,6,8,0,163.0,37.0,5.3,-3.0,51.0,28.94,19.03
2017,1,6,8,15,256.0,53.5,5.2,-2.5,93.0,41.27,32.39
2017,1,6,8,30,349.0,70.0,5.1,-2.0,135.0,73.23,49.57
2017,1,6,8,45,419.0,81.0,5.1,-2.0,180.5,114.94,78.66
2017,1,6,9,0,489.0,92.0,5.1,-2.0,226.0,164.89,119.91
2017,1,6,9,15,535.5,100.5,5.1,-1.5,270.5,215.33,165.57
2017,1,6,9,30,582.0,109.0,5.1,-1.0,315.0,273.57,219.38
2017,1,6,9,45,618.0,114.5,5.1,-1.0,356.5,327.55,270.39
2017,1,6,10,0,654.0,120.0,5.1,-1.0,398.0,384.7,323.71
2017,1,6,10,15,327.0,123.5,5.1,-0.5,262.5,274.94,235.3
2017,1,6,10,30,0.0,127.0,5.1,0.0,127.0,113.29,94.84
2017,1,6,10,45,0.0,135.5,5.1,0.0,135.5,121.23,101.74
2017,1,6,11,0,0.0,144.0,5.1,0.0,144.0,129.24,108.55
2017,1,6,11,15,0.0,145.0,5.1,0.0,145.0,130.34,109.33
2017,1,6,11,30,0.0,146.0,5.1,0.0,146.0,131.44,110.15
2017,1,6,11,45,0.5,159.5,5.15,0.0,160.0,144.74,121.6
2017,1,6,12,0,1.0,173.0,5.2,0.0,174.0,158.31,133.28
2017,1,6,12,15,404.5,153.0,5.25,0.0,398.0,500.86,435.79
2017,1,6,12,30,808.0,133.0,5.3,0.0,622.0,830.69,707.16
2017,1,6,12,45,814.5,130.0,5.35,0.0,621.5,855.52,725.18
2017,1,6,13,0,821.0,127.0,5.4,0.0,621.0,872.25,738.65
2017,1,6,13,15,816.5,126.0,5.5,0.0,610.5,883.42,748.28
2017,1,6,13,30,812.0,125.0,5.6,0.0,600.0,897.06,760.07
2017,1,6,13,45,812.5,120.5,5.75,0.0,583.5,902.03,765.54
2017,1,6,14,0,813.0,116.0,5.9,0.0,567.0,897.59,763.81
2017,1,6,14,15,800.5,113.5,6.0,0.0,540.5,892.33,761.35
2017,1,6,14,30,788.0,111.0,6.1,0.0,514.0,877.76,751.61
2017,1,6,14,45,777.5,106.0,6.25,0.0,482.0,858.68,738.59
2017,1,6,15,0,767.0,101.0,6.4,0.0,450.0,836.51,723.02
2017,1,6,15,15,742.0,97.0,6.45,0.0,411.0,800.05,695.23
2017,1,6,15,30,717.0,93.0,6.5,0.0,372.0,761.36,665.26
2017,1,6,15,45,696.0,84.5,6.55,0.0,330.0,718.49,631.22
2017,1,6,16,0,675.0,76.0,6.6,0.0,288.0,673.88,594.84
2017,1,6,16,15,624.0,69.5,6.45,0.0,241.5,607.1,537.89
2017,1,6,16,30,573.0,63.0,6.3,0.0,195.0,541.06,479.75
2017,1,6,16,45,510.5,52.5,6.15,-0.5,149.0,463.61,409.96
2017,1,6,17,0,448.0,42.0,6.0,-1.0,103.0,389.31,338.74
2017,1,6,17,15,310.0,29.5,5.85,-1.0,63.5,270.29,215.36
2017,1,6,17,30,172.0,17.0,5.7,-1.0,24.0,115.68,0.0
2017,1,6,17,45,86.0,8.5,5.55,-1.5,12.0,7.73,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,10.89,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,22.27,13.48
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.0,27.81,20.21
2017,1,7,8,30,727.0,39.0,3.7,-4.0,173.0,67.44,34.0
2017,1,7,8,45,781.5,43.5,3.7,-3.5,224.5,123.73,70.48
2017,1,7,9,0,836.0,48.0,3.7,-3.0,276.0,187.84,124.4
2017,1,7,9,15,870.5,51.0,3.6,-2.5,325.0,249.93,182.55
2017,1,7,9,30,905.0,54.0,3.5,-2.0,374.0,314.99,244.96
2017,1,7,9,45,928.5,56.0,3.4,-1.5,418.5,377.98,305.53
2017,1,7,10,0,952.0,58.0,3.3,-1.0,463.0,442.08,365.55
2017,1,7,10,15,968.0,60.0,3.15,-0.5,501.5,503.59,421.46
2017,1,7,10,30,984.0,62.0,3.0,0.0,540.0,564.8,474.97
2017,1,7,10,45,995.0,63.0,2.95,0.0,571.5,621.56,524.16
2017,1,7,11,0,1006.0,64.0,2.9,0.0,603.0,676.91,570.7
2017,1,7,11,15,1013.0,65.0,2.8,0.5,626.5,728.01,611.2
2017,1,7,11,30,1020.0,66.0,2.7,1.0,650.0,776.83,647.72
2017,1,7,11,45,1025.0,66.0,2.65,1.5,665.0,820.54,678.32
2017,1,7,12,0,1030.0,66.0,2.6,2.0,680.0,861.34,706.34
2017,1,7,12,15,1031.5,66.0,2.6,2.0,686.5,896.27,731.43
2017,1,7,12,30,1033.0,66.0,2.6,2.0,693.0,927.72,753.95
2017,1,7,12,45,1032.0,65.5,2.6,2.5,690.5,952.82,770.54
2017,1,7,13,0,1031.0,65.0,2.6,3.0,688.0,974.06,784.42
2017,1,7,13,15,1027.5,65.0,2.6,3.0,676.5,989.77,795.85
2017,1,7,13,30,1024.0,65.0,2.6,3.0,665.0,1001.43,804.61
2017,1,7,13,45,1017.5,64.0,2.6,3.5,645.5,1005.04,806.42
2017,1,7,14,0,1011.0,63.0,2.6,4.0,626.0,1004.52,805.57
2017,1,7,14,15,1001.5,62.0,2.55,4.0,598.0,997.22,801.0
2017,1,7,14,30,992.0,61.0,2.5,4.0,570.0,985.95,793.83
2017,1,7,14,45,975.0,61.0,2.45,4.0,535.0,965.47,780.18
2017,1,7,15,0,958.0,61.0,2.4,4.0,500.0,941.53,764.16
2017,1,7,15,15,938.0,59.0,2.2,3.5,458.5,909.0,741.55
2017,1,7,15,30,918.0,57.0,2.0,3.0,417.0,873.61,716.58
2017,1,7,15,45,889.0,54.5,1.85,3.0,370.0,827.49,682.44
2017,1,7,16,0,860.0,52.0,1.7,3.0,323.0,779.68,646.3
2017,1,7,16,15,816.0,48.0,1.55,2.0,273.0,716.77,599.49
2017,1,7,16,30,772.0,44.0,1.4,1.0,223.0,660.16,555.32
2017,1,7,16,45,700.0,38.5,1.3,0.0,172.0,575.03,486.01
2017,1,7,17,0,628.0,33.0,1.2,-1.0,121.0,492.93,414.62
2017,1,7,17,15,488.0,24.5,1.2,-1.5,75.5,368.97,291.74
2017,1,7,17,30,348.0,16.0,1.2,-2.0,30.0,239.61,0.0
2017,1,7,17,45,174.0,8.0,1.25,-2.5,15.0,101.65,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,10.87,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,22.2,13.26
2017,1,8,8,15,591.0,31.5,2.7,-1.5,117.0,27.24,19.44
2017,1,8,8,30,688.0,38.0,2.9,-1.0,165.0,63.57,31.77
2017,1,8,8,45,743.5,42.5,3.15,-0.5,215.0,117.56,66.06
2017,1,8,9,0,799.0,47.0,3.4,0.0,265.0,179.58,117.43
2017,1,8,9,15,833.0,50.0,3.5,0.5,312.5,239.35,172.81
2017,1,8,9,30,867.0,53.0,3.6,1.0,360.0,302.1,232.51
2017,1,8,9,45,889.5,55.5,3.7,2.0,403.0,363.12,290.39
2017,1,8,10,0,912.0,58.0,3.8,3.0,446.0,425.23,347.76
2017,1,8,10,15,927.5,59.5,3.85,3.5,483.5,483.93,401.24
2017,1,8,10,30,943.0,61.0,3.9,4.0,521.0,542.35,452.79
2017,1,8,10,45,953.5,62.5,3.95,4.5,551.0,597.44,500.03
2017,1,8,11,0,964.0,64.0,4.0,5.0,581.0,651.19,544.76
2017,1,8,11,15,970.5,65.0,4.1,5.5,603.5,700.22,584.8
2017,1,8,11,30,977.0,66.0,4.2,6.0,626.0,747.06,621.47
2017,1,8,11,45,978.0,68.0,4.3,6.5,640.5,788.63,651.99
2017,1,8,12,0,979.0,70.0,4.4,7.0,655.0,827.22,680.05
2017,1,8,12,15,980.0,70.0,4.45,7.0,661.0,860.32,704.82
2017,1,8,12,30,981.0,70.0,4.5,7.0,667.0,890.09,727.13
2017,1,8,12,45,978.0,70.5,4.6,7.5,664.5,913.62,743.89
2017,1,8,13,0,975.0,71.0,4.7,8.0,662.0,933.42,758.01
2017,1,8,13,15,970.5,71.0,4.75,8.0,650.5,947.51,769.08
2017,1,8,13,30,966.0,71.0,4.8,8.0,639.0,957.73,777.51
2017,1,8,13,45,957.5,70.5,4.9,8.0,619.5,959.84,780.57
2017,1,8,14,0,949.0,70.0,5.0,8.0,600.0,958.05,780.96
2017,1,8,14,15,939.0,69.0,5.0,8.0,573.5,950.44,776.44
2017,1,8,14,30,929.0,68.0,5.0,8.0,547.0,939.11,769.33
2017,1,8,14,45,909.0,68.0,5.0,8.0,512.5,916.53,753.87
2017,1,8,15,0,889.0,68.0,5.0,8.0,478.0,890.78,736.07
2017,1,8,15,15,868.0,65.5,4.7,7.5,438.0,857.91,712.05
2017,1,8,15,30,847.0,63.0,4.4,7.0,398.0,830.86,692.27
2017,1,8,15,45,814.5,60.5,4.1,7.0,352.5,783.09,654.82
2017,1,8,16,0,782.0,58.0,3.8,7.0,307.0,733.76,616.16
2017,1,8,16,15,735.5,53.5,3.35,6.0,259.0,669.73,566.35
2017,1,8,16,30,689.0,49.0,2.9,5.0,211.0,605.86,514.59
2017,1,8,16,45,610.5,43.0,2.45,4.0,162.0,518.01,440.72
2017,1,8,17,0,532.0,37.0,2.0,3.0,113.0,433.5,365.82
2017,1,8,17,15,394.0,27.0,1.95,2.5,71.0,321.53,255.6
2017,1,8,17,30,256.0,17.0,1.9,2.0,29.0,193.82,0.0
2017,1,8,17,45,128.0,8.5,1.9,2.0,14.5,77.35,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.0,13.46,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,56.0,26.71,16.69
2017,1,9,8,15,363.0,45.0,3.45,3.5,99.5,36.54,27.4
2017,1,9,8,30,470.0,56.0,3.5,4.0,143.0,66.79,40.3
2017,1,9,8,45,538.5,63.5,3.6,5.0,190.0,112.02,69.03
2017,1,9,9,0,607.0,71.0,3.7,6.0,237.0,165.43,111.35
2017,1,9,9,15,650.0,76.5,3.95,7.0,282.5,219.15,158.79
2017,1,9,9,30,693.0,82.0,4.2,8.0,328.0,277.34,211.48
2017,1,9,9,45,731.0,83.5,4.5,9.0,370.5,334.13,263.24
2017,1,9,10,0,769.0,85.0,4.8,10.0,413.0,394.86,317.54
2017,1,9,10,15,484.5,151.5,5.1,11.0,364.5,371.13,303.55
2017,1,9,10,30,200.0,218.0,5.4,12.0,316.0,308.71,253.5
2017,1,9,10,45,123.0,222.5,5.7,13.0,283.5,283.25,232.04
2017,1,9,11,0,46.0,227.0,6.0,14.0,251.0,242.3,196.92
2017,1,9,11,15,80.5,247.5,6.15,14.5,293.0,288.76,235.01
2017,1,9,11,30,115.0,268.0,6.3,15.0,335.0,338.66,275.49
2017,1,9,11,45,92.5,269.5,6.5,16.0,324.0,330.39,267.35
2017,1,9,12,0,70.0,271.0,6.7,17.0,313.0,320.23,257.72
2017,1,9,12,15,70.5,273.5,6.7,17.0,316.0,327.66,263.7
2017,1,9,12,30,71.0,276.0,6.7,17.0,319.0,335.07,269.65
2017,1,9,12,45,207.0,271.0,6.75,17.5,396.5,462.54,374.27
2017,1,9,13,0,343.0,266.0,6.8,18.0,474.0,597.32,481.86
2017,1,9,13,15,320.5,265.5,6.7,18.0,458.0,586.73,473.01
2017,1,9,13,30,298.0,265.0,6.6,18.0,442.0,574.23,463.12
2017,1,9,13,45,592.0,172.5,6.55,18.0,509.5,756.43,611.4
2017,1,9,14,0,886.0,80.0,6.5,18.0,577.0,914.2,729.74
2017,1,9,14,15,875.5,79.0,6.35,18.0,551.5,906.3,723.49
2017,1,9,14,30,865.0,78.0,6.2,18.0,526.0,894.93,715.59
2017,1,9,14,45,852.0,75.0,6.1,18.0,494.0,884.38,708.69
2017,1,9,15,0,839.0,72.0,6.0,18.0,462.0,861.55,692.71
2017,1,9,15,15,818.0,69.5,5.7,17.5,423.5,829.3,670.03
2017,1,9,15,30,797.0,67.0,5.4,17.0,385.0,794.5,645.2
2017,1,9,15,45,769.0,63.5,5.15,17.0,341.5,750.25,611.8
2017,1,9,16,0,741.0,60.0,4.9,17.0,298.0,704.38,576.56
2017,1,9,16,15,696.0,55.5,4.5,16.0,251.5,642.64,529.46
2017,1,9,16,30,651.0,51.0,4.1,15.0,205.0,581.03,480.73
2017,1,9,16,45,580.0,44.5,3.75,14.5,158.0,499.08,413.08
2017,1,9,17,0,509.0,38.0,3.4,14.0,111.0,428.25,350.62
2017,1,9,17,15,254.5,33.5,3.4,13.5,70.0,240.59,186.08
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,41.04,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.0,14.5,13.19,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,107.0,15.0,4.55,11.5,24.5,11.84,0.0
2017,1,10,8,0,214.0,30.0,4.7,12.0,49.0,23.46,13.36
2017,1,10,8,15,273.5,45.5,4.85,12.5,86.0,35.06,25.06
2017,1,10,8,30,333.0,61.0,5.0,13.0,123.0,62.65,39.16
2017,1,10,8,45,369.0,75.5,5.2,14.0,162.0,102.23,65.75
2017,1,10,9,0,405.0,90.0,5.4,15.0,201.0,146.22,100.58
2017,1,10,9,15,428.0,102.5,5.7,15.5,238.5,189.84,138.28
2017,1,10,9,30,451.0,115.0,6.0,16.0,276.0,235.95,179.04
2017,1,10,9,45,412.0,138.5,6.3,17.0,299.0,273.4,213.6
2017,1,10,10,0,373.0,162.0,6.6,18.0,322.0,301.86,239.45
2017,1,10,10,15,612.5,117.5,6.55,18.5,406.0,399.28,318.52
2017,1,10,10,30,852.0,73.0,6.5,19.0,490.0,507.93,407.11
2017,1,10,10,45,578.5,153.5,6.5,19.5,444.5,480.52,386.22
2017,1,10,11,0,305.0,234.0,6.5,20.0,399.0,419.44,336.15
2017,1,10,11,15,601.5,155.5,6.25,20.0,497.5,562.22,452.27
2017,1,10,11,30,898.0,77.0,6.0,20.0,596.0,704.73,565.89
2017,1,10,11,45,885.0,85.5,5.8,20.5,607.0,740.69,590.04
2017,1,10,12,0,872.0,94.0,5.6,21.0,618.0,778.64,615.7
2017,1,10,12,15,874.0,94.5,5.35,21.0,624.5,810.92,637.8
2017,1,10,12,30,876.0,95.0,5.1,21.0,631.0,840.27,657.5
2017,1,10,12,45,875.5,94.5,4.85,21.5,629.5,863.27,671.08
2017,1,10,13,0,875.0,94.0,4.6,22.0,628.0,882.94,682.1
2017,1,10,13,15,871.5,93.5,4.35,22.0,618.0,896.56,690.31
2017,1,10,13,30,868.0,93.0,4.1,22.0,608.0,906.64,696.54
2017,1,10,13,45,861.5,91.5,3.85,22.5,590.0,909.21,696.25
2017,1,10,14,0,855.0,90.0,3.6,23.0,572.0,908.17,693.56
2017,1,10,14,15,844.5,88.5,3.4,23.0,546.5,899.92,687.64
2017,1,10,14,30,834.0,87.0,3.2,23.0,521.0,888.2,679.46
2017,1,10,14,45,832.0,80.5,3.05,23.0,491.0,874.49,670.34
2017,1,10,15,0,830.0,74.0,2.9,23.0,461.0,857.26,658.85
2017,1,10,15,15,809.0,71.5,2.6,22.5,422.5,825.2,637.14
2017,1,10,15,30,788.0,69.0,2.3,22.0,384.0,790.59,613.44
2017,1,10,15,45,759.0,65.0,2.05,21.5,341.0,745.05,581.83
2017,1,10,16,0,730.0,61.0,1.8,21.0,298.0,697.96,548.37
2017,1,10,16,15,684.5,56.5,1.7,20.0,251.5,636.11,504.98
2017,1,10,16,30,639.0,52.0,1.6,19.0,205.0,574.41,459.68
2017,1,10,16,45,567.0,45.5,1.55,18.0,158.5,498.72,401.29
2017,1,10,17,0,495.0,39.0,1.5,17.0,112.0,420.96,337.16
2017,1,10,17,15,247.5,34.5,1.55,16.5,71.0,237.76,181.88
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,42.52,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,13.64,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,12.66,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,26.5,15.7
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.0,34.66,24.5
2017,1,11,8,30,474.0,54.0,5.5,15.0,142.0,63.52,36.32
2017,1,11,8,45,537.5,61.5,5.95,16.0,188.0,108.39,63.41
2017,1,11,9,0,601.0,69.0,6.4,17.0,234.0,160.84,103.49
2017,1,11,9,15,644.0,74.5,6.7,17.5,279.5,214.18,149.26
2017,1,11,9,30,687.0,80.0,7.0,18.0,325.0,272.01,200.48
2017,1,11,9,45,718.5,83.0,7.3,18.5,366.5,327.73,250.63
2017,1,11,10,0,750.0,86.0,7.6,19.0,408.0,386.8,302.95
2017,1,11,10,15,484.0,152.5,7.65,19.5,367.0,370.75,295.49
2017,1,11,10,30,218.0,219.0,7.7,20.0,326.0,318.02,254.54
2017,1,11,10,45,216.5,233.5,7.75,20.5,345.5,344.85,276.19
2017,1,11,11,0,215.0,248.0,7.8,21.0,365.0,371.35,297.08
2017,1,11,11,15,529.0,173.0,7.8,21.5,475.0,528.13,424.65
2017,1,11,11,30,843.0,98.0,7.8,22.0,585.0,693.91,556.74
