Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,572.0,185.5,7.8,22.5,519.5,622.02,496.6
2017,1,11,12,0,301.0,273.0,7.8,23.0,454.0,520.55,412.66
2017,1,11,12,15,359.5,262.5,7.7,23.0,481.5,569.11,451.68
2017,1,11,12,30,418.0,252.0,7.6,23.0,509.0,619.6,491.62
2017,1,11,12,45,647.5,172.0,7.55,23.0,569.0,761.4,604.18
2017,1,11,13,0,877.0,92.0,7.5,23.0,629.0,874.91,688.31
2017,1,11,13,15,873.0,91.5,7.4,23.0,619.0,887.79,697.3
2017,1,11,13,30,869.0,91.0,7.3,23.0,609.0,905.75,710.51
2017,1,11,13,45,861.5,90.0,7.2,23.5,591.0,908.12,711.03
2017,1,11,14,0,854.0,89.0,7.1,24.0,573.0,906.86,709.14
2017,1,11,14,15,843.5,87.5,6.95,23.5,547.5,898.68,704.99
2017,1,11,14,30,833.0,86.0,6.8,23.0,522.0,887.03,698.45
2017,1,11,14,45,817.0,84.0,6.65,23.0,489.5,866.43,684.06
2017,1,11,15,0,801.0,82.0,6.5,23.0,457.0,842.72,667.47
2017,1,11,15,15,778.5,79.0,6.25,22.5,419.0,809.14,644.4
2017,1,11,15,30,756.0,76.0,6.0,22.0,381.0,773.12,619.27
2017,1,11,15,45,725.0,72.0,5.75,22.0,338.5,726.55,584.59
2017,1,11,16,0,694.0,68.0,5.5,22.0,296.0,684.13,552.48
2017,1,11,16,15,647.0,63.0,5.2,21.5,250.0,621.88,505.06
2017,1,11,16,30,600.0,58.0,4.9,21.0,204.0,560.22,456.5
2017,1,11,16,45,526.0,50.5,4.6,20.5,157.5,477.01,388.86
2017,1,11,17,0,452.0,43.0,4.3,20.0,111.0,397.6,320.61
2017,1,11,17,15,322.5,32.0,4.2,19.5,71.0,283.76,218.83
2017,1,11,17,30,193.0,21.0,4.1,19.0,31.0,165.17,28.55
2017,1,11,17,45,96.5,10.5,4.05,18.5,15.5,62.48,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,137.5,16.0,3.35,17.5,28.0,13.12,0.0
2017,1,12,8,0,275.0,32.0,3.4,18.0,56.0,26.51,15.44
2017,1,12,8,15,380.0,42.5,3.45,18.0,99.5,34.21,23.75
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,62.28,34.88
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,107.23,61.24
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,160.16,101.04
2017,1,12,9,15,661.0,71.0,3.95,19.5,281.5,213.85,146.5
2017,1,12,9,30,703.0,76.0,4.2,20.0,327.0,271.88,197.14
2017,1,12,9,45,500.5,125.5,4.5,20.5,315.5,290.28,221.44
2017,1,12,10,0,298.0,175.0,4.8,21.0,304.0,283.5,221.8
2017,1,12,10,15,179.5,193.0,4.85,21.5,272.5,261.89,206.48
2017,1,12,10,30,61.0,211.0,4.9,22.0,241.0,226.05,177.96
2017,1,12,10,45,31.5,191.5,4.95,22.5,207.5,195.53,153.16
2017,1,12,11,0,2.0,172.0,5.0,23.0,174.0,156.29,121.06
2017,1,12,11,15,170.0,211.5,4.95,23.0,311.0,317.84,251.57
2017,1,12,11,30,338.0,251.0,4.9,23.0,448.0,492.36,387.9
2017,1,12,11,45,202.0,261.5,4.9,23.5,380.0,411.03,322.64
2017,1,12,12,0,66.0,272.0,4.9,24.0,312.0,317.55,247.29
2017,1,12,12,15,309.0,239.5,4.85,24.0,430.0,504.22,396.1
2017,1,12,12,30,552.0,207.0,4.8,24.0,548.0,694.92,541.74
2017,1,12,12,45,292.5,229.0,4.75,24.0,410.0,502.12,393.41
2017,1,12,13,0,33.0,251.0,4.7,24.0,272.0,281.44,218.28
2017,1,12,13,15,124.0,266.5,4.65,24.0,341.5,398.08,311.46
2017,1,12,13,30,215.0,282.0,4.6,24.0,411.0,503.11,393.2
2017,1,12,13,45,262.0,266.5,4.6,24.5,419.0,550.13,428.85
2017,1,12,14,0,309.0,251.0,4.6,25.0,427.0,580.1,452.07
2017,1,12,14,15,202.5,245.0,4.5,24.5,358.5,462.5,362.78
2017,1,12,14,30,96.0,239.0,4.4,24.0,290.0,344.62,270.99
2017,1,12,14,45,191.0,219.5,4.35,24.0,312.5,426.93,338.28
2017,1,12,15,0,286.0,200.0,4.3,24.0,335.0,507.0,402.24
2017,1,12,15,15,166.5,183.0,4.05,23.5,260.0,362.71,289.57
2017,1,12,15,30,47.0,166.0,3.8,23.0,185.0,222.99,177.04
2017,1,12,15,45,360.0,120.0,3.55,23.0,240.5,479.35,387.69
2017,1,12,16,0,673.0,74.0,3.3,23.0,296.0,676.24,537.99
2017,1,12,16,15,624.5,68.5,3.0,22.0,250.0,612.61,490.22
2017,1,12,16,30,576.0,63.0,2.7,21.0,204.0,549.6,442.69
2017,1,12,16,45,497.0,55.0,2.4,20.5,158.0,462.67,373.52
2017,1,12,17,0,418.0,47.0,2.1,20.0,112.0,379.73,303.69
2017,1,12,17,15,290.5,35.0,2.2,19.5,72.0,266.84,205.59
2017,1,12,17,30,163.0,23.0,2.3,19.0,32.0,151.7,42.98
2017,1,12,17,45,81.5,11.5,2.45,19.0,16.0,55.3,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,12.75,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,25.04,14.31
2017,1,13,8,15,12.0,48.5,3.4,18.5,51.0,41.02,29.53
2017,1,13,8,30,24.0,68.0,3.5,19.0,73.0,57.59,41.78
2017,1,13,8,45,32.0,87.5,3.6,19.5,95.5,77.43,57.8
2017,1,13,9,0,40.0,107.0,3.7,20.0,118.0,98.63,75.02
2017,1,13,9,15,44.5,125.5,3.85,20.0,140.0,119.51,92.31
2017,1,13,9,30,49.0,144.0,4.0,20.0,162.0,141.18,110.22
2017,1,13,9,45,51.0,161.5,4.2,20.5,182.0,161.89,127.05
2017,1,13,10,0,53.0,179.0,4.4,21.0,202.0,183.04,144.05
2017,1,13,10,15,26.5,103.5,4.55,21.0,115.0,105.76,81.59
2017,1,13,10,30,0.0,28.0,4.7,21.0,28.0,24.69,14.85
2017,1,13,10,45,0.0,29.5,4.9,21.5,29.5,26.03,15.88
2017,1,13,11,0,0.0,31.0,5.1,22.0,31.0,27.36,16.9
2017,1,13,11,15,128.0,147.0,5.15,22.0,221.5,226.3,180.24
2017,1,13,11,30,256.0,263.0,5.2,22.0,412.0,448.39,354.99
2017,1,13,11,45,248.5,273.5,5.3,22.5,421.5,456.96,360.5
2017,1,13,12,0,241.0,284.0,5.4,23.0,431.0,474.43,373.18
2017,1,13,12,15,245.5,285.0,5.35,23.0,436.0,490.12,385.29
2017,1,13,12,30,250.0,286.0,5.3,23.0,441.0,505.29,396.97
2017,1,13,12,45,125.0,192.5,5.25,23.5,270.0,306.32,241.79
2017,1,13,13,0,0.0,99.0,5.2,24.0,99.0,88.0,65.42
2017,1,13,13,15,0.0,126.5,5.05,24.0,126.5,113.93,86.34
2017,1,13,13,30,0.0,154.0,4.9,24.0,154.0,140.84,107.82
2017,1,13,13,45,0.0,147.5,4.8,24.0,147.5,134.87,103.14
2017,1,13,14,0,0.0,141.0,4.7,24.0,141.0,128.89,98.5
2017,1,13,14,15,0.0,135.0,4.5,23.5,135.0,123.43,94.46
2017,1,13,14,30,0.0,129.0,4.3,23.0,129.0,117.98,90.43
2017,1,13,14,45,63.5,171.0,4.15,23.0,201.5,234.18,186.04
2017,1,13,15,0,127.0,213.0,4.0,23.0,274.0,363.86,289.53
2017,1,13,15,15,216.5,188.0,3.6,22.5,281.5,413.38,331.37
2017,1,13,15,30,306.0,163.0,3.2,22.0,289.0,475.59,382.26
2017,1,13,15,45,294.0,146.5,2.8,22.0,256.5,441.25,355.43
2017,1,13,16,0,282.0,130.0,2.4,22.0,224.0,406.27,328.12
2017,1,13,16,15,264.0,112.0,2.2,21.5,189.5,363.95,295.33
2017,1,13,16,30,246.0,94.0,2.0,21.0,155.0,321.67,261.56
2017,1,13,16,45,217.0,75.5,1.85,20.5,120.5,270.92,219.66
2017,1,13,17,0,188.0,57.0,1.7,20.0,86.0,221.34,177.26
2017,1,13,17,15,126.5,39.5,1.8,19.5,55.5,154.15,117.97
2017,1,13,17,30,65.0,22.0,1.9,19.0,25.0,81.23,28.02
2017,1,13,17,45,32.5,11.0,2.0,18.5,12.5,27.94,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,5.5,2.75,13.5,5.5,4.82,0.0
2017,1,14,8,0,0.0,11.0,2.9,14.0,11.0,9.66,2.19
2017,1,14,8,15,0.0,20.0,2.9,14.0,20.0,17.59,9.73
2017,1,14,8,30,0.0,29.0,2.9,14.0,29.0,25.54,16.11
2017,1,14,8,45,0.0,38.0,2.95,14.5,38.0,33.49,23.04
2017,1,14,9,0,0.0,47.0,3.0,15.0,47.0,41.47,29.88
2017,1,14,9,15,0.0,56.0,3.0,15.5,56.0,49.45,36.61
2017,1,14,9,30,0.0,65.0,3.0,16.0,65.0,57.44,43.24
2017,1,14,9,45,0.0,58.0,3.0,16.5,58.0,51.22,37.81
2017,1,14,10,0,0.0,51.0,3.0,17.0,51.0,45.02,32.42
2017,1,14,10,15,0.0,101.5,3.0,17.0,101.5,90.02,69.92
2017,1,14,10,30,0.0,152.0,3.0,17.0,152.0,135.88,107.51
2017,1,14,10,45,0.0,156.0,3.05,17.5,156.0,139.85,110.25
2017,1,14,11,0,0.0,160.0,3.1,18.0,160.0,143.83,113.06
2017,1,14,11,15,3.5,177.0,3.1,18.5,179.0,162.25,127.62
2017,1,14,11,30,7.0,194.0,3.1,19.0,198.0,181.28,142.52
2017,1,14,11,45,12.0,210.0,3.15,19.5,217.5,201.02,157.95
2017,1,14,12,0,17.0,226.0,3.2,20.0,237.0,221.46,173.84
2017,1,14,12,15,17.5,228.5,3.2,20.0,240.0,225.58,177.0
2017,1,14,12,30,18.0,231.0,3.2,20.0,243.0,229.77,180.29
2017,1,14,12,45,28.0,245.0,3.2,20.0,262.5,267.43,210.19
2017,1,14,13,0,38.0,259.0,3.2,20.0,282.0,294.24,231.41
2017,1,14,13,15,53.5,265.5,3.2,20.0,298.0,318.45,250.82
2017,1,14,13,30,69.0,272.0,3.2,20.0,314.0,343.52,270.89
2017,1,14,13,45,98.5,270.5,3.2,20.0,328.5,372.56,294.58
2017,1,14,14,0,128.0,269.0,3.2,20.0,343.0,418.97,331.34
2017,1,14,14,15,81.5,243.0,3.15,20.0,289.5,331.7,263.07
2017,1,14,14,30,35.0,217.0,3.1,20.0,236.0,260.77,206.55
2017,1,14,14,45,17.5,170.0,3.1,20.0,179.5,177.76,140.45
2017,1,14,15,0,0.0,123.0,3.1,20.0,123.0,113.33,87.95
2017,1,14,15,15,81.5,151.0,3.0,19.5,184.5,230.01,186.43
2017,1,14,15,30,163.0,179.0,2.9,19.0,246.0,356.47,289.89
2017,1,14,15,45,155.0,160.5,2.8,19.0,219.0,326.89,266.34
2017,1,14,16,0,147.0,142.0,2.7,19.0,192.0,297.06,242.81
2017,1,14,16,15,137.5,121.5,2.65,18.5,163.0,262.92,215.76
2017,1,14,16,30,128.0,101.0,2.6,18.0,134.0,228.64,187.8
2017,1,14,16,45,111.0,80.5,2.55,17.5,104.5,188.79,154.17
2017,1,14,17,0,94.0,60.0,2.5,17.0,75.0,149.22,119.85
2017,1,14,17,15,55.0,41.0,2.6,16.5,49.0,98.32,74.57
2017,1,14,17,30,16.0,22.0,2.7,16.0,23.0,35.29,11.81
2017,1,14,17,45,8.0,11.0,2.8,15.5,11.5,14.44,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,3.5,3.3,13.5,3.5,3.07,0.0
2017,1,15,8,0,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2017,1,15,8,15,0.0,13.0,3.6,14.5,13.0,11.42,4.31
2017,1,15,8,30,0.0,19.0,3.7,15.0,19.0,16.7,8.53
2017,1,15,8,45,0.0,25.5,3.85,15.5,25.5,22.44,13.51
2017,1,15,9,0,0.0,32.0,4.0,16.0,32.0,28.18,18.43
2017,1,15,9,15,0.0,38.0,4.25,16.5,38.0,33.49,22.9
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,38.81,27.31
2017,1,15,9,45,0.0,75.5,4.75,17.5,75.5,66.78,50.71
2017,1,15,10,0,0.0,107.0,5.0,18.0,107.0,94.8,73.8
2017,1,15,10,15,0.0,116.5,5.15,18.5,116.5,103.46,80.62
2017,1,15,10,30,0.0,126.0,5.3,19.0,126.0,112.2,87.45
2017,1,15,10,45,0.0,118.0,5.45,19.5,118.0,105.06,81.25
2017,1,15,11,0,0.0,110.0,5.6,20.0,110.0,97.86,75.06
2017,1,15,11,15,0.0,117.0,5.75,20.5,117.0,104.3,80.04
2017,1,15,11,30,0.0,124.0,5.9,21.0,124.0,110.81,85.04
2017,1,15,11,45,44.5,204.5,6.05,21.5,232.0,227.41,179.48
2017,1,15,12,0,89.0,285.0,6.2,22.0,340.0,348.15,274.78
2017,1,15,12,15,48.0,243.0,6.3,22.0,273.0,275.84,217.06
2017,1,15,12,30,7.0,201.0,6.4,22.0,206.0,190.81,148.62
2017,1,15,12,45,10.5,211.5,6.55,22.0,218.5,204.99,160.13
2017,1,15,13,0,14.0,222.0,6.7,22.0,231.0,219.64,171.95
2017,1,15,13,15,20.5,231.0,6.7,22.0,244.0,235.92,185.17
2017,1,15,13,30,27.0,240.0,6.7,22.0,257.0,252.8,198.91
2017,1,15,13,45,17.0,215.0,6.75,22.0,225.5,219.01,171.95
2017,1,15,14,0,7.0,190.0,6.8,22.0,194.0,185.0,144.68
2017,1,15,14,15,3.5,174.5,6.65,22.0,176.5,166.79,130.16
2017,1,15,14,30,0.0,159.0,6.5,22.0,159.0,148.53,115.54
2017,1,15,14,45,41.5,185.5,6.4,22.0,205.5,231.17,183.96
2017,1,15,15,0,83.0,212.0,6.3,22.0,252.0,305.54,244.95
2017,1,15,15,15,352.0,161.0,6.15,21.5,310.0,515.67,419.98
2017,1,15,15,30,621.0,110.0,6.0,21.0,368.0,708.52,573.44
2017,1,15,15,45,569.5,108.0,5.85,21.0,325.0,649.54,528.1
2017,1,15,16,0,518.0,106.0,5.7,21.0,282.0,585.91,479.32
2017,1,15,16,15,467.5,97.0,5.7,20.5,238.0,521.67,429.69
2017,1,15,16,30,417.0,88.0,5.7,20.0,194.0,459.06,379.26
2017,1,15,16,45,346.0,75.0,5.7,20.0,150.5,378.48,311.64
2017,1,15,17,0,275.0,62.0,5.7,20.0,107.0,302.52,245.85
2017,1,15,17,15,177.5,44.0,5.75,19.5,69.5,207.88,162.78
2017,1,15,17,30,80.0,26.0,5.8,19.0,32.0,99.28,49.11
2017,1,15,17,45,40.0,13.0,5.9,19.0,16.0,34.04,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,160.0,15.5,0.8,13.5,30.5,12.6,0.0
2017,1,16,8,0,320.0,31.0,0.9,14.0,61.0,25.5,15.21
2017,1,16,8,15,423.0,40.5,0.95,14.0,105.5,32.36,22.68
2017,1,16,8,30,526.0,50.0,1.0,14.0,150.0,58.14,32.34
2017,1,16,8,45,584.0,57.0,1.1,14.5,197.0,105.05,59.35
2017,1,16,9,0,642.0,64.0,1.2,15.0,244.0,158.86,100.0
2017,1,16,9,15,406.5,108.5,1.2,15.5,229.5,186.9,135.12
2017,1,16,9,30,171.0,153.0,1.2,16.0,215.0,184.13,142.77
2017,1,16,9,45,93.5,157.5,1.2,16.5,192.0,172.11,135.64
2017,1,16,10,0,16.0,162.0,1.2,17.0,169.0,150.09,118.9
2017,1,16,10,15,17.5,175.5,1.2,17.5,184.0,164.5,130.24
2017,1,16,10,30,19.0,189.0,1.2,18.0,199.0,179.16,141.54
2017,1,16,10,45,37.5,213.5,1.2,18.5,234.0,219.45,173.21
2017,1,16,11,0,56.0,238.0,1.2,19.0,269.0,257.81,202.85
2017,1,16,11,15,43.5,238.0,1.2,19.0,263.0,253.98,199.36
2017,1,16,11,30,31.0,238.0,1.2,19.0,257.0,248.86,195.0
2017,1,16,11,45,36.0,249.0,1.3,19.5,271.0,266.59,208.51
2017,1,16,12,0,41.0,260.0,1.4,20.0,285.0,284.93,222.33
2017,1,16,12,15,83.5,280.0,1.4,20.0,332.0,343.29,267.95
2017,1,16,12,30,126.0,300.0,1.4,20.0,379.0,418.33,325.04
2017,1,16,12,45,110.0,296.5,1.45,20.0,365.5,393.43,305.92
2017,1,16,13,0,94.0,293.0,1.5,20.0,352.0,380.79,296.42
2017,1,16,13,15,159.5,290.5,1.5,20.0,388.5,456.39,355.12
2017,1,16,13,30,225.0,288.0,1.5,20.0,425.0,518.59,402.61
2017,1,16,13,45,239.5,277.5,1.55,20.0,419.5,525.58,408.51
2017,1,16,14,0,254.0,267.0,1.6,20.0,414.0,548.97,426.62
2017,1,16,14,15,170.5,255.0,1.6,20.0,352.0,444.9,348.32
2017,1,16,14,30,87.0,243.0,1.6,20.0,290.0,340.1,267.73
2017,1,16,14,45,70.0,224.0,1.6,20.0,260.5,304.61,240.95
2017,1,16,15,0,53.0,205.0,1.6,20.0,231.0,269.01,213.35
2017,1,16,15,15,69.5,192.5,1.5,19.5,223.5,271.83,217.18
2017,1,16,15,30,86.0,180.0,1.4,19.0,216.0,274.2,220.46
2017,1,16,15,45,76.5,162.0,1.35,19.0,192.0,246.23,198.43
2017,1,16,16,0,67.0,144.0,1.3,19.0,168.0,218.51,176.38
2017,1,16,16,15,57.5,123.5,1.2,18.5,142.0,187.42,151.49
2017,1,16,16,30,48.0,103.0,1.1,18.0,116.0,156.54,126.18
2017,1,16,16,45,33.5,82.0,1.0,17.5,90.0,121.37,96.58
2017,1,16,17,0,19.0,61.0,0.9,17.0,64.0,86.45,66.66
2017,1,16,17,15,9.5,40.0,0.9,16.5,41.5,48.2,33.78
2017,1,16,17,30,0.0,19.0,0.9,16.0,19.0,16.75,4.42
2017,1,16,17,45,0.0,9.5,0.95,16.0,9.5,8.64,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,4.3,10.0,2.5,2.19,0.0
2017,1,17,8,0,0.0,5.0,4.3,10.0,5.0,4.38,0.0
2017,1,17,8,15,0.0,9.0,4.3,10.0,9.0,7.9,1.35
2017,1,17,8,30,0.0,13.0,4.3,10.0,13.0,11.41,4.22
2017,1,17,8,45,0.0,17.5,4.35,10.0,17.5,15.38,7.75
2017,1,17,9,0,0.0,22.0,4.4,10.0,22.0,19.35,11.25
2017,1,17,9,15,0.0,26.5,4.4,10.0,26.5,23.33,14.72
2017,1,17,9,30,0.0,31.0,4.4,10.0,31.0,27.31,18.16
2017,1,17,9,45,0.0,85.5,4.4,10.0,85.5,75.6,59.84
2017,1,17,10,0,0.0,140.0,4.4,10.0,140.0,124.16,101.09
2017,1,17,10,15,0.0,131.5,4.35,10.0,131.5,116.91,94.65
2017,1,17,10,30,0.0,123.0,4.3,10.0,123.0,109.44,88.11
2017,1,17,10,45,0.0,115.0,4.3,10.0,115.0,102.31,81.89
2017,1,17,11,0,0.0,107.0,4.3,10.0,107.0,95.12,75.65
2017,1,17,11,15,0.0,94.5,4.25,10.0,94.5,83.81,65.96
2017,1,17,11,30,0.0,82.0,4.2,10.0,82.0,72.64,56.41
2017,1,17,11,45,0.0,89.5,4.2,10.5,89.5,79.32,61.89
2017,1,17,12,0,0.0,97.0,4.2,11.0,97.0,86.1,67.42
2017,1,17,12,15,0.0,109.0,4.2,11.0,109.0,97.14,76.64
2017,1,17,12,30,0.0,121.0,4.2,11.0,121.0,108.32,85.98
2017,1,17,12,45,0.0,128.0,4.25,11.0,128.0,114.98,91.53
2017,1,17,13,0,0.0,135.0,4.3,11.0,135.0,121.75,97.19
2017,1,17,13,15,0.0,126.0,4.3,11.0,126.0,113.36,90.22
2017,1,17,13,30,0.0,117.0,4.3,11.0,117.0,104.96,83.26
2017,1,17,13,45,0.0,111.0,4.35,11.0,111.0,99.39,78.67
2017,1,17,14,0,0.0,105.0,4.4,11.0,105.0,93.81,74.09
2017,1,17,14,15,13.0,158.5,4.4,10.5,166.0,158.82,129.55
2017,1,17,14,30,26.0,212.0,4.4,10.0,227.0,229.13,188.95
2017,1,17,14,45,13.0,121.5,4.45,10.0,129.0,122.68,99.73
2017,1,17,15,0,0.0,31.0,4.5,10.0,31.0,27.34,17.98
2017,1,17,15,15,0.0,33.5,4.45,10.0,33.5,29.54,19.96
2017,1,17,15,30,0.0,36.0,4.4,10.0,36.0,31.74,21.92
2017,1,17,15,45,0.0,32.0,4.35,10.0,32.0,28.2,18.9
2017,1,17,16,0,0.0,28.0,4.3,10.0,28.0,24.65,15.87
2017,1,17,16,15,0.0,23.5,4.2,9.5,23.5,20.68,12.45
2017,1,17,16,30,0.0,19.0,4.1,9.0,19.0,16.7,8.99
2017,1,17,16,45,0.0,15.0,4.1,9.0,15.0,13.18,5.84
2017,1,17,17,0,0.0,11.0,4.1,9.0,11.0,9.65,2.68
2017,1,17,17,15,0.0,7.0,4.0,8.5,7.0,6.14,0.0
2017,1,17,17,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2017,1,17,17,45,0.0,1.5,3.85,8.0,1.5,1.36,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,2.5,7.0,2.5,2.19,0.0
2017,1,18,8,0,0.0,5.0,2.6,7.0,5.0,4.38,0.0
2017,1,18,8,15,0.0,8.5,2.6,7.0,8.5,7.46,1.05
2017,1,18,8,30,0.0,12.0,2.6,7.0,12.0,10.54,3.57
2017,1,18,8,45,0.0,16.5,2.6,7.5,16.5,14.5,7.11
2017,1,18,9,0,0.0,21.0,2.6,8.0,21.0,18.47,10.62
2017,1,18,9,15,0.0,25.0,2.5,8.0,25.0,22.0,13.73
2017,1,18,9,30,0.0,29.0,2.4,8.0,29.0,25.54,16.81
2017,1,18,9,45,18.5,103.0,2.3,8.5,111.0,98.48,79.5
2017,1,18,10,0,37.0,177.0,2.2,9.0,193.0,174.22,143.06
2017,1,18,10,15,18.5,137.5,2.15,9.0,145.5,130.5,106.19
2017,1,18,10,30,0.0,98.0,2.1,9.0,98.0,86.91,69.14
2017,1,18,10,45,34.5,172.0,2.05,9.5,191.5,177.79,145.63
2017,1,18,11,0,69.0,246.0,2.0,10.0,285.0,273.04,223.31
2017,1,18,11,15,69.5,257.0,2.05,10.0,297.5,289.32,236.02
2017,1,18,11,30,70.0,268.0,2.1,10.0,310.0,305.71,249.08
2017,1,18,11,45,46.5,253.5,2.15,10.0,282.0,278.41,226.55
2017,1,18,12,0,23.0,239.0,2.2,10.0,254.0,238.35,193.6
2017,1,18,12,15,29.5,251.0,2.25,10.0,270.0,269.04,218.71
2017,1,18,12,30,36.0,263.0,2.3,10.0,286.0,289.97,235.64
2017,1,18,12,45,36.5,263.0,2.35,10.5,286.0,293.39,237.98
2017,1,18,13,0,37.0,263.0,2.4,11.0,286.0,296.83,240.44
2017,1,18,13,15,64.5,275.0,2.45,11.0,315.5,337.98,274.39
2017,1,18,13,30,92.0,287.0,2.5,11.0,345.0,380.68,309.21
2017,1,18,13,45,93.5,279.0,2.55,11.5,336.0,376.97,306.06
2017,1,18,14,0,95.0,271.0,2.6,12.0,327.0,373.03,303.0
2017,1,18,14,15,53.0,231.5,2.6,12.0,263.0,290.37,236.35
2017,1,18,14,30,11.0,192.0,2.6,12.0,199.0,193.22,156.52
2017,1,18,14,45,5.5,153.5,2.6,12.5,157.0,148.61,119.78
2017,1,18,15,0,0.0,115.0,2.6,13.0,115.0,104.82,83.18
2017,1,18,15,15,0.0,61.0,2.45,13.0,61.0,53.9,40.43
2017,1,18,15,30,0.0,7.0,2.3,13.0,7.0,6.16,0.0
2017,1,18,15,45,0.0,6.5,2.2,13.0,6.5,5.71,0.0
2017,1,18,16,0,0.0,6.0,2.1,13.0,6.0,5.27,0.0
2017,1,18,16,15,0.0,5.0,1.8,12.5,5.0,4.39,0.0
2017,1,18,16,30,0.0,4.0,1.5,12.0,4.0,3.51,0.0
2017,1,18,16,45,0.0,3.0,1.2,11.5,3.0,2.63,0.0
2017,1,18,17,0,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2017,1,18,17,15,0.0,1.0,0.85,10.5,1.0,0.88,0.0
2017,1,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,143.0,17.0,2.75,9.5,30.5,13.9,0.0
2017,1,19,8,0,286.0,34.0,3.1,10.0,61.0,28.16,17.9
2017,1,19,8,15,386.5,45.5,3.2,10.5,106.0,36.68,26.85
2017,1,19,8,30,487.0,57.0,3.3,11.0,151.0,61.13,36.98
2017,1,19,8,45,560.5,63.0,3.4,11.5,200.0,106.17,62.35
2017,1,19,9,0,634.0,69.0,3.5,12.0,249.0,160.12,102.92
2017,1,19,9,15,325.0,103.0,3.55,12.5,196.0,163.21,120.68
2017,1,19,9,30,16.0,137.0,3.6,13.0,143.0,124.36,99.92
2017,1,19,9,45,18.5,153.5,3.7,14.0,161.0,141.46,113.77
2017,1,19,10,0,21.0,170.0,3.8,15.0,179.0,158.97,127.68
2017,1,19,10,15,156.5,193.5,3.85,15.5,271.5,250.38,201.53
2017,1,19,10,30,292.0,217.0,3.9,16.0,364.0,356.33,286.58
2017,1,19,10,45,574.5,155.5,4.0,16.5,467.5,477.31,383.84
2017,1,19,11,0,857.0,94.0,4.1,17.0,571.0,618.88,495.72
2017,1,19,11,15,866.5,95.5,4.2,17.0,595.0,667.96,534.4
2017,1,19,11,30,876.0,97.0,4.3,17.0,619.0,715.42,571.65
2017,1,19,11,45,884.5,97.0,4.45,17.5,635.5,758.67,603.45
2017,1,19,12,0,893.0,97.0,4.6,18.0,652.0,794.07,628.41
2017,1,19,12,15,896.0,97.5,4.6,18.0,660.0,828.2,652.76
2017,1,19,12,30,899.0,98.0,4.6,18.0,668.0,859.41,674.94
2017,1,19,12,45,900.0,97.5,4.65,18.5,667.5,884.72,691.92
2017,1,19,13,0,901.0,97.0,4.7,19.0,667.0,906.72,706.59
2017,1,19,13,15,898.0,96.5,4.7,19.0,658.0,921.75,717.43
2017,1,19,13,30,895.0,96.0,4.7,19.0,649.0,933.18,725.92
2017,1,19,13,45,891.0,94.0,4.7,19.5,632.5,938.29,728.69
2017,1,19,14,0,887.0,92.0,4.7,20.0,616.0,948.93,735.58
2017,1,19,14,15,877.5,90.5,4.65,20.0,590.5,942.35,731.5
2017,1,19,14,30,868.0,89.0,4.6,20.0,565.0,932.11,725.11
2017,1,19,14,45,859.5,85.5,4.55,20.0,533.5,916.72,715.23
2017,1,19,15,0,851.0,82.0,4.5,20.0,502.0,897.87,703.0
2017,1,19,15,15,831.5,79.0,4.2,19.5,463.0,866.5,681.76
2017,1,19,15,30,812.0,76.0,3.9,19.0,424.0,832.35,658.7
2017,1,19,15,45,787.5,72.0,3.65,19.0,380.5,790.13,628.42
2017,1,19,16,0,763.0,68.0,3.4,19.0,337.0,745.93,596.2
2017,1,19,16,15,722.5,63.5,3.15,18.0,289.0,686.61,553.97
2017,1,19,16,30,682.0,59.0,2.9,17.0,241.0,626.88,509.77
2017,1,19,16,45,623.5,52.0,2.65,16.0,192.5,557.91,456.14
2017,1,19,17,0,565.0,45.0,2.4,15.0,144.0,485.22,396.6
2017,1,19,17,15,455.0,35.5,2.5,14.5,98.0,378.89,305.16
2017,1,19,17,30,345.0,26.0,2.6,14.0,52.0,277.67,190.2
2017,1,19,17,45,172.5,13.0,2.75,14.0,26.0,108.87,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,230.0,13.5,2.9,11.0,35.5,11.69,0.0
2017,1,20,8,0,460.0,27.0,3.1,12.0,71.0,23.88,14.26
2017,1,20,8,15,556.5,34.0,3.15,12.5,119.5,29.26,20.12
2017,1,20,8,30,653.0,41.0,3.2,13.0,168.0,54.18,27.79
2017,1,20,8,45,444.5,76.0,3.3,13.5,173.5,104.3,65.12
2017,1,20,9,0,236.0,111.0,3.4,14.0,179.0,131.8,96.02
2017,1,20,9,15,244.5,130.5,3.2,14.0,211.0,167.78,126.9
2017,1,20,9,30,253.0,150.0,3.0,14.0,243.0,204.95,159.22
2017,1,20,9,45,318.5,159.0,2.8,14.5,291.0,252.83,198.54
2017,1,20,10,0,384.0,168.0,2.6,15.0,339.0,307.78,243.67
2017,1,20,10,15,397.5,182.0,2.55,15.5,371.5,355.98,283.49
2017,1,20,10,30,411.0,196.0,2.5,16.0,404.0,401.12,319.94
2017,1,20,10,45,666.5,135.0,2.45,17.0,496.5,511.97,406.84
2017,1,20,11,0,922.0,74.0,2.4,18.0,589.0,634.21,500.27
2017,1,20,11,15,929.5,75.0,2.45,18.5,613.0,683.5,537.02
2017,1,20,11,30,937.0,76.0,2.5,19.0,637.0,730.81,571.62
2017,1,20,11,45,935.0,79.5,2.65,20.0,651.5,771.79,598.62
2017,1,20,12,0,933.0,83.0,2.8,21.0,666.0,809.7,623.2
2017,1,20,12,15,934.5,83.5,2.6,21.0,673.5,843.86,645.05
2017,1,20,12,30,936.0,84.0,2.4,21.0,681.0,874.87,664.37
2017,1,20,12,45,928.5,86.5,2.25,21.5,678.0,897.24,676.66
2017,1,20,13,0,921.0,89.0,2.1,22.0,675.0,915.85,686.32
2017,1,20,13,15,755.5,142.5,2.1,22.0,619.0,861.64,649.8
2017,1,20,13,30,590.0,196.0,2.1,22.0,563.0,777.92,592.54
2017,1,20,13,45,730.5,146.5,2.1,22.0,588.5,868.01,656.52
2017,1,20,14,0,871.0,97.0,2.1,22.0,614.0,941.43,705.9
2017,1,20,14,15,806.5,108.0,2.0,22.0,571.0,898.85,676.46
2017,1,20,14,30,742.0,119.0,1.9,22.0,528.0,858.81,649.85
2017,1,20,14,45,678.5,128.0,1.85,22.0,485.5,809.15,616.92
2017,1,20,15,0,615.0,137.0,1.8,22.0,443.0,756.76,581.77
2017,1,20,15,15,683.0,113.5,1.65,21.5,429.0,783.34,602.03
2017,1,20,15,30,751.0,90.0,1.5,21.0,415.0,803.17,616.63
2017,1,20,15,45,713.5,87.0,1.4,21.0,370.0,752.69,581.53
2017,1,20,16,0,676.0,84.0,1.3,21.0,325.0,701.06,545.68
2017,1,20,16,15,630.5,78.0,1.3,20.0,278.0,638.49,503.75
2017,1,20,16,30,585.0,72.0,1.3,19.0,231.0,576.19,460.03
2017,1,20,16,45,516.5,63.5,1.3,18.0,183.0,494.76,399.19
2017,1,20,17,0,448.0,55.0,1.3,17.0,135.0,416.3,336.37
2017,1,20,17,15,340.5,42.0,1.4,16.5,91.5,311.72,248.62
2017,1,20,17,30,233.0,29.0,1.5,16.0,48.0,214.1,148.99
2017,1,20,17,45,116.5,14.5,1.6,15.5,24.0,78.93,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.0,17.0,2.95,10.5,18.5,14.82,0.0
2017,1,21,8,0,28.0,34.0,3.2,11.0,37.0,28.74,18.47
2017,1,21,8,15,48.0,55.0,3.1,11.5,63.0,45.22,34.29
2017,1,21,8,30,68.0,76.0,3.0,12.0,89.0,63.16,47.11
2017,1,21,8,45,82.0,97.5,2.9,12.5,117.5,88.59,66.97
2017,1,21,9,0,96.0,119.0,2.8,13.0,146.0,116.23,89.46
2017,1,21,9,15,104.5,138.5,3.0,14.0,173.0,143.16,111.82
2017,1,21,9,30,113.0,158.0,3.2,15.0,200.0,171.35,135.23
2017,1,21,9,45,161.0,176.5,3.4,16.0,244.0,213.01,168.61
2017,1,21,10,0,209.0,195.0,3.6,17.0,288.0,260.32,206.64
2017,1,21,10,15,259.0,206.0,3.65,17.5,331.5,311.6,248.03
2017,1,21,10,30,309.0,217.0,3.7,18.0,375.0,364.26,290.21
2017,1,21,10,45,355.5,222.0,3.8,19.0,414.0,413.94,329.11
2017,1,21,11,0,402.0,227.0,3.9,20.0,453.0,467.41,370.29
2017,1,21,11,15,661.5,152.5,3.95,20.5,542.5,596.19,471.29
2017,1,21,11,30,921.0,78.0,4.0,21.0,632.0,722.35,568.18
2017,1,21,11,45,925.5,79.0,4.05,21.5,648.0,764.78,596.73
2017,1,21,12,0,930.0,80.0,4.1,22.0,664.0,804.63,623.64
2017,1,21,12,15,931.5,80.5,4.25,22.0,671.0,838.75,647.96
2017,1,21,12,30,933.0,81.0,4.4,22.0,678.0,869.72,670.12
2017,1,21,12,45,931.5,81.0,4.55,22.5,676.5,894.29,686.81
2017,1,21,13,0,930.0,81.0,4.7,23.0,675.0,915.33,701.2
2017,1,21,13,15,926.5,80.5,4.75,23.0,666.0,930.37,712.22
2017,1,21,13,30,923.0,80.0,4.8,23.0,657.0,941.68,720.84
2017,1,21,13,45,917.5,79.0,4.9,23.0,639.5,946.78,725.72
2017,1,21,14,0,912.0,78.0,5.0,23.0,622.0,948.1,728.17
2017,1,21,14,15,458.0,127.0,5.05,22.5,400.5,604.88,480.6
2017,1,21,14,30,4.0,176.0,5.1,22.0,179.0,169.2,131.45
2017,1,21,14,45,13.0,184.0,5.15,22.0,191.0,187.61,147.37
2017,1,21,15,0,22.0,192.0,5.2,22.0,203.0,206.91,163.5
2017,1,21,15,15,250.5,169.0,5.05,21.5,279.0,436.67,353.87
2017,1,21,15,30,479.0,146.0,4.9,21.0,355.0,626.41,505.99
2017,1,21,15,45,462.5,133.5,4.75,21.0,318.0,588.75,476.85
2017,1,21,16,0,446.0,121.0,4.6,21.0,281.0,549.93,447.35
2017,1,21,16,15,428.5,105.5,4.1,20.0,241.5,505.54,413.78
2017,1,21,16,30,411.0,90.0,3.6,19.0,202.0,460.48,378.8
2017,1,21,16,45,369.5,75.5,3.1,18.0,161.0,398.77,328.61
2017,1,21,17,0,328.0,61.0,2.6,17.0,120.0,339.05,278.04
2017,1,21,17,15,261.0,45.0,2.6,16.5,82.5,262.98,211.76
2017,1,21,17,30,194.0,29.0,2.6,16.0,45.0,191.95,137.24
2017,1,21,17,45,97.0,14.5,2.65,15.5,22.5,68.1,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
