Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.5,15.5,9.7,11.5,34.5,12.46,0.0
2017,1,22,8,0,377.0,31.0,9.8,12.0,69.0,25.31,15.55
2017,1,22,8,15,482.0,40.0,9.9,12.0,117.0,31.78,22.37
2017,1,22,8,30,587.0,49.0,10.0,12.0,165.0,55.28,30.69
2017,1,22,8,45,654.5,53.5,10.15,12.5,216.0,107.26,59.55
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,164.24,102.55
2017,1,22,9,15,760.5,62.0,10.3,13.0,315.5,222.35,153.72
2017,1,22,9,30,799.0,66.0,10.3,13.0,364.0,284.37,210.83
2017,1,22,9,45,827.5,68.5,10.3,13.5,409.0,345.19,267.41
2017,1,22,10,0,856.0,71.0,10.3,14.0,454.0,408.04,325.01
2017,1,22,10,15,874.0,73.5,10.25,14.5,493.0,467.63,378.83
2017,1,22,10,30,892.0,76.0,10.2,15.0,532.0,527.11,431.12
2017,1,22,10,45,902.0,78.5,10.15,15.5,564.0,582.09,478.37
2017,1,22,11,0,912.0,81.0,10.1,16.0,596.0,635.87,523.34
2017,1,22,11,15,628.0,172.5,10.05,16.0,534.0,594.19,488.18
2017,1,22,11,30,344.0,264.0,10.0,16.0,472.0,507.81,415.34
2017,1,22,11,45,646.0,172.5,9.95,16.0,575.5,667.78,549.02
2017,1,22,12,0,948.0,81.0,9.9,16.0,679.0,820.06,671.0
2017,1,22,12,15,950.5,81.5,9.8,16.0,687.0,855.7,697.61
2017,1,22,12,30,953.0,82.0,9.7,16.0,695.0,888.19,722.05
2017,1,22,12,45,676.0,177.5,9.6,16.5,612.5,795.75,649.03
2017,1,22,13,0,399.0,273.0,9.5,17.0,530.0,654.29,531.57
2017,1,22,13,15,676.5,176.5,9.4,17.0,604.0,829.93,674.75
2017,1,22,13,30,954.0,80.0,9.3,17.0,678.0,971.0,781.93
2017,1,22,13,45,953.5,77.0,9.2,17.5,662.0,978.67,786.12
2017,1,22,14,0,953.0,74.0,9.1,18.0,646.0,982.41,787.94
2017,1,22,14,15,946.0,73.0,8.95,17.5,621.0,978.7,787.23
2017,1,22,14,30,939.0,72.0,8.8,17.0,596.0,971.13,783.82
2017,1,22,14,45,930.0,69.5,8.65,17.0,564.0,956.03,773.39
2017,1,22,15,0,921.0,67.0,8.5,17.0,532.0,937.27,760.34
2017,1,22,15,15,904.5,65.0,8.2,17.0,492.0,908.97,739.57
2017,1,22,15,30,888.0,63.0,7.9,17.0,452.0,877.65,716.48
2017,1,22,15,45,865.5,60.0,7.6,17.0,407.5,837.06,686.09
2017,1,22,16,0,843.0,57.0,7.3,17.0,363.0,794.34,653.66
2017,1,22,16,15,806.5,53.5,6.8,16.0,313.5,745.51,617.5
2017,1,22,16,30,770.0,50.0,6.3,15.0,264.0,687.8,572.95
2017,1,22,16,45,711.5,45.0,5.85,14.5,212.5,611.56,510.71
2017,1,22,17,0,653.0,40.0,5.4,14.0,161.0,537.19,447.29
2017,1,22,17,15,549.0,32.5,5.15,13.5,112.5,432.36,355.71
2017,1,22,17,30,445.0,25.0,4.9,13.0,64.0,334.9,250.81
2017,1,22,17,45,222.5,12.5,4.65,13.0,32.0,137.73,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,11.62,0.0
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,23.77,14.63
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,28.7,20.0
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,51.84,26.83
2017,1,23,8,45,713.5,46.0,1.15,11.0,223.0,105.14,55.57
2017,1,23,9,0,759.0,52.0,1.1,12.0,273.0,163.78,99.93
2017,1,23,9,15,795.0,55.5,1.35,12.5,322.0,223.11,151.08
2017,1,23,9,30,831.0,59.0,1.6,13.0,371.0,285.98,207.32
2017,1,23,9,45,856.0,61.5,1.9,14.0,415.5,348.46,263.26
2017,1,23,10,0,881.0,64.0,2.2,15.0,460.0,411.0,318.11
2017,1,23,10,15,898.0,66.0,2.45,15.5,499.0,470.69,369.87
2017,1,23,10,30,915.0,68.0,2.7,16.0,538.0,530.42,420.12
2017,1,23,10,45,927.5,69.0,2.95,16.5,570.5,586.36,466.06
2017,1,23,11,0,940.0,70.0,3.2,17.0,603.0,641.26,509.93
2017,1,23,11,15,948.0,71.0,3.3,17.5,627.5,691.96,548.97
2017,1,23,11,30,956.0,72.0,3.4,18.0,652.0,740.68,585.06
2017,1,23,11,45,962.0,72.0,3.55,18.5,668.5,784.62,615.58
2017,1,23,12,0,968.0,72.0,3.7,19.0,685.0,825.94,644.0
2017,1,23,12,15,970.0,72.0,3.75,19.0,693.0,861.25,668.74
2017,1,23,12,30,972.0,72.0,3.8,19.0,701.0,893.29,691.19
2017,1,23,12,45,971.5,72.0,3.9,19.5,700.0,919.8,708.72
2017,1,23,13,0,971.0,72.0,4.0,20.0,699.0,942.65,723.78
2017,1,23,13,15,968.0,72.0,3.95,20.0,690.0,959.53,735.32
2017,1,23,13,30,965.0,72.0,3.9,20.0,681.0,972.54,744.35
2017,1,23,13,45,959.0,71.0,3.9,20.0,663.0,977.65,748.43
2017,1,23,14,0,953.0,70.0,3.9,20.0,645.0,978.77,750.02
2017,1,23,14,15,944.5,69.0,3.75,20.0,619.5,973.64,746.53
2017,1,23,14,30,936.0,68.0,3.6,20.0,594.0,964.67,740.58
2017,1,23,14,45,922.0,67.5,3.45,20.0,561.0,947.52,729.13
2017,1,23,15,0,908.0,67.0,3.3,20.0,528.0,926.91,715.42
2017,1,23,15,15,891.0,65.0,2.9,19.5,488.5,898.33,695.73
2017,1,23,15,30,874.0,63.0,2.5,19.0,449.0,866.81,673.71
2017,1,23,15,45,849.5,60.0,2.1,19.0,404.0,824.76,642.59
2017,1,23,16,0,825.0,57.0,1.7,19.0,359.0,780.72,609.53
2017,1,23,16,15,788.5,53.5,1.6,18.0,310.5,732.4,577.62
2017,1,23,16,30,752.0,50.0,1.5,17.0,262.0,675.22,537.76
2017,1,23,16,45,695.0,45.5,1.45,16.0,211.5,601.29,483.59
2017,1,23,17,0,638.0,41.0,1.4,15.0,161.0,529.09,427.45
2017,1,23,17,15,536.5,33.0,1.45,14.5,113.0,425.73,342.38
2017,1,23,17,30,435.0,25.0,1.5,14.0,65.0,329.81,246.4
2017,1,23,17,45,217.5,12.5,1.6,13.5,32.5,135.26,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,126.0,17.5,4.85,10.5,30.5,13.77,0.0
2017,1,24,8,0,252.0,35.0,5.1,11.0,61.0,27.32,17.5
2017,1,24,8,15,315.0,50.5,5.2,11.5,101.5,38.8,28.69
2017,1,24,8,30,378.0,66.0,5.3,12.0,142.0,61.24,40.06
2017,1,24,8,45,430.5,75.5,5.4,13.0,184.0,100.92,63.24
2017,1,24,9,0,483.0,85.0,5.5,14.0,226.0,148.94,99.61
2017,1,24,9,15,494.5,100.0,5.65,15.0,266.0,195.0,139.54
2017,1,24,9,30,506.0,115.0,5.8,16.0,306.0,244.4,183.35
2017,1,24,9,45,561.0,117.0,6.0,17.0,352.0,300.47,231.49
2017,1,24,10,0,616.0,119.0,6.2,18.0,398.0,359.33,281.67
2017,1,24,10,15,739.0,99.5,6.25,18.5,461.5,432.73,342.97
2017,1,24,10,30,862.0,80.0,6.3,19.0,525.0,517.24,412.67
2017,1,24,10,45,874.5,81.5,6.35,20.0,556.5,570.31,455.86
2017,1,24,11,0,887.0,83.0,6.4,21.0,588.0,623.46,497.73
2017,1,24,11,15,896.0,84.0,6.35,21.5,612.5,672.67,536.09
2017,1,24,11,30,905.0,85.0,6.3,22.0,637.0,720.13,572.12
2017,1,24,11,45,921.5,81.5,6.3,22.5,656.0,766.19,604.64
2017,1,24,12,0,938.0,78.0,6.3,23.0,675.0,810.42,635.35
2017,1,24,12,15,940.5,78.0,6.2,23.0,683.5,845.31,659.85
2017,1,24,12,30,943.0,78.0,6.1,23.0,692.0,877.08,682.01
2017,1,24,12,45,943.5,78.0,6.05,23.5,691.5,903.85,699.41
2017,1,24,13,0,944.0,78.0,6.0,24.0,691.0,927.13,714.3
2017,1,24,13,15,941.5,78.0,5.85,24.0,682.0,944.13,725.65
2017,1,24,13,30,939.0,78.0,5.7,24.0,673.0,957.36,734.44
2017,1,24,13,45,932.5,77.5,5.55,24.0,656.0,962.5,737.67
2017,1,24,14,0,926.0,77.0,5.4,24.0,639.0,963.77,738.37
2017,1,24,14,15,918.0,76.0,5.15,24.0,614.0,959.21,734.46
2017,1,24,14,30,910.0,75.0,4.9,24.0,589.0,950.89,728.06
2017,1,24,14,45,899.5,72.5,4.7,24.0,557.0,934.69,716.66
2017,1,24,15,0,889.0,70.0,4.5,24.0,525.0,914.97,702.95
2017,1,24,15,15,615.0,123.5,4.15,23.5,427.0,738.44,578.17
2017,1,24,15,30,341.0,177.0,3.8,23.0,329.0,526.99,419.21
2017,1,24,15,45,568.0,120.0,3.45,22.5,343.0,671.28,533.55
2017,1,24,16,0,795.0,63.0,3.1,22.0,357.0,773.38,608.35
2017,1,24,16,15,757.5,59.0,2.85,21.0,308.5,716.08,567.72
2017,1,24,16,30,720.0,55.0,2.6,20.0,260.0,658.23,526.31
2017,1,24,16,45,654.5,50.5,2.35,19.5,209.5,578.73,465.56
2017,1,24,17,0,589.0,46.0,2.1,19.0,159.0,508.29,409.03
2017,1,24,17,15,486.5,37.5,2.1,18.5,111.5,406.03,324.29
2017,1,24,17,30,384.0,29.0,2.1,18.0,64.0,311.93,233.41
2017,1,24,17,45,192.0,14.5,2.15,17.5,32.0,148.66,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,11.94,0.0
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,24.33,15.13
2017,1,25,8,15,540.0,37.5,4.65,10.5,125.5,32.28,23.07
2017,1,25,8,30,638.0,45.0,4.8,11.0,175.0,54.53,30.07
2017,1,25,8,45,627.0,55.5,4.95,11.5,211.5,102.39,56.9
2017,1,25,9,0,616.0,66.0,5.1,12.0,248.0,151.66,96.67
2017,1,25,9,15,521.5,98.0,5.1,12.0,270.0,201.08,145.03
2017,1,25,9,30,427.0,130.0,5.1,12.0,292.0,235.78,181.1
2017,1,25,9,45,511.0,128.0,5.2,12.5,344.0,290.68,227.99
2017,1,25,10,0,595.0,126.0,5.3,13.0,396.0,357.48,285.03
2017,1,25,10,15,480.5,168.5,5.3,13.0,398.5,379.39,307.1
2017,1,25,10,30,366.0,211.0,5.3,13.0,401.0,386.17,314.76
2017,1,25,10,45,645.5,144.5,5.35,13.5,504.0,509.43,415.96
2017,1,25,11,0,925.0,78.0,5.4,14.0,607.0,641.32,522.95
2017,1,25,11,15,637.5,172.5,5.4,14.5,544.5,600.71,488.12
2017,1,25,11,30,350.0,267.0,5.4,15.0,482.0,514.7,416.53
2017,1,25,11,45,482.5,231.5,5.45,15.5,535.5,603.97,488.35
2017,1,25,12,0,615.0,196.0,5.5,16.0,589.0,696.21,560.8
2017,1,25,12,15,562.5,217.5,5.5,16.0,580.5,696.72,560.14
2017,1,25,12,30,510.0,239.0,5.5,16.0,572.0,696.78,559.23
2017,1,25,12,45,362.0,277.0,5.55,16.5,513.5,614.49,492.81
2017,1,25,13,0,214.0,315.0,5.6,17.0,455.0,523.61,418.81
2017,1,25,13,15,276.5,299.5,5.6,17.0,478.0,586.07,469.14
2017,1,25,13,30,339.0,284.0,5.6,17.0,501.0,633.94,507.77
2017,1,25,13,45,471.0,235.0,5.6,17.0,527.5,724.31,580.33
2017,1,25,14,0,603.0,186.0,5.6,17.0,554.0,804.77,644.6
2017,1,25,14,15,599.5,178.0,5.5,16.5,531.5,797.09,640.12
2017,1,25,14,30,596.0,170.0,5.4,16.0,509.0,786.5,634.0
2017,1,25,14,45,613.5,154.0,5.35,16.0,485.5,783.93,633.08
2017,1,25,15,0,631.0,138.0,5.3,16.0,462.0,777.86,629.61
2017,1,25,15,15,457.5,162.5,5.1,15.5,388.5,635.95,521.0
2017,1,25,15,30,284.0,187.0,4.9,15.0,315.0,489.61,404.07
2017,1,25,15,45,274.0,170.5,4.75,15.0,283.5,457.8,379.86
2017,1,25,16,0,264.0,154.0,4.6,15.0,252.0,425.34,354.34
2017,1,25,16,15,254.5,133.5,4.25,14.5,218.0,387.22,324.18
2017,1,25,16,30,245.0,113.0,3.9,14.0,184.0,348.47,292.83
2017,1,25,16,45,223.5,93.5,3.55,13.5,149.0,301.78,253.69
2017,1,25,17,0,202.0,74.0,3.2,13.0,114.0,255.73,213.77
2017,1,25,17,15,165.5,54.0,3.25,12.5,80.5,199.57,163.95
2017,1,25,17,30,129.0,34.0,3.3,12.0,47.0,144.98,111.15
2017,1,25,17,45,64.5,17.0,3.35,11.5,23.5,68.4,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,3.0,18.0,2.75,3.5,18.0,15.77,0.0
2017,1,26,8,0,6.0,36.0,3.1,4.0,36.0,30.74,21.26
2017,1,26,8,15,17.5,56.0,3.15,5.0,59.0,46.17,36.23
2017,1,26,8,30,29.0,76.0,3.2,6.0,82.0,63.19,49.19
2017,1,26,8,45,36.0,96.0,3.3,7.0,105.5,83.61,66.1
2017,1,26,9,0,43.0,116.0,3.4,8.0,129.0,105.27,84.2
2017,1,26,9,15,98.0,139.5,3.4,8.0,175.0,141.87,113.52
2017,1,26,9,30,153.0,163.0,3.4,8.0,221.0,185.63,149.57
2017,1,26,9,45,281.5,166.0,3.45,8.5,289.0,245.29,197.61
2017,1,26,10,0,410.0,169.0,3.5,9.0,357.0,321.31,260.29
2017,1,26,10,15,429.5,181.0,3.35,9.0,392.0,368.01,300.47
2017,1,26,10,30,449.0,193.0,3.2,9.0,427.0,416.23,341.14
2017,1,26,10,45,699.5,134.0,3.1,9.5,524.0,529.01,432.9
2017,1,26,11,0,950.0,75.0,3.0,10.0,621.0,653.54,531.98
2017,1,26,11,15,958.0,76.5,2.85,10.0,646.5,705.63,572.27
2017,1,26,11,30,966.0,78.0,2.7,10.0,672.0,755.73,609.86
2017,1,26,11,45,970.0,79.0,2.6,10.5,689.0,800.13,639.69
2017,1,26,12,0,974.0,80.0,2.5,11.0,706.0,841.76,667.0
2017,1,26,12,15,976.5,80.0,2.35,11.0,714.5,878.1,690.92
2017,1,26,12,30,979.0,80.0,2.2,11.0,723.0,911.17,712.2
2017,1,26,12,45,979.0,80.0,2.1,11.0,722.5,938.69,729.89
2017,1,26,13,0,979.0,80.0,2.0,11.0,722.0,962.54,744.99
2017,1,26,13,15,976.0,79.5,1.85,11.0,712.5,979.35,754.57
2017,1,26,13,30,973.0,79.0,1.7,11.0,703.0,992.22,761.46
2017,1,26,13,45,966.5,78.5,1.6,11.5,685.0,997.87,762.86
2017,1,26,14,0,960.0,78.0,1.5,12.0,667.0,999.51,761.75
2017,1,26,14,15,951.0,77.0,1.5,12.0,641.0,994.21,759.22
2017,1,26,14,30,942.0,76.0,1.5,12.0,615.0,985.02,754.34
2017,1,26,14,45,929.0,74.5,1.5,12.0,581.5,967.68,744.14
2017,1,26,15,0,916.0,73.0,1.5,12.0,548.0,946.77,731.69
2017,1,26,15,15,898.0,71.0,1.4,11.5,507.5,917.29,713.21
2017,1,26,15,30,880.0,69.0,1.3,11.0,467.0,884.85,692.61
2017,1,26,15,45,854.5,66.0,1.25,11.0,421.0,850.43,669.89
2017,1,26,16,0,829.0,63.0,1.2,11.0,375.0,804.96,638.89
2017,1,26,16,15,792.0,59.5,1.1,10.5,325.5,747.65,599.05
2017,1,26,16,30,755.0,56.0,1.0,10.0,276.0,689.59,557.31
2017,1,26,16,45,695.0,51.0,0.9,9.5,224.0,612.11,498.94
2017,1,26,17,0,635.0,46.0,0.8,9.0,172.0,536.38,439.02
2017,1,26,17,15,536.5,37.5,0.9,8.0,122.5,433.57,355.86
2017,1,26,17,30,438.0,29.0,1.0,7.0,73.0,337.41,265.94
2017,1,26,17,45,219.0,14.5,1.1,6.5,36.5,166.83,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,93.5,19.5,2.8,2.0,29.5,15.29,0.34
2017,1,27,8,0,187.0,39.0,3.1,3.0,59.0,30.27,21.02
2017,1,27,8,15,234.0,57.5,3.15,3.5,96.5,43.87,34.39
2017,1,27,8,30,281.0,76.0,3.2,4.0,134.0,65.53,47.26
2017,1,27,8,45,320.5,89.5,3.25,5.0,172.5,101.55,70.44
2017,1,27,9,0,360.0,103.0,3.3,6.0,211.0,142.47,102.47
2017,1,27,9,15,244.5,133.5,3.55,7.0,212.5,168.6,130.83
2017,1,27,9,30,129.0,164.0,3.8,8.0,214.0,179.79,145.38
2017,1,27,9,45,453.5,131.0,4.1,9.0,334.5,273.94,217.69
2017,1,27,10,0,778.0,98.0,4.4,10.0,455.0,402.08,321.23
2017,1,27,10,15,798.0,101.0,4.3,10.0,494.0,461.12,373.42
2017,1,27,10,30,818.0,104.0,4.2,10.0,533.0,519.59,423.91
2017,1,27,10,45,569.5,178.0,4.1,10.5,485.5,495.81,405.71
2017,1,27,11,0,321.0,252.0,4.0,11.0,438.0,442.67,361.66
2017,1,27,11,15,264.5,273.0,3.85,11.0,430.0,445.85,363.85
2017,1,27,11,30,208.0,294.0,3.7,11.0,422.0,434.34,353.76
2017,1,27,11,45,215.5,301.5,3.6,11.0,437.5,459.43,373.65
2017,1,27,12,0,223.0,309.0,3.5,11.0,453.0,484.59,393.28
2017,1,27,12,15,287.5,301.0,3.4,11.0,489.0,551.6,446.44
2017,1,27,12,30,352.0,293.0,3.3,11.0,525.0,609.91,492.19
2017,1,27,12,45,184.5,266.5,3.2,11.5,388.5,436.3,353.96
2017,1,27,13,0,17.0,240.0,3.1,12.0,252.0,238.88,192.1
2017,1,27,13,15,231.0,250.5,3.0,12.0,400.0,490.02,398.5
2017,1,27,13,30,445.0,261.0,2.9,12.0,548.0,720.7,576.28
2017,1,27,13,45,398.5,264.5,2.85,12.0,516.5,674.77,540.11
2017,1,27,14,0,352.0,268.0,2.8,12.0,485.0,642.05,515.26
2017,1,27,14,15,274.0,268.5,2.75,12.0,433.5,574.51,463.01
2017,1,27,14,30,196.0,269.0,2.7,12.0,382.0,488.15,395.75
2017,1,27,14,45,302.0,235.5,2.7,12.0,399.0,566.92,461.07
2017,1,27,15,0,408.0,202.0,2.7,12.0,416.0,641.86,521.53
2017,1,27,15,15,280.5,202.0,2.65,11.5,344.0,506.64,416.12
2017,1,27,15,30,153.0,202.0,2.6,11.0,272.0,375.36,310.88
2017,1,27,15,45,138.5,186.0,2.55,11.0,244.5,344.02,286.52
2017,1,27,16,0,124.0,170.0,2.5,11.0,217.0,313.03,261.59
2017,1,27,16,15,116.0,148.0,2.15,10.0,187.5,279.23,234.77
2017,1,27,16,30,108.0,126.0,1.8,9.0,158.0,245.28,207.13
2017,1,27,16,45,93.5,103.5,1.5,8.5,127.5,205.56,173.34
2017,1,27,17,0,79.0,81.0,1.2,8.0,97.0,166.11,138.92
2017,1,27,17,15,55.5,59.0,1.15,7.5,68.5,121.55,99.25
2017,1,27,17,30,32.0,37.0,1.1,7.0,40.0,66.56,49.7
2017,1,27,17,45,16.0,18.5,1.1,7.0,20.0,29.7,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,212.5,17.0,3.85,4.5,40.5,13.59,0.45
2017,1,28,8,0,425.0,34.0,4.0,5.0,81.0,27.75,18.71
2017,1,28,8,15,522.5,43.0,4.25,5.5,131.0,34.12,25.32
2017,1,28,8,30,620.0,52.0,4.5,6.0,181.0,55.87,32.81
2017,1,28,8,45,691.0,56.0,4.8,6.5,235.0,110.18,62.32
2017,1,28,9,0,762.0,60.0,5.1,7.0,289.0,169.75,107.42
2017,1,28,9,15,799.5,63.5,5.1,7.5,340.0,230.04,160.78
2017,1,28,9,30,837.0,67.0,5.1,8.0,391.0,294.11,219.84
2017,1,28,9,45,871.0,67.5,5.15,9.0,439.0,357.57,278.33
2017,1,28,10,0,905.0,68.0,5.2,10.0,487.0,424.19,338.35
2017,1,28,10,15,923.0,70.0,5.05,10.5,527.5,486.23,393.55
2017,1,28,10,30,941.0,72.0,4.9,11.0,568.0,548.38,446.9
2017,1,28,10,45,958.5,71.5,4.8,11.5,603.0,607.46,496.14
2017,1,28,11,0,976.0,71.0,4.7,12.0,638.0,665.89,543.19
2017,1,28,11,15,984.0,72.0,4.6,12.0,664.0,718.81,585.49
2017,1,28,11,30,992.0,73.0,4.5,12.0,690.0,769.64,624.28
2017,1,28,11,45,997.0,74.0,4.45,12.5,708.0,815.96,656.43
2017,1,28,12,0,1002.0,75.0,4.4,13.0,726.0,859.5,686.08
2017,1,28,12,15,1004.5,75.0,4.4,13.0,734.5,896.9,712.66
2017,1,28,12,30,1007.0,75.0,4.4,13.0,743.0,930.94,736.76
2017,1,28,12,45,1007.5,74.5,4.4,13.5,743.0,959.16,755.24
2017,1,28,13,0,1008.0,74.0,4.4,14.0,743.0,983.6,771.06
2017,1,28,13,15,1005.0,74.0,4.35,14.0,733.5,1001.61,783.41
2017,1,28,13,30,1002.0,74.0,4.3,14.0,724.0,1015.57,793.08
2017,1,28,13,45,997.5,73.0,4.3,14.0,706.0,1022.83,798.74
2017,1,28,14,0,993.0,72.0,4.3,14.0,688.0,1025.95,801.76
2017,1,28,14,15,984.5,71.0,4.25,14.0,662.0,1021.2,799.08
2017,1,28,14,30,976.0,70.0,4.2,14.0,636.0,1012.39,793.87
2017,1,28,14,45,962.0,69.5,4.2,14.0,601.5,995.16,783.21
2017,1,28,15,0,948.0,69.0,4.2,14.0,567.0,974.26,770.09
2017,1,28,15,15,931.5,67.0,4.05,13.5,526.5,945.62,751.98
2017,1,28,15,30,915.0,65.0,3.9,13.0,486.0,913.82,731.48
2017,1,28,15,45,891.0,62.5,3.75,13.0,439.5,871.89,702.02
2017,1,28,16,0,867.0,60.0,3.6,13.0,393.0,827.76,670.54
2017,1,28,16,15,832.5,56.5,3.1,12.0,342.0,779.64,635.85
2017,1,28,16,30,798.0,53.0,2.6,11.0,291.0,722.24,592.75
2017,1,28,16,45,743.5,48.5,2.15,10.0,238.0,647.93,535.03
2017,1,28,17,0,689.0,44.0,1.7,9.0,185.0,575.0,475.57
2017,1,28,17,15,595.5,36.5,1.65,8.0,133.5,474.28,392.68
2017,1,28,17,30,502.0,29.0,1.6,7.0,82.0,379.67,304.43
2017,1,28,17,45,251.0,14.5,1.6,6.5,41.0,184.3,47.82
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.0,14.5,4.55,3.5,43.5,12.38,0.63
2017,1,29,8,0,518.0,29.0,4.7,4.0,87.0,25.45,16.82
2017,1,29,8,15,607.0,35.5,4.55,5.0,138.0,30.33,21.95
2017,1,29,8,30,696.0,42.0,4.4,6.0,189.0,51.65,28.02
2017,1,29,8,45,750.0,45.5,4.25,7.0,241.5,105.47,55.71
2017,1,29,9,0,804.0,49.0,4.1,8.0,294.0,168.12,103.59
2017,1,29,9,15,836.5,52.0,4.1,9.0,343.5,229.08,157.27
2017,1,29,9,30,869.0,55.0,4.1,10.0,393.0,293.02,215.72
2017,1,29,9,45,891.5,57.5,4.2,11.5,439.0,355.88,273.04
2017,1,29,10,0,914.0,60.0,4.3,13.0,485.0,419.96,329.87
2017,1,29,10,15,929.5,61.5,4.45,13.5,524.5,480.84,383.8
2017,1,29,10,30,945.0,63.0,4.6,14.0,564.0,541.53,435.96
2017,1,29,10,45,954.5,65.0,4.8,15.0,597.0,598.95,483.23
2017,1,29,11,0,964.0,67.0,5.0,16.0,630.0,655.02,527.92
2017,1,29,11,15,971.5,68.0,4.95,16.0,655.5,707.09,569.46
2017,1,29,11,30,979.0,69.0,4.9,16.0,681.0,757.08,607.48
2017,1,29,11,45,981.0,71.0,4.9,16.5,698.0,801.82,638.62
2017,1,29,12,0,983.0,73.0,4.9,17.0,715.0,843.61,667.27
2017,1,29,12,15,985.5,73.5,4.85,17.0,723.5,880.99,693.49
2017,1,29,12,30,988.0,74.0,4.8,17.0,732.0,915.09,717.22
2017,1,29,12,45,987.0,74.5,4.75,17.5,732.0,942.73,734.86
2017,1,29,13,0,986.0,75.0,4.7,18.0,732.0,966.63,749.83
2017,1,29,13,15,983.5,74.5,4.6,18.0,723.0,984.15,761.41
2017,1,29,13,30,981.0,74.0,4.5,18.0,714.0,997.71,770.33
2017,1,29,13,45,975.0,74.0,4.4,18.0,696.5,1004.61,774.75
2017,1,29,14,0,969.0,74.0,4.3,18.0,679.0,1007.47,776.83
2017,1,29,14,15,961.0,73.0,4.2,18.0,653.0,1003.18,774.27
2017,1,29,14,30,953.0,72.0,4.1,18.0,627.0,994.93,769.18
2017,1,29,14,45,935.0,72.5,4.0,18.0,593.0,975.4,756.39
2017,1,29,15,0,917.0,73.0,3.9,18.0,559.0,952.38,741.34
2017,1,29,15,15,900.5,71.0,3.45,17.5,519.0,924.23,721.87
2017,1,29,15,30,884.0,69.0,3.0,17.0,479.0,893.01,699.99
2017,1,29,15,45,860.5,66.0,2.65,16.5,433.0,851.55,671.16
2017,1,29,16,0,837.0,63.0,2.3,16.0,387.0,816.2,646.28
2017,1,29,16,15,801.5,59.5,2.05,15.0,337.0,759.7,607.19
2017,1,29,16,30,766.0,56.0,1.8,14.0,287.0,702.35,566.22
2017,1,29,16,45,711.5,51.0,1.6,13.0,235.0,628.33,511.11
2017,1,29,17,0,657.0,46.0,1.4,12.0,183.0,555.73,454.29
2017,1,29,17,15,564.0,38.5,1.4,11.5,132.5,456.31,373.22
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,362.69,288.06
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,181.82,66.18
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,45.0,12.35,1.12
2017,1,30,8,0,530.0,29.0,4.4,9.0,90.0,25.4,16.46
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.5,30.3,21.52
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,51.6,27.49
2017,1,30,8,45,758.5,46.0,3.85,11.0,246.0,106.4,55.33
2017,1,30,9,0,810.0,50.0,3.7,12.0,299.0,169.77,103.1
2017,1,30,9,15,843.0,53.5,3.5,13.0,349.5,231.77,156.71
2017,1,30,9,30,876.0,57.0,3.3,14.0,400.0,296.84,214.95
2017,1,30,9,45,899.0,59.0,3.15,15.0,446.0,359.93,271.6
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,424.27,327.69
2017,1,30,10,15,937.5,62.5,3.15,17.0,532.5,485.72,380.13
2017,1,30,10,30,953.0,64.0,3.3,18.0,573.0,546.96,430.5
2017,1,30,10,45,964.5,65.0,3.45,19.5,606.0,604.98,475.71
2017,1,30,11,0,976.0,66.0,3.6,21.0,639.0,661.79,518.21
2017,1,30,11,15,983.0,67.0,3.5,21.0,665.0,714.19,558.18
2017,1,30,11,30,990.0,68.0,3.4,21.0,691.0,764.42,594.47
2017,1,30,11,45,995.0,68.5,3.3,21.5,708.0,810.23,624.44
2017,1,30,12,0,1000.0,69.0,3.2,22.0,725.0,853.25,651.95
2017,1,30,12,15,1002.0,69.0,3.15,22.0,733.5,890.27,676.55
2017,1,30,12,30,1004.0,69.0,3.1,22.0,742.0,923.9,698.71
2017,1,30,12,45,1003.5,69.5,3.05,22.5,741.5,952.41,715.96
2017,1,30,13,0,1003.0,70.0,3.0,23.0,741.0,977.13,730.62
2017,1,30,13,15,1000.5,69.5,2.95,23.0,732.0,994.97,742.15
2017,1,30,13,30,998.0,69.0,2.9,23.0,723.0,1008.77,751.17
2017,1,30,13,45,992.5,68.5,2.9,23.0,705.5,1015.69,756.26
2017,1,30,14,0,987.0,68.0,2.9,23.0,688.0,1018.47,758.87
2017,1,30,14,15,979.0,67.0,2.8,22.5,662.0,1014.17,757.55
2017,1,30,14,30,971.0,66.0,2.7,22.0,636.0,1005.81,753.76
2017,1,30,14,45,954.0,67.0,2.65,22.0,602.0,987.7,742.65
2017,1,30,15,0,937.0,68.0,2.6,22.0,568.0,966.0,729.33
2017,1,30,15,15,921.0,66.0,2.35,21.5,527.5,937.92,711.23
2017,1,30,15,30,905.0,64.0,2.1,21.0,487.0,906.67,690.85
2017,1,30,15,45,880.5,62.0,1.85,20.5,440.5,865.09,663.1
2017,1,30,16,0,856.0,60.0,1.6,20.0,394.0,821.37,633.44
2017,1,30,16,15,822.0,56.5,1.55,18.5,344.0,773.91,604.83
2017,1,30,16,30,788.0,53.0,1.5,17.0,294.0,717.11,568.0
2017,1,30,16,45,733.5,48.5,1.45,16.0,241.0,642.96,515.2
2017,1,30,17,0,679.0,44.0,1.4,15.0,188.0,570.27,460.44
2017,1,30,17,15,589.0,37.0,1.45,14.5,137.0,472.6,382.36
2017,1,30,17,30,499.0,30.0,1.5,14.0,86.0,380.69,300.36
2017,1,30,17,45,249.5,15.0,1.6,13.5,43.0,186.76,83.54
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.8,8.0,45.5,13.24,2.21
2017,1,31,8,0,512.0,31.0,4.1,9.0,91.0,27.25,18.13
2017,1,31,8,15,601.5,38.5,3.95,9.5,143.0,32.97,23.94
2017,1,31,8,30,691.0,46.0,3.8,10.0,195.0,54.54,30.43
2017,1,31,8,45,742.5,51.0,3.7,11.0,248.0,109.32,58.5
2017,1,31,9,0,794.0,56.0,3.6,12.0,301.0,170.27,104.21
2017,1,31,9,15,828.0,59.5,3.85,13.0,352.0,231.96,157.53
2017,1,31,9,30,862.0,63.0,4.1,14.0,403.0,297.0,215.9
2017,1,31,9,45,884.0,66.0,4.4,15.0,449.0,361.83,274.52
2017,1,31,10,0,906.0,69.0,4.7,16.0,495.0,426.13,331.58
2017,1,31,10,15,922.0,71.0,4.95,16.5,535.5,487.66,385.6
2017,1,31,10,30,938.0,73.0,5.2,17.0,576.0,549.07,438.0
2017,1,31,10,45,948.0,75.0,5.5,18.0,609.5,606.76,485.26
2017,1,31,11,0,958.0,77.0,5.8,19.0,643.0,663.15,530.09
2017,1,31,11,15,965.5,78.0,5.75,19.5,668.5,715.3,570.43
2017,1,31,11,30,973.0,79.0,5.7,20.0,694.0,765.37,607.45
2017,1,31,11,45,977.0,80.0,5.7,20.5,711.0,810.56,638.73
2017,1,31,12,0,981.0,81.0,5.7,21.0,728.0,852.94,667.63
2017,1,31,12,15,983.0,81.0,5.6,21.0,736.5,889.59,692.98
2017,1,31,12,30,985.0,81.0,5.5,21.0,745.0,922.9,715.81
2017,1,31,12,45,982.0,82.0,5.4,21.0,744.0,949.55,733.83
2017,1,31,13,0,979.0,83.0,5.3,21.0,743.0,972.39,749.19
2017,1,31,13,15,976.0,82.5,5.2,21.0,733.5,989.58,760.65
2017,1,31,13,30,973.0,82.0,5.1,21.0,724.0,1002.81,769.46
2017,1,31,13,45,964.5,82.5,5.0,21.5,705.5,1008.1,771.37
2017,1,31,14,0,956.0,83.0,4.9,22.0,687.0,1009.33,770.67
2017,1,31,14,15,947.5,81.5,4.75,21.5,661.0,1004.13,768.35
2017,1,31,14,30,939.0,80.0,4.6,21.0,635.0,994.98,763.49
2017,1,31,14,45,924.5,79.0,4.5,21.0,600.5,977.0,751.59
2017,1,31,15,0,910.0,78.0,4.4,21.0,566.0,955.46,737.49
2017,1,31,15,15,892.5,76.0,4.1,20.5,526.0,926.54,718.79
2017,1,31,15,30,875.0,74.0,3.8,20.0,486.0,903.62,704.28
2017,1,31,15,45,849.0,71.5,3.5,20.0,439.5,860.45,673.81
2017,1,31,16,0,823.0,69.0,3.2,20.0,393.0,815.1,641.52
2017,1,31,16,15,787.0,65.0,3.0,19.0,342.5,757.72,602.72
2017,1,31,16,30,751.0,61.0,2.8,18.0,292.0,699.5,561.93
2017,1,31,16,45,695.0,55.5,2.65,17.0,239.5,623.85,506.23
2017,1,31,17,0,639.0,50.0,2.5,16.0,187.0,549.67,448.78
2017,1,31,17,15,547.0,41.5,2.55,15.0,136.5,457.27,373.61
2017,1,31,17,30,455.0,33.0,2.6,14.0,86.0,365.2,291.53
2017,1,31,17,45,227.5,16.5,2.65,13.5,43.0,181.42,93.85
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
