Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.0,19.0,4.15,11.0,43.0,15.16,3.85
2017,2,1,8,0,410.0,38.0,4.3,12.0,86.0,31.06,21.22
2017,2,1,8,15,504.0,47.0,4.3,12.5,136.0,37.23,27.41
2017,2,1,8,30,598.0,56.0,4.3,13.0,186.0,57.52,34.15
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.0,108.3,60.3
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,169.32,105.55
2017,2,1,9,15,758.0,71.0,4.4,15.5,342.0,227.81,155.54
2017,2,1,9,30,795.0,75.0,4.5,16.0,392.0,290.14,211.0
2017,2,1,9,45,823.5,77.5,4.65,17.0,438.0,351.72,265.9
2017,2,1,10,0,852.0,80.0,4.8,18.0,484.0,415.41,321.45
2017,2,1,10,15,870.0,82.5,4.85,18.5,524.5,476.2,373.84
2017,2,1,10,30,888.0,85.0,4.9,19.0,565.0,537.26,424.83
2017,2,1,10,45,902.5,86.5,4.95,20.0,598.5,593.77,469.94
2017,2,1,11,0,917.0,88.0,5.0,21.0,632.0,650.38,513.53
2017,2,1,11,15,925.5,89.0,5.0,21.5,657.5,701.52,552.53
2017,2,1,11,30,934.0,90.0,5.0,22.0,683.0,750.78,588.96
2017,2,1,11,45,942.0,89.5,5.0,22.5,701.5,795.97,619.74
2017,2,1,12,0,950.0,89.0,5.0,23.0,720.0,838.72,648.44
2017,2,1,12,15,952.5,89.5,4.95,23.0,728.5,875.46,673.63
2017,2,1,12,30,955.0,90.0,4.9,23.0,737.0,909.02,696.48
2017,2,1,12,45,955.0,90.0,4.9,23.5,737.0,936.52,713.99
2017,2,1,13,0,955.0,90.0,4.9,24.0,737.0,960.42,729.02
2017,2,1,13,15,952.5,89.5,4.8,24.0,728.0,977.77,740.3
2017,2,1,13,30,950.0,89.0,4.7,24.0,719.0,991.25,749.04
2017,2,1,13,45,943.5,88.5,4.6,24.0,701.0,997.09,752.71
2017,2,1,14,0,937.0,88.0,4.5,24.0,683.0,998.97,753.87
2017,2,1,14,15,928.5,86.5,4.3,24.0,657.5,993.81,750.28
2017,2,1,14,30,920.0,85.0,4.1,24.0,632.0,984.78,744.18
2017,2,1,14,45,908.5,83.0,3.9,24.0,598.5,968.54,733.32
2017,2,1,15,0,897.0,81.0,3.7,24.0,565.0,948.72,720.16
2017,2,1,15,15,880.0,78.5,3.3,23.5,525.0,929.1,707.28
2017,2,1,15,30,863.0,76.0,2.9,23.0,485.0,896.93,685.54
2017,2,1,15,45,837.0,73.0,2.5,22.5,439.0,853.32,655.6
2017,2,1,16,0,811.0,70.0,2.1,22.0,393.0,807.55,623.65
2017,2,1,16,15,775.5,66.0,1.95,21.0,343.0,750.85,586.36
2017,2,1,16,30,740.0,62.0,1.8,20.0,293.0,693.31,547.13
2017,2,1,16,45,685.0,56.5,1.7,19.0,241.0,618.67,493.72
2017,2,1,17,0,630.0,51.0,1.6,18.0,189.0,552.02,443.51
2017,2,1,17,15,539.5,42.5,1.6,17.5,138.5,454.28,365.31
2017,2,1,17,30,449.0,34.0,1.6,17.0,88.0,363.21,285.9
2017,2,1,17,45,224.5,17.0,1.65,16.5,44.0,181.79,102.4
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,194.5,19.0,5.2,6.5,42.5,15.09,4.5
2017,2,2,8,0,389.0,38.0,5.5,7.0,85.0,30.89,21.61
2017,2,2,8,15,481.5,48.0,5.5,7.5,134.5,37.93,28.65
2017,2,2,8,30,574.0,58.0,5.5,8.0,184.0,58.45,36.11
2017,2,2,8,45,629.0,64.5,5.5,8.5,235.5,108.09,62.72
2017,2,2,9,0,684.0,71.0,5.5,9.0,287.0,164.44,105.61
2017,2,2,9,15,722.0,76.0,5.4,9.5,336.5,222.28,156.14
2017,2,2,9,30,760.0,81.0,5.3,10.0,386.0,286.29,214.11
2017,2,2,9,45,785.0,85.0,5.25,10.5,431.0,346.21,269.27
2017,2,2,10,0,810.0,89.0,5.2,11.0,476.0,407.95,325.0
2017,2,2,10,15,829.0,92.0,5.15,11.0,516.0,467.54,378.32
2017,2,2,10,30,848.0,95.0,5.1,11.0,556.0,527.61,430.6
2017,2,2,10,45,438.5,167.0,5.05,11.5,406.5,413.51,339.9
2017,2,2,11,0,29.0,239.0,5.0,12.0,257.0,239.4,194.24
2017,2,2,11,15,44.5,262.0,4.9,12.5,290.5,274.97,223.12
2017,2,2,11,30,60.0,285.0,4.8,13.0,324.0,312.53,252.96
2017,2,2,11,45,48.5,282.5,4.75,13.5,314.5,306.19,246.9
2017,2,2,12,0,37.0,280.0,4.7,14.0,305.0,298.67,239.99
2017,2,2,12,15,58.5,299.5,4.6,14.0,339.5,339.79,273.18
2017,2,2,12,30,80.0,319.0,4.5,14.0,374.0,382.91,307.59
2017,2,2,12,45,77.0,317.5,4.4,14.5,370.5,383.64,307.31
2017,2,2,13,0,74.0,316.0,4.3,15.0,367.0,383.99,306.9
2017,2,2,13,15,74.5,312.5,4.2,15.0,363.0,384.99,307.76
2017,2,2,13,30,75.0,309.0,4.1,15.0,359.0,385.8,308.53
2017,2,2,13,45,52.5,283.5,4.05,15.0,318.5,339.52,271.79
2017,2,2,14,0,30.0,258.0,4.0,15.0,278.0,292.31,234.06
2017,2,2,14,15,26.5,244.0,3.95,15.0,261.0,258.67,207.58
2017,2,2,14,30,23.0,230.0,3.9,15.0,244.0,242.29,194.71
2017,2,2,14,45,23.0,220.0,3.85,15.0,233.5,233.51,188.05
2017,2,2,15,0,23.0,210.0,3.8,15.0,223.0,224.77,181.41
2017,2,2,15,15,11.5,168.5,3.7,14.5,175.0,170.67,137.49
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,117.53,93.59
2017,2,2,15,45,0.0,114.5,3.55,14.0,114.5,105.72,84.02
2017,2,2,16,0,0.0,102.0,3.5,14.0,102.0,93.92,74.33
2017,2,2,16,15,322.5,91.5,3.15,13.5,193.5,405.74,342.79
2017,2,2,16,30,645.0,81.0,2.8,13.0,285.0,648.67,536.2
2017,2,2,16,45,587.0,73.0,2.5,12.5,234.0,571.97,474.31
2017,2,2,17,0,529.0,65.0,2.2,12.0,183.0,497.25,413.7
2017,2,2,17,15,438.0,54.0,2.15,11.0,134.0,399.43,331.99
2017,2,2,17,30,347.0,43.0,2.1,10.0,85.0,307.76,250.75
2017,2,2,17,45,204.5,26.5,2.05,9.5,48.0,183.76,114.7
2017,2,2,18,0,62.0,10.0,2.0,9.0,11.0,42.5,0.0
2017,2,2,18,15,31.0,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.37,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,40.0,24.73,11.91
2017,2,3,8,0,144.0,55.0,4.0,5.0,73.0,42.76,32.41
2017,2,3,8,15,219.5,76.0,4.1,5.5,118.0,58.25,47.35
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,81.39,60.95
2017,2,3,8,45,354.0,112.5,4.35,6.5,211.5,121.57,86.18
2017,2,3,9,0,413.0,128.0,4.5,7.0,260.0,169.75,123.17
2017,2,3,9,15,456.5,139.5,4.5,7.5,306.5,218.61,164.57
2017,2,3,9,30,500.0,151.0,4.5,8.0,353.0,272.5,211.74
2017,2,3,9,45,252.5,158.5,4.55,8.5,261.0,228.09,183.92
2017,2,3,10,0,5.0,166.0,4.6,9.0,169.0,148.4,121.48
2017,2,3,10,15,7.0,179.5,4.55,9.0,183.5,162.29,132.98
2017,2,3,10,30,9.0,193.0,4.5,9.0,198.0,176.5,144.59
2017,2,3,10,45,10.5,204.5,4.5,9.5,210.5,188.93,154.42
2017,2,3,11,0,12.0,216.0,4.5,10.0,223.0,201.6,164.39
2017,2,3,11,15,14.0,224.0,4.45,10.0,232.5,211.59,172.41
2017,2,3,11,30,16.0,232.0,4.4,10.0,242.0,221.79,180.63
2017,2,3,11,45,16.5,237.5,4.4,10.5,248.5,228.74,185.82
2017,2,3,12,0,17.0,243.0,4.4,11.0,255.0,235.75,191.07
2017,2,3,12,15,35.5,274.0,4.35,11.0,298.5,294.37,238.99
2017,2,3,12,30,54.0,305.0,4.3,11.0,342.0,345.8,280.51
2017,2,3,12,45,32.0,263.5,4.25,11.0,285.5,286.34,232.1
2017,2,3,13,0,10.0,222.0,4.2,11.0,229.0,213.87,172.75
2017,2,3,13,15,14.5,236.0,4.15,11.0,246.0,232.91,188.63
2017,2,3,13,30,19.0,250.0,4.1,11.0,263.0,252.58,204.84
2017,2,3,13,45,15.0,233.5,4.1,11.0,243.5,233.34,189.2
2017,2,3,14,0,11.0,217.0,4.1,11.0,224.0,213.9,173.43
2017,2,3,14,15,9.5,208.5,4.05,11.0,215.0,204.95,166.3
2017,2,3,14,30,8.0,200.0,4.0,11.0,206.0,195.99,159.15
2017,2,3,14,45,4.0,179.0,3.95,11.0,182.0,171.6,139.13
2017,2,3,15,0,0.0,158.0,3.9,11.0,158.0,147.23,119.0
2017,2,3,15,15,41.5,184.5,3.8,10.5,204.5,230.31,190.53
2017,2,3,15,30,83.0,211.0,3.7,10.0,251.0,304.86,254.05
2017,2,3,15,45,78.5,191.0,3.65,10.0,226.0,278.86,232.99
2017,2,3,16,0,74.0,171.0,3.6,10.0,201.0,252.73,211.87
2017,2,3,16,15,60.0,152.0,3.4,9.5,174.5,220.08,184.89
2017,2,3,16,30,46.0,133.0,3.2,9.0,148.0,188.18,158.06
2017,2,3,16,45,180.5,113.5,3.0,9.0,156.5,283.05,241.88
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,377.69,320.9
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,279.24,235.37
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,198.56,162.79
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,109.44,70.54
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,7.28,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,8.19,0.0
2017,2,4,7,45,112.0,30.5,1.3,6.5,43.5,24.46,12.3
2017,2,4,8,0,203.0,52.0,1.4,7.0,78.0,40.85,30.6
2017,2,4,8,15,284.0,69.0,1.3,7.5,123.5,52.44,41.85
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,73.92,52.93
2017,2,4,8,45,220.0,108.0,1.2,8.5,161.5,106.7,78.06
2017,2,4,9,0,75.0,130.0,1.2,9.0,154.0,120.79,95.45
2017,2,4,9,15,56.0,146.0,1.15,9.0,165.5,137.09,110.2
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,151.03,122.69
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,172.27,140.38
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,193.85,158.1
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,136.12,110.22
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,77.06,60.46
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,81.98,64.46
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,86.93,68.37
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,107.26,85.28
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,127.87,102.27
2017,2,4,11,45,0.0,137.0,1.6,10.5,137.0,122.52,97.5
2017,2,4,12,0,0.0,131.0,1.7,11.0,131.0,117.14,92.8
2017,2,4,12,15,0.0,103.0,1.85,11.0,103.0,91.58,71.55
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,66.49,50.59
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,66.49,50.51
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,66.49,50.41
2017,2,4,13,15,0.0,83.0,2.55,12.0,83.0,73.6,56.38
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,80.72,62.36
2017,2,4,13,45,0.0,106.0,2.85,12.5,106.0,94.5,73.76
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,108.65,85.43
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,96.49,75.44
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,84.34,65.45
2017,2,4,14,45,0.0,69.5,3.3,13.0,69.5,61.51,46.44
2017,2,4,15,0,0.0,44.0,3.4,13.0,44.0,38.87,27.42
2017,2,4,15,15,0.0,61.5,3.4,13.0,61.5,54.37,40.66
2017,2,4,15,30,0.0,79.0,3.4,13.0,79.0,69.91,53.94
2017,2,4,15,45,24.0,123.0,3.45,13.0,132.5,145.49,118.81
2017,2,4,16,0,48.0,167.0,3.5,13.0,186.0,224.41,185.47
2017,2,4,16,15,40.5,147.0,3.35,12.5,162.0,196.29,162.39
2017,2,4,16,30,33.0,127.0,3.2,12.0,138.0,168.42,139.34
2017,2,4,16,45,25.0,106.0,3.05,12.0,113.5,139.01,114.26
2017,2,4,17,0,17.0,85.0,2.9,12.0,89.0,100.04,80.64
2017,2,4,17,15,8.5,63.5,2.7,11.5,65.5,71.54,55.64
2017,2,4,17,30,0.0,42.0,2.5,11.0,42.0,42.73,30.18
2017,2,4,17,45,0.0,23.5,2.3,10.5,23.5,22.32,10.27
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.55,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,10.01,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.58,10.39
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,34.14,24.17
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,44.03,33.56
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,63.82,41.33
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,88.23,59.91
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,82.49,64.66
2017,2,5,9,15,91.0,135.5,3.05,15.5,173.0,136.41,105.96
2017,2,5,9,30,182.0,176.0,3.1,16.0,251.0,203.44,158.57
2017,2,5,9,45,181.5,198.5,3.2,16.5,280.5,236.73,186.46
2017,2,5,10,0,181.0,221.0,3.3,17.0,310.0,270.2,214.04
2017,2,5,10,15,102.5,218.0,3.5,17.5,269.0,242.22,192.52
2017,2,5,10,30,24.0,215.0,3.7,18.0,228.0,203.74,161.4
2017,2,5,10,45,25.5,227.5,3.95,19.0,242.0,218.12,172.19
2017,2,5,11,0,27.0,240.0,4.2,20.0,256.0,232.71,182.95
2017,2,5,11,15,32.0,255.5,4.35,20.5,275.5,259.92,203.94
2017,2,5,11,30,37.0,271.0,4.5,21.0,295.0,281.96,220.71
2017,2,5,11,45,37.5,278.0,4.7,21.5,303.0,292.87,228.71
2017,2,5,12,0,38.0,285.0,4.9,22.0,311.0,303.87,236.8
2017,2,5,12,15,23.0,248.5,4.95,22.0,264.5,247.09,192.24
2017,2,5,12,30,8.0,212.0,5.0,22.0,218.0,200.53,155.33
2017,2,5,12,45,70.5,276.0,5.1,22.5,325.0,332.71,260.13
2017,2,5,13,0,133.0,340.0,5.2,23.0,432.0,477.54,371.1
2017,2,5,13,15,114.5,332.0,5.15,23.0,410.5,442.59,344.08
2017,2,5,13,30,96.0,324.0,5.1,23.0,389.0,421.49,327.84
2017,2,5,13,45,48.5,247.5,5.1,23.0,280.5,294.48,229.66
2017,2,5,14,0,1.0,171.0,5.1,23.0,172.0,157.89,121.26
2017,2,5,14,15,0.5,151.0,5.0,23.0,151.5,138.25,105.93
2017,2,5,14,30,0.0,131.0,4.9,23.0,131.0,118.65,90.43
2017,2,5,14,45,20.0,180.5,4.85,23.0,192.0,188.04,146.86
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,280.39,220.54
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,185.51,145.52
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,110.99,85.36
2017,2,5,15,45,0.0,96.0,4.2,22.0,96.0,86.47,65.67
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,62.78,46.4
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,54.77,40.1
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,46.78,33.67
2017,2,5,16,45,260.5,58.5,2.65,19.5,119.0,295.92,246.02
2017,2,5,17,0,521.0,64.0,2.2,19.0,185.0,492.95,402.13
2017,2,5,17,15,435.0,53.5,2.15,18.5,137.0,399.18,323.74
2017,2,5,17,30,349.0,43.0,2.1,18.0,89.0,311.41,248.27
2017,2,5,17,45,210.5,27.5,2.05,17.5,51.5,192.39,132.68
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,49.96,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,10.91,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,22.74,11.31
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,35.65,24.85
2017,2,6,8,15,400.5,57.5,4.15,18.5,134.5,45.68,34.17
2017,2,6,8,30,488.0,69.0,4.4,19.0,182.0,65.39,41.66
2017,2,6,8,45,544.0,77.0,4.65,19.5,231.5,111.2,65.92
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,164.07,104.5
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,218.17,149.55
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,276.53,200.05
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,333.76,250.29
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,393.26,301.7
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,450.18,350.61
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,507.83,398.95
2017,2,6,10,45,399.0,177.0,5.9,22.5,399.5,401.69,317.39
2017,2,6,11,0,27.0,241.0,6.0,23.0,257.0,233.55,181.84
2017,2,6,11,15,27.5,250.5,5.95,23.0,268.0,244.91,190.78
2017,2,6,11,30,28.0,260.0,5.9,23.0,279.0,256.35,199.54
2017,2,6,11,45,69.0,294.5,5.9,23.5,342.0,332.61,259.15
2017,2,6,12,0,110.0,329.0,5.9,24.0,405.0,405.02,314.8
2017,2,6,12,15,112.0,332.0,5.8,24.0,410.0,416.44,323.27
2017,2,6,12,30,114.0,335.0,5.7,24.0,415.0,427.71,331.78
2017,2,6,12,45,65.5,293.0,5.65,24.0,339.0,346.21,268.52
2017,2,6,13,0,17.0,251.0,5.6,24.0,263.0,248.52,191.81
2017,2,6,13,15,9.5,211.5,5.5,23.5,218.5,203.67,157.12
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,158.79,121.88
2017,2,6,13,45,176.0,231.5,5.35,23.0,347.0,413.4,326.79
2017,2,6,14,0,350.0,291.0,5.3,23.0,520.0,669.28,521.97
2017,2,6,14,15,235.0,290.5,5.3,23.0,442.0,545.97,427.33
2017,2,6,14,30,120.0,290.0,5.3,23.0,364.0,439.59,344.27
2017,2,6,14,45,138.0,275.5,5.35,23.0,356.0,443.0,348.66
2017,2,6,15,0,156.0,261.0,5.4,23.0,348.0,445.51,352.13
2017,2,6,15,15,78.0,181.5,5.25,23.0,225.0,259.84,206.44
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,91.81,69.46
2017,2,6,15,45,331.0,101.5,4.95,23.0,239.5,440.63,358.79
2017,2,6,16,0,662.0,101.0,4.8,23.0,377.0,730.04,581.12
2017,2,6,16,15,622.5,95.0,4.45,22.5,329.0,671.39,536.69
2017,2,6,16,30,583.0,89.0,4.1,22.0,281.0,612.54,493.34
2017,2,6,16,45,523.5,81.0,3.75,22.0,231.5,536.22,434.37
2017,2,6,17,0,464.0,73.0,3.4,22.0,182.0,461.98,374.38
2017,2,6,17,15,378.0,61.0,3.3,21.5,135.0,367.3,296.77
2017,2,6,17,30,292.0,49.0,3.2,21.0,88.0,283.04,224.37
2017,2,6,17,45,146.0,31.5,3.1,20.5,51.0,162.65,113.13
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,12.73,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,15.46,0.0
2017,2,7,7,45,235.5,27.0,3.85,16.5,58.5,22.03,11.23
2017,2,7,8,0,471.0,37.0,4.0,17.0,100.0,29.62,19.85
2017,2,7,8,15,556.5,44.5,3.95,17.5,152.0,34.61,24.69
2017,2,7,8,30,642.0,52.0,3.9,18.0,204.0,58.0,33.2
2017,2,7,8,45,698.5,57.0,3.9,18.5,257.5,110.62,59.54
2017,2,7,9,0,755.0,62.0,3.9,19.0,311.0,170.17,103.04
2017,2,7,9,15,789.5,65.5,3.9,20.0,362.0,230.23,153.47
2017,2,7,9,30,824.0,69.0,3.9,21.0,413.0,293.79,208.73
2017,2,7,9,45,854.0,70.5,3.9,22.0,460.5,357.11,263.79
2017,2,7,10,0,884.0,72.0,3.9,23.0,508.0,423.54,320.0
2017,2,7,10,15,900.0,74.0,3.95,23.5,549.0,484.52,371.2
2017,2,7,10,30,916.0,76.0,4.0,24.0,590.0,545.44,420.67
2017,2,7,10,45,737.5,139.0,4.05,24.5,568.0,558.97,432.05
2017,2,7,11,0,559.0,202.0,4.1,25.0,546.0,547.43,422.9
2017,2,7,11,15,540.5,218.5,4.05,25.0,562.0,582.17,449.2
2017,2,7,11,30,522.0,235.0,4.0,25.0,578.0,614.0,472.5
2017,2,7,11,45,539.5,235.5,4.0,25.5,598.0,653.99,501.17
2017,2,7,12,0,557.0,236.0,4.0,26.0,618.0,693.53,529.0
2017,2,7,12,15,755.0,164.0,3.9,26.0,688.5,810.79,615.16
2017,2,7,12,30,953.0,92.0,3.8,26.0,759.0,917.15,686.93
2017,2,7,12,45,762.5,165.5,3.75,26.5,699.5,870.85,652.9
2017,2,7,13,0,572.0,239.0,3.7,27.0,640.0,793.22,596.08
2017,2,7,13,15,536.5,248.0,3.6,27.0,621.0,785.63,590.53
2017,2,7,13,30,501.0,257.0,3.5,27.0,602.0,774.55,582.12
2017,2,7,13,45,528.5,240.0,3.4,27.0,596.0,791.81,595.22
2017,2,7,14,0,556.0,223.0,3.3,27.0,590.0,806.65,606.5
2017,2,7,14,15,510.5,230.5,3.15,27.0,557.5,776.53,584.65
2017,2,7,14,30,465.0,238.0,3.0,27.0,525.0,743.91,561.33
2017,2,7,14,45,431.5,232.5,2.85,27.0,488.0,706.28,535.0
2017,2,7,15,0,398.0,227.0,2.7,27.0,451.0,649.93,495.67
2017,2,7,15,15,345.0,219.5,2.4,26.5,404.0,589.88,452.85
2017,2,7,15,30,292.0,212.0,2.1,26.0,357.0,530.17,409.57
2017,2,7,15,45,296.5,190.5,1.85,26.0,326.0,504.79,391.96
2017,2,7,16,0,301.0,169.0,1.6,26.0,295.0,477.69,372.62
2017,2,7,16,15,289.5,150.0,1.45,25.0,259.5,438.82,345.52
2017,2,7,16,30,278.0,131.0,1.3,24.0,224.0,399.44,317.26
2017,2,7,16,45,472.0,91.0,1.15,23.5,217.0,505.04,400.44
2017,2,7,17,0,666.0,51.0,1.0,23.0,210.0,577.99,452.45
2017,2,7,17,15,584.5,43.5,1.05,22.5,158.0,484.46,380.72
2017,2,7,17,30,503.0,36.0,1.1,22.0,106.0,403.46,313.85
2017,2,7,17,45,251.5,28.5,1.2,21.5,63.5,221.97,157.3
2017,2,7,18,0,0.0,21.0,1.3,21.0,21.0,19.1,0.0
2017,2,7,18,15,0.0,10.5,1.35,20.0,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,17.28,0.0
2017,2,8,7,45,240.0,27.5,4.35,15.0,60.5,22.39,11.92
2017,2,8,8,0,480.0,36.0,4.5,16.0,102.0,28.65,19.14
2017,2,8,8,15,562.5,43.5,4.4,16.5,153.5,33.69,24.01
2017,2,8,8,30,645.0,51.0,4.3,17.0,205.0,57.22,32.55
2017,2,8,8,45,699.5,55.0,4.2,18.0,257.5,109.04,58.27
2017,2,8,9,0,754.0,59.0,4.1,19.0,310.0,167.52,100.91
2017,2,8,9,15,578.0,105.5,4.25,20.0,315.5,218.37,152.07
2017,2,8,9,30,402.0,152.0,4.4,21.0,321.0,246.58,183.78
2017,2,8,9,45,639.0,110.5,4.6,22.0,412.5,320.58,240.19
2017,2,8,10,0,876.0,69.0,4.8,23.0,504.0,418.13,317.24
2017,2,8,10,15,892.5,70.5,4.85,23.5,544.5,478.42,368.24
2017,2,8,10,30,909.0,72.0,4.9,24.0,585.0,538.72,417.72
2017,2,8,10,45,925.5,72.0,5.0,24.5,620.0,597.2,464.43
2017,2,8,11,0,942.0,72.0,5.1,25.0,655.0,655.04,509.31
2017,2,8,11,15,712.0,162.0,5.15,25.0,613.0,645.09,500.45
2017,2,8,11,30,482.0,252.0,5.2,25.0,571.0,602.67,466.39
2017,2,8,11,45,431.0,277.5,5.3,25.5,568.5,614.5,473.94
2017,2,8,12,0,380.0,303.0,5.4,26.0,566.0,611.9,470.52
2017,2,8,12,15,670.5,193.0,5.4,26.0,663.0,772.31,593.75
2017,2,8,12,30,961.0,83.0,5.4,26.0,760.0,915.35,695.08
2017,2,8,12,45,791.0,154.0,5.4,26.5,711.0,884.38,671.19
2017,2,8,13,0,621.0,225.0,5.4,27.0,662.0,827.64,628.96
2017,2,8,13,15,789.5,153.5,5.35,26.5,702.5,923.68,699.08
2017,2,8,13,30,958.0,82.0,5.3,26.0,743.0,1000.87,753.24
2017,2,8,13,45,954.5,80.5,5.3,26.0,726.0,1008.52,758.6
2017,2,8,14,0,951.0,79.0,5.3,26.0,709.0,1012.13,761.83
2017,2,8,14,15,943.5,78.0,5.3,25.5,683.5,1008.5,761.86
2017,2,8,14,30,936.0,77.0,5.3,25.0,658.0,1000.9,759.39
2017,2,8,14,45,924.5,75.5,5.3,25.0,624.5,984.99,749.82
2017,2,8,15,0,913.0,74.0,5.3,25.0,591.0,965.4,737.86
2017,2,8,15,15,897.5,72.0,5.3,24.5,551.0,937.95,721.91
2017,2,8,15,30,882.0,70.0,5.3,24.0,511.0,907.33,703.64
2017,2,8,15,45,862.5,66.5,5.3,24.0,465.5,868.24,677.69
2017,2,8,16,0,843.0,63.0,5.3,24.0,420.0,826.71,649.64
2017,2,8,16,15,812.0,59.5,5.3,23.0,369.5,781.62,620.88
2017,2,8,16,30,781.0,56.0,5.3,22.0,319.0,726.81,583.69
2017,2,8,16,45,733.0,52.0,5.3,21.0,266.5,657.5,533.67
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,589.18,481.82
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,498.87,409.13
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,413.2,334.98
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,230.25,170.9
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,20.01,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,21.83,0.0
2017,2,9,7,45,289.0,29.5,3.95,4.5,70.0,24.22,14.41
2017,2,9,8,0,578.0,35.0,4.1,5.0,116.0,30.45,21.8
2017,2,9,8,15,656.0,41.5,4.05,5.5,170.5,35.15,26.55
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,56.94,32.22
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,113.81,61.57
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,176.25,109.38
2017,2,9,9,15,755.5,73.0,3.9,8.5,357.0,230.49,161.86
2017,2,9,9,30,684.0,90.0,3.8,9.0,380.0,272.91,205.34
2017,2,9,9,45,805.5,78.5,3.75,9.5,456.0,349.4,271.19
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,437.12,346.14
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,499.96,401.17
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,562.5,454.05
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,621.13,501.1
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,678.35,545.19
2017,2,9,11,15,981.5,75.0,3.4,13.5,707.0,731.39,585.36
2017,2,9,11,30,988.0,76.0,3.3,14.0,733.0,782.19,621.26
2017,2,9,11,45,984.5,80.5,3.2,14.5,749.0,826.83,650.86
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,868.07,677.59
2017,2,9,12,15,668.5,202.0,3.05,15.0,668.0,780.47,612.39
2017,2,9,12,30,356.0,319.0,3.0,15.0,571.0,642.79,505.16
2017,2,9,12,45,670.0,202.5,2.95,15.5,677.0,830.29,649.04
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,993.27,759.87
2017,2,9,13,15,981.0,85.5,2.85,16.0,773.5,1011.01,770.14
2017,2,9,13,30,978.0,85.0,2.8,16.0,764.0,1024.7,779.19
2017,2,9,13,45,972.5,84.5,2.75,16.5,746.0,1031.94,782.61
2017,2,9,14,0,967.0,84.0,2.7,17.0,728.0,1035.06,783.47
2017,2,9,14,15,959.5,83.0,2.7,17.0,702.0,1031.56,782.12
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,1024.02,778.3
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,1007.29,768.47
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,986.85,756.31
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,958.18,738.12
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,926.29,717.72
2017,2,9,15,45,871.0,72.5,2.55,17.0,479.0,894.14,697.04
2017,2,9,16,0,848.0,70.0,2.5,17.0,432.0,850.33,667.84
2017,2,9,16,15,815.5,66.5,2.2,16.0,380.5,795.13,630.37
2017,2,9,16,30,783.0,63.0,1.9,15.0,329.0,738.78,590.99
2017,2,9,16,45,733.5,58.0,1.6,14.5,275.0,666.65,537.29
2017,2,9,17,0,684.0,53.0,1.3,14.0,221.0,595.49,482.25
2017,2,9,17,15,603.5,46.0,1.3,13.0,167.5,502.03,410.03
2017,2,9,17,30,523.0,39.0,1.3,12.0,114.0,421.26,341.62
2017,2,9,17,45,374.0,27.5,1.35,11.5,69.5,294.38,223.94
2017,2,9,18,0,225.0,16.0,1.4,11.0,25.0,161.97,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.5,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,14.55,0.0
2017,2,10,7,45,172.0,35.5,3.35,10.0,57.5,27.73,17.19
2017,2,10,8,0,288.0,55.0,3.6,11.0,97.0,42.39,31.79
2017,2,10,8,15,373.5,68.5,3.85,12.0,145.5,51.91,40.79
2017,2,10,8,30,459.0,82.0,4.1,13.0,194.0,73.23,49.59
2017,2,10,8,45,510.0,93.0,4.35,14.0,244.0,119.91,75.95
2017,2,10,9,0,561.0,104.0,4.6,15.0,294.0,175.28,117.54
2017,2,10,9,15,601.5,111.0,4.85,15.5,343.0,228.67,162.47
2017,2,10,9,30,642.0,118.0,5.1,16.0,392.0,286.72,213.15
2017,2,10,9,45,348.5,168.5,5.4,17.0,319.5,269.26,209.75
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,215.7,171.53
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.0,237.31,188.69
2017,2,10,10,30,63.0,251.0,5.9,19.0,287.0,259.48,206.03
2017,2,10,10,45,58.5,263.0,6.0,20.0,298.0,273.73,216.42
2017,2,10,11,0,54.0,275.0,6.1,21.0,309.0,287.54,226.26
2017,2,10,11,15,32.0,246.5,6.1,21.0,266.5,250.43,196.52
2017,2,10,11,30,10.0,218.0,6.1,21.0,224.0,203.91,159.09
2017,2,10,11,45,10.5,222.5,6.1,21.5,229.5,209.49,163.12
2017,2,10,12,0,11.0,227.0,6.1,22.0,235.0,215.14,167.14
2017,2,10,12,15,97.0,289.5,6.05,22.0,359.0,359.3,282.14
2017,2,10,12,30,183.0,352.0,6.0,22.0,483.0,516.87,403.98
2017,2,10,12,45,118.5,336.0,6.0,22.5,421.0,452.15,352.24
2017,2,10,13,0,54.0,320.0,6.0,23.0,359.0,368.01,285.75
2017,2,10,13,15,115.5,332.0,5.95,23.0,413.5,458.09,356.68
2017,2,10,13,30,177.0,344.0,5.9,23.0,468.0,535.36,416.75
2017,2,10,13,45,515.5,231.0,5.85,23.5,579.5,771.64,600.67
2017,2,10,14,0,854.0,118.0,5.8,24.0,691.0,978.05,748.72
2017,2,10,14,15,845.0,116.5,5.7,24.0,665.5,972.7,744.16
2017,2,10,14,30,836.0,115.0,5.6,24.0,640.0,963.62,738.35
2017,2,10,14,45,825.5,111.5,5.55,24.0,608.0,947.14,727.85
2017,2,10,15,0,815.0,108.0,5.5,24.0,576.0,927.18,715.04
2017,2,10,15,15,796.5,105.0,5.3,23.5,536.5,896.97,695.52
2017,2,10,15,30,778.0,102.0,5.1,23.0,497.0,863.84,673.89
2017,2,10,15,45,753.0,97.5,4.95,23.0,452.0,826.52,648.06
2017,2,10,16,0,728.0,93.0,4.8,23.0,407.0,781.48,616.39
2017,2,10,16,15,692.0,88.0,4.35,22.0,357.5,724.93,576.59
2017,2,10,16,30,656.0,83.0,3.9,21.0,308.0,667.85,536.11
2017,2,10,16,45,601.5,76.0,3.5,20.5,256.5,593.84,480.46
2017,2,10,17,0,547.0,69.0,3.1,20.0,205.0,521.56,424.17
2017,2,10,17,15,464.0,59.0,2.9,19.0,155.0,428.41,348.98
2017,2,10,17,30,381.0,49.0,2.7,18.0,105.0,340.62,274.54
2017,2,10,17,45,247.5,33.5,2.55,17.5,64.0,225.03,170.05
2017,2,10,18,0,114.0,18.0,2.4,17.0,23.0,103.5,0.0
2017,2,10,18,15,57.0,9.0,2.4,17.0,11.5,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.5,9.0,2.9,15.5,11.0,8.19,0.0
2017,2,11,7,30,93.0,18.0,3.2,16.0,22.0,14.22,0.0
2017,2,11,7,45,227.0,34.0,3.5,17.0,62.5,26.59,15.95
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,40.71,29.47
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,47.65,36.03
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,68.17,42.92
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,116.05,67.8
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,171.42,107.95
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,227.76,154.94
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,288.1,207.1
2017,2,11,9,45,480.5,159.5,5.15,22.5,376.0,308.61,233.65
2017,2,11,10,0,238.0,225.0,5.2,23.0,346.0,296.22,229.57
2017,2,11,10,15,216.0,246.5,5.1,23.5,363.0,322.37,250.76
2017,2,11,10,30,194.0,268.0,5.0,24.0,380.0,346.12,269.17
2017,2,11,10,45,205.0,283.5,4.95,24.5,408.0,380.67,295.54
2017,2,11,11,0,216.0,299.0,4.9,25.0,436.0,416.18,322.18
2017,2,11,11,15,245.0,308.0,4.85,25.0,469.0,458.24,354.34
2017,2,11,11,30,274.0,317.0,4.8,25.0,502.0,511.38,394.33
2017,2,11,11,45,575.5,216.0,4.75,25.5,616.0,663.65,511.5
2017,2,11,12,0,877.0,115.0,4.7,26.0,730.0,826.34,629.46
2017,2,11,12,15,880.0,115.5,4.6,26.0,739.0,862.71,652.89
