Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,30,883.0,116.0,4.5,26.0,748.0,896.11,674.91
2017,2,11,12,45,884.5,115.5,4.45,26.5,749.0,923.93,692.11
2017,2,11,13,0,886.0,115.0,4.4,27.0,750.0,939.6,701.03
2017,2,11,13,15,883.5,114.5,4.35,27.0,741.0,965.61,718.48
2017,2,11,13,30,881.0,114.0,4.3,27.0,732.0,979.11,727.53
2017,2,11,13,45,876.5,112.5,4.25,27.0,715.5,985.77,732.21
2017,2,11,14,0,872.0,111.0,4.2,27.0,699.0,988.58,734.53
2017,2,11,14,15,863.0,109.5,4.1,27.0,673.5,983.23,731.3
2017,2,11,14,30,854.0,108.0,4.0,27.0,648.0,974.09,725.74
2017,2,11,14,45,846.0,103.5,3.95,27.0,616.0,958.64,716.42
2017,2,11,15,0,838.0,99.0,3.9,27.0,584.0,939.58,704.81
2017,2,11,15,15,820.5,96.5,3.75,26.5,544.5,910.57,687.31
2017,2,11,15,30,803.0,94.0,3.6,26.0,505.0,878.58,667.72
2017,2,11,15,45,780.0,90.0,3.5,26.0,460.0,837.08,640.33
2017,2,11,16,0,757.0,86.0,3.4,26.0,415.0,793.38,611.11
2017,2,11,16,15,722.5,81.5,3.0,25.0,365.5,743.16,577.55
2017,2,11,16,30,688.0,77.0,2.6,24.0,316.0,687.01,538.71
2017,2,11,16,45,639.5,70.0,2.25,23.5,264.0,616.53,487.19
2017,2,11,17,0,591.0,63.0,1.9,23.0,212.0,547.42,434.83
2017,2,11,17,15,510.0,54.5,1.85,22.0,161.5,455.81,364.13
2017,2,11,17,30,429.0,46.0,1.8,21.0,111.0,369.49,293.01
2017,2,11,17,45,293.5,32.5,1.8,20.5,68.5,251.97,189.62
2017,2,11,18,0,158.0,19.0,1.8,20.0,26.0,130.08,0.0
2017,2,11,18,15,79.0,9.5,1.85,20.0,13.0,48.17,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,15.5,12.0,8.64,0.0
2017,2,12,7,30,113.0,19.0,2.2,16.0,24.0,15.02,0.0
2017,2,12,7,45,236.0,35.0,2.7,17.0,64.5,27.35,16.79
2017,2,12,8,0,359.0,51.0,3.2,18.0,105.0,39.35,28.35
2017,2,12,8,15,443.0,61.5,3.15,18.5,155.0,48.35,36.68
2017,2,12,8,30,527.0,72.0,3.1,19.0,205.0,69.06,43.57
2017,2,12,8,45,263.5,95.0,3.1,20.0,161.5,101.09,68.29
2017,2,12,9,0,0.0,118.0,3.1,21.0,118.0,101.34,78.59
2017,2,12,9,15,12.0,142.0,3.0,21.5,147.5,125.02,97.11
2017,2,12,9,30,24.0,166.0,2.9,22.0,177.0,150.55,116.97
2017,2,12,9,45,12.0,105.5,2.85,22.5,111.0,97.17,73.8
2017,2,12,10,0,0.0,45.0,2.8,23.0,45.0,39.74,27.02
2017,2,12,10,15,397.5,79.5,2.8,23.0,309.5,262.68,204.45
2017,2,12,10,30,795.0,114.0,2.8,23.0,574.0,525.5,405.57
2017,2,12,10,45,451.5,207.0,2.85,23.5,471.5,460.79,356.13
2017,2,12,11,0,108.0,300.0,2.9,24.0,369.0,344.15,264.88
2017,2,12,11,15,145.5,315.0,2.95,24.0,411.5,398.92,307.12
2017,2,12,11,30,183.0,330.0,3.0,24.0,454.0,450.71,346.19
2017,2,12,11,45,98.5,286.5,3.1,24.5,353.5,345.7,265.76
2017,2,12,12,0,14.0,243.0,3.2,25.0,253.0,232.51,177.39
2017,2,12,12,15,12.0,234.0,3.3,25.0,242.5,223.47,170.62
2017,2,12,12,30,10.0,225.0,3.4,25.0,232.0,214.16,163.4
2017,2,12,12,45,7.5,207.5,3.55,25.5,213.0,196.0,149.07
2017,2,12,13,0,5.0,190.0,3.7,26.0,194.0,177.61,134.57
2017,2,12,13,15,10.0,218.5,3.75,26.0,225.5,210.45,160.21
2017,2,12,13,30,15.0,247.0,3.8,26.0,257.0,244.42,186.5
2017,2,12,13,45,35.5,275.0,3.9,26.0,299.0,310.92,238.0
2017,2,12,14,0,56.0,303.0,4.0,26.0,341.0,365.46,279.93
2017,2,12,14,15,107.0,304.5,4.1,25.5,373.5,420.38,323.89
2017,2,12,14,30,158.0,306.0,4.2,25.0,406.0,493.73,381.18
2017,2,12,14,45,100.0,275.0,4.3,25.0,337.5,386.03,299.53
2017,2,12,15,0,42.0,244.0,4.4,25.0,269.0,296.5,230.14
2017,2,12,15,15,376.5,183.5,4.45,24.5,379.5,596.15,469.42
2017,2,12,15,30,711.0,123.0,4.5,24.0,490.0,836.28,649.35
2017,2,12,15,45,678.5,119.5,4.55,23.5,444.5,788.83,617.02
2017,2,12,16,0,646.0,116.0,4.6,23.0,399.0,739.85,584.69
2017,2,12,16,15,608.0,109.0,4.5,22.5,350.5,681.04,543.45
2017,2,12,16,30,570.0,102.0,4.4,22.0,302.0,621.88,500.87
2017,2,12,16,45,513.0,93.0,4.35,21.5,251.5,541.62,440.66
2017,2,12,17,0,456.0,84.0,4.3,21.0,201.0,470.15,384.12
2017,2,12,17,15,377.0,70.5,4.2,20.5,152.5,380.86,310.78
2017,2,12,17,30,298.0,57.0,4.1,20.0,104.0,297.99,239.96
2017,2,12,17,45,185.5,38.0,4.1,19.5,63.5,194.46,148.14
2017,2,12,18,0,73.0,19.0,4.1,19.0,23.0,74.82,0.0
2017,2,12,18,15,36.5,9.5,4.2,18.5,11.5,26.93,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,18.0,8.5,3.05,13.5,9.5,7.73,0.0
2017,2,13,7,30,36.0,17.0,3.1,14.0,19.0,14.49,0.0
2017,2,13,7,45,134.5,39.5,3.15,14.5,58.5,31.41,20.56
2017,2,13,8,0,233.0,62.0,3.2,15.0,98.0,47.47,35.86
2017,2,13,8,15,168.5,84.5,3.25,15.0,115.5,64.24,51.24
2017,2,13,8,30,104.0,107.0,3.3,15.0,133.0,85.91,65.67
2017,2,13,8,45,133.0,126.5,3.4,15.5,168.0,114.16,85.76
2017,2,13,9,0,162.0,146.0,3.5,16.0,203.0,146.24,110.4
2017,2,13,9,15,170.0,168.5,3.55,16.5,236.0,179.85,138.14
2017,2,13,9,30,178.0,191.0,3.6,17.0,269.0,214.76,167.15
2017,2,13,9,45,89.5,177.0,3.65,18.0,216.5,185.74,146.0
2017,2,13,10,0,1.0,163.0,3.7,19.0,164.0,143.91,112.95
2017,2,13,10,15,102.5,217.0,3.7,19.5,277.0,244.42,192.85
2017,2,13,10,30,204.0,271.0,3.7,20.0,390.0,353.94,278.45
2017,2,13,10,45,353.0,251.5,3.75,20.5,471.5,440.5,345.96
2017,2,13,11,0,502.0,232.0,3.8,21.0,553.0,543.2,424.97
2017,2,13,11,15,328.0,282.5,3.8,21.0,495.5,496.78,388.06
2017,2,13,11,30,154.0,333.0,3.8,21.0,438.0,432.95,336.97
2017,2,13,11,45,147.0,341.5,3.8,21.5,443.5,446.76,346.76
2017,2,13,12,0,140.0,350.0,3.8,22.0,449.0,459.71,355.51
2017,2,13,12,15,70.0,237.5,3.85,22.0,287.0,284.18,221.31
2017,2,13,12,30,0.0,125.0,3.9,22.0,125.0,111.73,84.31
2017,2,13,12,45,5.0,175.0,4.0,22.5,178.5,162.85,124.98
2017,2,13,13,0,10.0,225.0,4.1,23.0,232.0,215.84,166.3
2017,2,13,13,15,132.5,284.5,4.2,23.0,378.5,421.21,327.84
2017,2,13,13,30,255.0,344.0,4.3,23.0,525.0,608.65,469.29
2017,2,13,13,45,210.5,339.0,4.4,23.0,486.5,567.63,437.9
2017,2,13,14,0,166.0,334.0,4.5,23.0,448.0,524.88,405.98
2017,2,13,14,15,83.0,247.5,4.4,22.5,304.5,331.31,259.24
2017,2,13,14,30,0.0,161.0,4.3,22.0,161.0,147.55,113.38
2017,2,13,14,45,0.0,161.0,4.2,22.0,161.0,148.19,114.32
2017,2,13,15,0,0.0,161.0,4.1,22.0,161.0,149.03,115.22
2017,2,13,15,15,0.0,112.5,3.9,21.5,112.5,101.35,77.3
2017,2,13,15,30,0.0,64.0,3.7,21.0,64.0,56.59,41.11
2017,2,13,15,45,0.0,73.5,3.5,21.0,73.5,65.02,48.21
2017,2,13,16,0,0.0,83.0,3.3,21.0,83.0,73.73,55.53
2017,2,13,16,15,0.0,73.0,3.1,20.5,73.0,64.56,48.22
2017,2,13,16,30,0.0,63.0,2.9,20.0,63.0,55.66,41.04
2017,2,13,16,45,0.0,52.5,2.75,20.0,52.5,46.34,33.31
2017,2,13,17,0,0.0,42.0,2.6,20.0,42.0,37.03,25.49
2017,2,13,17,15,0.0,31.5,2.75,19.5,31.5,27.74,17.61
2017,2,13,17,30,0.0,21.0,2.9,19.0,21.0,18.47,9.66
2017,2,13,17,45,0.0,13.0,3.1,19.0,13.0,11.42,3.41
2017,2,13,18,0,0.0,5.0,3.3,19.0,5.0,4.38,0.0
2017,2,13,18,15,0.0,2.5,3.5,18.5,2.5,2.27,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,6.9,12.0,0.5,0.45,0.0
2017,2,14,7,30,0.0,1.0,7.4,11.0,1.0,0.87,0.0
2017,2,14,7,45,0.0,2.0,7.95,10.5,2.0,1.75,0.0
2017,2,14,8,0,0.0,3.0,8.5,10.0,3.0,2.63,0.0
2017,2,14,8,15,0.0,5.0,8.3,9.5,5.0,4.39,0.0
2017,2,14,8,30,0.0,7.0,8.1,9.0,7.0,6.14,0.0
2017,2,14,8,45,0.0,9.0,7.9,8.5,9.0,7.91,1.28
2017,2,14,9,0,0.0,11.0,7.7,8.0,11.0,9.67,2.84
2017,2,14,9,15,0.0,24.0,7.55,8.0,24.0,21.14,12.86
2017,2,14,9,30,0.0,37.0,7.4,8.0,37.0,32.63,22.83
2017,2,14,9,45,0.0,58.5,7.25,8.5,58.5,51.69,39.2
2017,2,14,10,0,0.0,80.0,7.1,9.0,80.0,70.81,55.42
2017,2,14,10,15,0.0,105.5,6.95,9.5,105.5,93.43,74.42
2017,2,14,10,30,0.0,131.0,6.8,10.0,131.0,116.18,93.31
2017,2,14,10,45,0.0,133.0,6.65,10.5,133.0,118.15,94.57
2017,2,14,11,0,0.0,135.0,6.5,11.0,135.0,120.12,95.85
2017,2,14,11,15,6.0,182.5,6.45,11.5,186.5,167.41,134.94
2017,2,14,11,30,12.0,230.0,6.4,12.0,238.0,216.21,174.72
2017,2,14,11,45,12.5,235.5,6.35,13.0,244.5,222.9,179.32
2017,2,14,12,0,13.0,241.0,6.3,14.0,251.0,229.65,183.99
2017,2,14,12,15,15.0,251.5,6.3,14.5,262.5,242.51,193.99
2017,2,14,12,30,17.0,262.0,6.3,15.0,274.0,255.65,204.19
2017,2,14,12,45,13.0,242.0,6.3,15.5,251.5,233.98,186.29
2017,2,14,13,0,9.0,222.0,6.3,16.0,229.0,211.94,168.14
2017,2,14,13,15,27.0,267.0,6.25,16.0,286.5,288.46,230.19
2017,2,14,13,30,45.0,312.0,6.2,16.0,344.0,357.18,285.23
2017,2,14,13,45,36.0,292.0,6.2,16.0,317.5,329.71,263.35
2017,2,14,14,0,27.0,272.0,6.2,16.0,291.0,284.23,227.23
2017,2,14,14,15,18.5,243.0,6.2,15.5,256.0,247.5,198.24
2017,2,14,14,30,10.0,214.0,6.2,15.0,221.0,210.63,168.77
2017,2,14,14,45,5.0,184.5,6.25,15.0,188.0,176.66,141.2
2017,2,14,15,0,0.0,155.0,6.3,15.0,155.0,142.85,113.5
2017,2,14,15,15,0.0,140.5,6.3,14.5,140.5,129.05,102.59
2017,2,14,15,30,0.0,126.0,6.3,14.0,126.0,115.23,91.55
2017,2,14,15,45,38.5,158.0,6.3,14.0,175.5,197.65,162.26
2017,2,14,16,0,77.0,190.0,6.3,14.0,225.0,275.24,228.17
2017,2,14,16,15,71.0,169.5,6.2,13.5,198.5,247.27,205.7
2017,2,14,16,30,65.0,149.0,6.1,13.0,172.0,219.44,183.1
2017,2,14,16,45,56.0,126.0,6.1,12.5,144.0,185.84,155.08
2017,2,14,17,0,47.0,103.0,6.1,12.0,116.0,152.43,126.6
2017,2,14,17,15,35.0,80.5,6.0,11.5,89.0,117.82,96.36
2017,2,14,17,30,23.0,58.0,5.9,11.0,62.0,83.32,65.73
2017,2,14,17,45,11.5,37.0,5.8,10.5,39.0,51.19,36.59
2017,2,14,18,0,0.0,16.0,5.7,10.0,16.0,14.1,0.0
2017,2,14,18,15,0.0,8.0,5.65,9.5,8.0,7.28,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,8.64,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,15.62,0.0
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,23.73,15.1
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,34.5,25.61
2017,2,15,8,15,635.0,46.5,4.6,7.0,184.5,38.99,30.01
2017,2,15,8,30,709.0,53.0,4.7,8.0,239.0,62.35,35.81
2017,2,15,8,45,755.0,57.5,4.8,9.0,294.0,118.6,65.78
2017,2,15,9,0,801.0,62.0,4.9,10.0,349.0,180.44,113.39
2017,2,15,9,15,831.5,65.5,4.85,10.5,401.5,243.22,168.88
2017,2,15,9,30,862.0,69.0,4.8,11.0,454.0,309.0,229.03
2017,2,15,9,45,882.5,72.0,4.8,12.0,501.0,375.28,289.23
2017,2,15,10,0,903.0,75.0,4.8,13.0,548.0,440.34,346.92
2017,2,15,10,15,918.5,77.0,4.7,13.0,589.5,502.89,402.04
2017,2,15,10,30,934.0,79.0,4.6,13.0,631.0,565.28,455.28
2017,2,15,10,45,944.5,81.0,4.6,13.5,665.5,624.38,503.66
2017,2,15,11,0,955.0,83.0,4.6,14.0,700.0,682.22,549.48
2017,2,15,11,15,962.0,84.0,4.55,14.0,726.5,735.17,591.11
2017,2,15,11,30,969.0,85.0,4.5,14.0,753.0,785.96,628.75
2017,2,15,11,45,973.5,85.5,4.5,14.5,771.0,831.96,660.42
2017,2,15,12,0,978.0,86.0,4.5,15.0,789.0,875.13,689.68
2017,2,15,12,15,980.5,86.5,4.45,15.0,798.0,913.61,716.27
2017,2,15,12,30,983.0,87.0,4.4,15.0,807.0,948.75,740.35
2017,2,15,12,45,983.5,86.5,4.35,15.5,807.0,977.51,758.38
2017,2,15,13,0,984.0,86.0,4.3,16.0,807.0,1002.49,773.81
2017,2,15,13,15,981.5,85.5,4.25,16.0,798.0,1020.79,786.28
2017,2,15,13,30,979.0,85.0,4.2,16.0,789.0,1035.03,796.12
2017,2,15,13,45,975.5,84.0,4.2,16.0,771.5,1043.62,802.57
2017,2,15,14,0,972.0,83.0,4.2,16.0,754.0,1048.05,806.4
2017,2,15,14,15,965.0,82.0,4.15,16.0,727.5,1044.95,804.92
2017,2,15,14,30,958.0,81.0,4.1,16.0,701.0,1037.75,800.87
2017,2,15,14,45,945.0,80.0,4.05,16.0,666.5,1020.74,790.22
2017,2,15,15,0,932.0,79.0,4.0,16.0,632.0,999.96,777.16
2017,2,15,15,15,917.0,77.0,3.9,15.5,591.0,972.45,760.58
2017,2,15,15,30,902.0,75.0,3.8,15.0,550.0,941.64,741.64
2017,2,15,15,45,882.5,72.0,3.7,15.0,503.0,902.42,715.18
2017,2,15,16,0,863.0,69.0,3.6,15.0,456.0,869.36,693.01
2017,2,15,16,15,833.0,65.5,3.15,14.0,404.5,815.34,655.51
2017,2,15,16,30,803.0,62.0,2.7,13.0,353.0,760.0,616.12
2017,2,15,16,45,759.5,57.5,2.3,12.5,298.0,691.89,564.93
2017,2,15,17,0,716.0,53.0,1.9,12.0,243.0,624.32,512.31
2017,2,15,17,15,644.0,46.5,1.8,11.0,188.5,535.4,443.0
2017,2,15,17,30,572.0,40.0,1.7,10.0,134.0,450.49,371.99
2017,2,15,17,45,440.5,30.0,1.65,9.5,86.0,338.57,271.31
2017,2,15,18,0,309.0,20.0,1.6,9.0,38.0,220.71,81.32
2017,2,15,18,15,154.5,10.0,1.65,8.5,19.0,86.8,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,154.5,10.0,1.05,5.5,18.5,9.1,0.0
2017,2,16,7,30,309.0,20.0,1.2,6.0,37.0,16.48,1.15
2017,2,16,7,45,445.0,29.5,1.4,7.0,85.5,25.81,16.94
2017,2,16,8,0,581.0,39.0,1.6,8.0,134.0,33.48,24.56
2017,2,16,8,15,653.0,45.5,1.65,8.5,189.0,38.04,29.03
2017,2,16,8,30,725.0,52.0,1.7,9.0,244.0,62.36,35.1
2017,2,16,8,45,769.5,56.0,1.8,10.0,299.5,119.15,65.16
2017,2,16,9,0,814.0,60.0,1.9,11.0,355.0,181.31,112.59
2017,2,16,9,15,843.0,63.5,1.95,11.5,407.0,244.64,167.86
2017,2,16,9,30,872.0,67.0,2.0,12.0,459.0,313.12,229.2
2017,2,16,9,45,892.0,69.5,2.15,13.0,506.0,377.15,286.44
2017,2,16,10,0,912.0,72.0,2.3,14.0,553.0,442.13,342.92
2017,2,16,10,15,926.0,74.0,2.25,14.5,594.0,504.52,395.69
2017,2,16,10,30,940.0,76.0,2.2,15.0,635.0,566.58,446.12
2017,2,16,10,45,949.0,77.5,2.2,15.5,669.0,624.66,491.87
2017,2,16,11,0,958.0,79.0,2.2,16.0,703.0,681.31,534.9
2017,2,16,11,15,964.5,80.0,2.2,16.0,728.5,734.05,574.76
2017,2,16,11,30,971.0,81.0,2.2,16.0,754.0,784.6,610.49
2017,2,16,11,45,972.5,83.0,2.25,16.5,771.0,829.98,640.56
2017,2,16,12,0,974.0,85.0,2.3,17.0,788.0,872.33,668.25
2017,2,16,12,15,975.5,85.5,2.3,17.0,796.5,909.86,693.23
2017,2,16,12,30,977.0,86.0,2.3,17.0,805.0,943.99,715.84
2017,2,16,12,45,974.5,86.5,2.35,17.5,804.5,971.02,732.78
2017,2,16,13,0,972.0,87.0,2.4,18.0,804.0,994.18,747.21
2017,2,16,13,15,969.5,87.0,2.45,18.0,794.5,1012.83,760.18
2017,2,16,13,30,967.0,87.0,2.5,18.0,785.0,1027.48,770.69
2017,2,16,13,45,959.0,87.0,2.55,18.0,766.5,1032.78,775.22
2017,2,16,14,0,951.0,87.0,2.6,18.0,748.0,1033.95,777.28
2017,2,16,14,15,943.0,86.0,2.55,18.0,721.5,1029.83,774.99
2017,2,16,14,30,935.0,85.0,2.5,18.0,695.0,1021.71,770.27
2017,2,16,14,45,917.5,86.0,2.5,18.0,659.5,1002.93,759.16
2017,2,16,15,0,900.0,87.0,2.5,18.0,624.0,980.61,745.85
2017,2,16,15,15,883.5,84.5,2.45,18.0,583.0,951.55,727.54
2017,2,16,15,30,867.0,82.0,2.4,18.0,542.0,928.8,713.61
2017,2,16,15,45,841.5,80.0,2.35,18.0,494.5,885.9,685.6
2017,2,16,16,0,816.0,78.0,2.3,18.0,447.0,840.73,655.83
2017,2,16,16,15,784.0,74.0,2.0,17.0,395.5,785.59,618.69
2017,2,16,16,30,752.0,70.0,1.7,16.0,344.0,729.34,579.76
2017,2,16,16,45,700.0,65.5,1.45,15.5,289.5,656.08,526.31
2017,2,16,17,0,648.0,61.0,1.2,15.0,235.0,590.11,476.47
2017,2,16,17,15,574.0,53.0,1.2,14.0,182.0,501.06,408.94
2017,2,16,17,30,500.0,45.0,1.2,13.0,129.0,416.86,339.64
2017,2,16,17,45,368.5,33.5,1.3,12.0,82.5,299.52,238.51
2017,2,16,18,0,237.0,22.0,1.4,11.0,36.0,184.18,81.66
2017,2,16,18,15,118.5,11.0,1.45,10.5,18.0,69.66,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.5,10.91,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,33.0,18.91,3.94
2017,2,17,7,45,264.5,40.0,3.9,10.0,76.5,31.11,21.34
2017,2,17,8,0,383.0,56.0,4.1,11.0,120.0,42.96,32.67
2017,2,17,8,15,459.5,67.0,4.2,11.5,171.0,52.3,41.43
2017,2,17,8,30,536.0,78.0,4.3,12.0,222.0,75.46,49.18
2017,2,17,8,45,590.5,85.0,4.4,13.0,274.5,124.22,76.11
2017,2,17,9,0,645.0,92.0,4.5,14.0,327.0,179.92,118.07
2017,2,17,9,15,680.0,97.5,4.7,15.0,377.0,236.59,166.4
2017,2,17,9,30,715.0,103.0,4.9,16.0,427.0,297.07,219.54
2017,2,17,9,45,742.0,106.5,5.15,17.0,473.0,356.49,272.02
2017,2,17,10,0,769.0,110.0,5.4,18.0,519.0,418.06,325.24
2017,2,17,10,15,787.0,113.5,5.45,18.5,559.0,478.56,376.71
2017,2,17,10,30,805.0,117.0,5.5,19.0,599.0,537.8,425.75
2017,2,17,10,45,497.5,216.5,5.6,19.5,520.0,497.67,394.64
2017,2,17,11,0,190.0,316.0,5.7,20.0,441.0,415.91,328.07
2017,2,17,11,15,519.5,220.5,5.7,20.0,579.0,574.94,456.26
2017,2,17,11,30,849.0,125.0,5.7,20.0,717.0,747.52,591.56
2017,2,17,11,45,862.0,122.0,5.7,20.5,736.0,792.87,623.03
2017,2,17,12,0,875.0,119.0,5.7,21.0,755.0,836.27,652.73
2017,2,17,12,15,877.5,119.5,5.65,21.0,763.5,872.45,678.02
2017,2,17,12,30,880.0,120.0,5.6,21.0,772.0,905.61,701.07
2017,2,17,12,45,879.0,120.5,5.55,21.5,771.5,932.45,718.18
2017,2,17,13,0,878.0,121.0,5.5,22.0,771.0,955.79,732.81
2017,2,17,13,15,875.0,120.5,5.45,22.0,762.0,972.55,744.33
2017,2,17,13,30,872.0,120.0,5.4,22.0,753.0,985.56,753.39
2017,2,17,13,45,866.5,118.5,5.35,22.0,735.5,991.22,757.5
2017,2,17,14,0,861.0,117.0,5.3,22.0,718.0,993.01,759.14
2017,2,17,14,15,709.0,168.5,5.15,22.0,652.0,915.2,704.5
2017,2,17,14,30,557.0,220.0,5.0,22.0,586.0,819.27,635.5
2017,2,17,14,45,692.0,163.0,4.9,22.0,594.5,892.93,690.5
2017,2,17,15,0,827.0,106.0,4.8,22.0,603.0,944.97,727.51
2017,2,17,15,15,810.5,103.0,4.55,21.5,563.0,916.18,708.11
2017,2,17,15,30,794.0,100.0,4.3,21.0,523.0,884.36,687.38
2017,2,17,15,45,772.5,95.5,4.1,21.0,478.0,843.44,659.32
2017,2,17,16,0,751.0,91.0,3.9,21.0,433.0,805.65,633.34
2017,2,17,16,15,718.5,86.0,3.45,20.0,383.5,750.84,595.74
2017,2,17,16,30,686.0,81.0,3.0,19.0,334.0,695.26,556.66
2017,2,17,16,45,642.5,74.0,2.55,18.5,282.0,628.12,506.59
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,561.98,455.61
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,473.82,387.29
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,390.46,318.16
2017,2,17,17,45,333.0,36.0,2.1,15.5,81.0,280.94,222.89
2017,2,17,18,0,214.0,23.0,2.1,15.0,36.0,173.75,86.99
2017,2,17,18,15,107.0,11.5,2.2,15.0,18.0,64.36,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.0,11.0,3.55,12.5,19.5,10.01,0.0
2017,2,18,7,30,256.0,22.0,3.6,13.0,39.0,18.06,4.78
2017,2,18,7,45,388.0,33.0,3.7,14.0,86.0,26.43,17.06
2017,2,18,8,0,520.0,44.0,3.8,15.0,133.0,34.56,24.8
2017,2,18,8,15,592.0,51.0,3.7,15.5,186.5,38.91,28.95
2017,2,18,8,30,664.0,58.0,3.6,16.0,240.0,66.7,38.29
2017,2,18,8,45,714.0,62.0,3.55,17.0,294.0,120.27,66.44
2017,2,18,9,0,764.0,66.0,3.5,18.0,348.0,180.01,111.03
2017,2,18,9,15,794.5,69.5,3.55,18.5,399.0,240.77,162.98
2017,2,18,9,30,825.0,73.0,3.6,19.0,450.0,304.57,219.24
2017,2,18,9,45,848.0,75.0,3.7,20.0,497.0,367.09,274.03
2017,2,18,10,0,871.0,77.0,3.8,21.0,544.0,432.26,329.47
2017,2,18,10,15,886.0,79.0,3.9,21.5,584.5,492.97,380.5
2017,2,18,10,30,901.0,81.0,4.0,22.0,625.0,553.53,429.76
2017,2,18,10,45,911.5,82.5,4.15,23.0,658.5,610.59,474.02
2017,2,18,11,0,922.0,84.0,4.3,24.0,692.0,666.44,515.87
2017,2,18,11,15,929.0,85.0,4.35,24.5,717.5,717.96,554.03
2017,2,18,11,30,936.0,86.0,4.4,25.0,743.0,767.43,588.39
2017,2,18,11,45,939.0,88.0,4.45,25.5,760.0,812.59,618.41
2017,2,18,12,0,942.0,90.0,4.5,26.0,777.0,854.96,646.13
2017,2,18,12,15,944.0,90.0,4.5,26.0,786.0,891.36,670.7
2017,2,18,12,30,946.0,90.0,4.5,26.0,795.0,924.49,692.95
2017,2,18,12,45,944.5,90.5,4.5,26.0,794.5,951.62,711.11
2017,2,18,13,0,943.0,91.0,4.5,26.0,794.0,975.04,726.85
2017,2,18,13,15,940.5,90.5,4.4,26.0,785.0,992.61,738.22
2017,2,18,13,30,938.0,90.0,4.3,26.0,776.0,1006.25,747.09
2017,2,18,13,45,931.0,90.5,4.2,26.5,758.0,1012.76,749.87
2017,2,18,14,0,924.0,91.0,4.1,27.0,740.0,1015.27,750.16
2017,2,18,14,15,916.5,89.5,3.85,26.5,714.0,1010.96,748.12
2017,2,18,14,30,909.0,88.0,3.6,26.0,688.0,1002.72,743.59
2017,2,18,14,45,896.0,87.0,3.35,26.0,654.0,985.92,732.01
2017,2,18,15,0,883.0,86.0,3.1,26.0,620.0,965.53,718.18
2017,2,18,15,15,867.5,84.0,2.7,25.5,580.0,938.13,699.89
2017,2,18,15,30,852.0,82.0,2.3,25.0,540.0,917.11,685.66
2017,2,18,15,45,568.0,136.5,1.95,24.5,431.0,713.36,545.94
2017,2,18,16,0,284.0,191.0,1.6,24.0,322.0,491.25,382.36
2017,2,18,16,15,513.5,130.0,1.55,23.0,333.5,623.14,488.39
2017,2,18,16,30,743.0,69.0,1.5,22.0,345.0,722.36,561.53
2017,2,18,16,45,698.5,64.0,1.5,21.5,292.0,654.57,513.87
2017,2,18,17,0,654.0,59.0,1.5,21.0,239.0,592.89,470.18
2017,2,18,17,15,583.5,51.5,1.5,20.0,186.0,506.5,405.95
2017,2,18,17,30,513.0,44.0,1.5,19.0,133.0,424.72,340.12
2017,2,18,17,45,393.5,33.0,1.55,18.5,86.5,314.32,246.36
2017,2,18,18,0,274.0,22.0,1.6,18.0,40.0,207.56,113.9
2017,2,18,18,15,137.0,11.0,1.65,17.5,20.0,79.07,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.0,3.6,17.0,11.0,10.01,0.0
2017,2,19,7,30,0.0,22.0,3.8,17.0,22.0,19.15,6.41
2017,2,19,7,45,28.0,44.0,4.0,17.5,49.0,36.62,25.5
2017,2,19,8,0,56.0,66.0,4.2,18.0,76.0,53.81,41.2
2017,2,19,8,15,74.5,89.5,4.15,18.0,107.5,69.58,55.47
2017,2,19,8,30,93.0,113.0,4.1,18.0,139.0,90.81,69.02
2017,2,19,8,45,108.0,135.5,4.1,18.5,171.5,119.16,89.82
2017,2,19,9,0,123.0,158.0,4.1,19.0,204.0,149.83,113.72
2017,2,19,9,15,144.0,181.0,4.3,19.0,242.0,184.47,141.58
2017,2,19,9,30,165.0,204.0,4.5,19.0,280.0,222.08,172.26
2017,2,19,9,45,82.5,165.0,4.75,19.5,203.0,173.43,135.43
2017,2,19,10,0,0.0,126.0,5.0,20.0,126.0,111.23,85.94
2017,2,19,10,15,25.0,193.5,5.05,20.5,209.0,184.31,144.51
2017,2,19,10,30,50.0,261.0,5.1,21.0,292.0,260.83,204.7
2017,2,19,10,45,152.5,287.5,5.2,21.5,387.5,354.29,278.05
2017,2,19,11,0,255.0,314.0,5.3,22.0,483.0,454.74,355.85
2017,2,19,11,15,332.0,308.5,5.35,22.0,537.0,525.36,410.65
2017,2,19,11,30,409.0,303.0,5.4,22.0,591.0,595.47,464.77
2017,2,19,11,45,204.5,161.0,5.5,22.5,305.0,319.77,253.12
2017,2,19,12,0,0.0,19.0,5.6,23.0,19.0,16.81,7.95
2017,2,19,12,15,8.0,141.5,5.65,23.0,147.5,133.41,101.73
2017,2,19,12,30,16.0,264.0,5.7,23.0,276.0,256.19,198.1
2017,2,19,12,45,19.5,275.5,5.8,23.5,290.0,271.86,209.81
2017,2,19,13,0,23.0,287.0,5.9,24.0,304.0,287.94,221.97
2017,2,19,13,15,66.5,323.5,5.8,24.0,373.0,384.89,297.64
2017,2,19,13,30,110.0,360.0,5.7,24.0,442.0,471.01,363.79
2017,2,19,13,45,90.5,344.0,5.65,24.0,410.0,439.09,339.28
2017,2,19,14,0,71.0,328.0,5.6,24.0,378.0,406.18,314.2
2017,2,19,14,15,51.5,299.0,5.5,23.5,334.5,357.58,277.6
2017,2,19,14,30,32.0,270.0,5.4,23.0,291.0,308.39,240.04
2017,2,19,14,45,148.0,274.5,5.3,23.0,365.5,448.16,352.19
2017,2,19,15,0,264.0,279.0,5.2,23.0,440.0,586.77,460.05
2017,2,19,15,15,143.0,242.5,5.05,23.0,329.5,409.38,323.03
2017,2,19,15,30,22.0,206.0,4.9,23.0,219.0,219.63,171.98
2017,2,19,15,45,128.5,202.5,4.8,23.0,263.5,349.39,278.76
2017,2,19,16,0,235.0,199.0,4.7,23.0,308.0,458.02,366.26
2017,2,19,16,15,221.0,179.0,4.35,22.5,272.0,401.56,323.25
2017,2,19,16,30,207.0,159.0,4.0,22.0,236.0,362.17,293.3
2017,2,19,16,45,186.0,137.0,3.65,21.5,198.5,314.7,256.05
2017,2,19,17,0,165.0,115.0,3.3,21.0,161.0,268.09,218.52
2017,2,19,17,15,135.5,92.0,3.0,20.5,124.5,214.97,174.47
2017,2,19,17,30,106.0,69.0,2.7,20.0,88.0,163.52,130.68
2017,2,19,17,45,58.5,46.5,2.45,20.0,56.5,103.4,78.46
2017,2,19,18,0,11.0,24.0,2.2,20.0,25.0,33.86,15.26
2017,2,19,18,15,5.5,12.0,2.15,20.0,12.5,13.69,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.88,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.75,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.19,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.0,4.0,3.51,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.39,0.0
2017,2,20,9,15,0.0,14.5,3.0,13.0,14.5,12.76,5.34
2017,2,20,9,30,0.0,24.0,2.8,13.0,24.0,21.15,12.51
2017,2,20,9,45,0.0,85.5,2.65,13.5,85.5,75.7,58.65
2017,2,20,10,0,0.0,147.0,2.5,14.0,147.0,129.51,103.05
2017,2,20,10,15,0.0,85.5,2.5,14.5,85.5,75.74,57.99
2017,2,20,10,30,0.0,24.0,2.5,15.0,24.0,21.2,12.2
2017,2,20,10,45,14.0,145.0,2.55,16.0,154.5,136.88,107.83
2017,2,20,11,0,28.0,266.0,2.6,17.0,285.0,261.42,206.56
2017,2,20,11,15,27.5,274.0,2.8,17.5,293.0,265.51,208.89
2017,2,20,11,30,27.0,282.0,3.0,18.0,301.0,274.92,215.75
2017,2,20,11,45,13.5,168.0,3.2,19.0,177.5,160.91,125.02
2017,2,20,12,0,0.0,54.0,3.4,20.0,54.0,47.86,33.45
2017,2,20,12,15,10.5,168.5,3.45,20.0,177.0,160.37,124.3
2017,2,20,12,30,21.0,283.0,3.5,20.0,300.0,278.78,217.12
2017,2,20,12,45,17.5,268.5,3.55,20.5,282.5,263.13,204.22
2017,2,20,13,0,14.0,254.0,3.6,21.0,265.0,247.09,191.4
2017,2,20,13,15,12.0,242.5,3.6,21.0,252.0,235.07,182.11
2017,2,20,13,30,10.0,231.0,3.6,21.0,239.0,222.85,172.66
2017,2,20,13,45,30.5,273.0,3.6,21.0,295.5,301.92,234.94
2017,2,20,14,0,51.0,315.0,3.6,21.0,352.0,371.47,288.83
2017,2,20,14,15,236.5,295.5,3.5,21.0,455.0,571.3,444.91
2017,2,20,14,30,422.0,276.0,3.4,21.0,558.0,734.15,567.58
2017,2,20,14,45,673.0,178.5,3.35,21.0,602.0,894.4,685.36
2017,2,20,15,0,924.0,81.0,3.3,21.0,646.0,1001.29,758.55
2017,2,20,15,15,908.5,79.0,3.1,20.5,604.5,973.12,740.04
2017,2,20,15,30,893.0,77.0,2.9,20.0,563.0,941.68,720.45
2017,2,20,15,45,869.0,75.0,2.7,20.0,515.0,899.48,691.96
2017,2,20,16,0,845.0,73.0,2.5,20.0,467.0,863.81,667.9
2017,2,20,16,15,815.0,69.5,2.1,19.5,415.0,809.86,630.16
2017,2,20,16,30,785.0,66.0,1.7,19.0,363.0,754.64,590.76
2017,2,20,16,45,737.0,62.0,1.3,18.5,307.5,683.71,538.82
2017,2,20,17,0,689.0,58.0,0.9,18.0,252.0,613.67,485.78
2017,2,20,17,15,619.5,51.0,0.9,17.0,197.5,531.8,426.06
2017,2,20,17,30,550.0,44.0,0.9,16.0,143.0,449.52,360.97
2017,2,20,17,45,423.0,34.0,0.9,15.5,94.0,333.67,263.81
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,224.74,141.46
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,85.65,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,10.01,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,19.54,8.7
2017,2,21,7,45,545.0,30.0,5.2,11.0,106.5,25.93,17.07
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,32.24,23.15
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.5,35.63,26.35
2017,2,21,8,30,792.0,48.0,5.1,14.0,274.0,63.97,32.58
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.5,128.06,68.32
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,192.76,117.98
2017,2,21,9,15,897.5,56.5,5.0,16.5,440.0,258.0,175.1
2017,2,21,9,30,923.0,59.0,5.0,17.0,493.0,325.39,235.95
2017,2,21,9,45,940.5,61.0,5.05,18.0,540.5,391.39,295.06
2017,2,21,10,0,958.0,63.0,5.1,19.0,588.0,457.97,353.0
2017,2,21,10,15,970.5,64.5,5.2,19.5,629.5,522.01,407.86
2017,2,21,10,30,983.0,66.0,5.3,20.0,671.0,585.44,460.45
2017,2,21,10,45,991.0,67.5,5.4,20.5,705.5,645.38,508.7
2017,2,21,11,0,999.0,69.0,5.5,21.0,740.0,703.65,554.22
2017,2,21,11,15,1004.5,70.0,5.45,21.0,766.0,757.79,595.96
2017,2,21,11,30,1010.0,71.0,5.4,21.0,792.0,809.49,632.52
2017,2,21,11,45,1011.0,73.0,5.4,21.5,809.5,856.15,664.02
2017,2,21,12,0,1012.0,75.0,5.4,22.0,827.0,899.58,692.88
2017,2,21,12,15,1013.5,75.5,5.35,22.0,836.0,938.41,719.34
2017,2,21,12,30,1015.0,76.0,5.3,22.0,845.0,973.69,743.19
2017,2,21,12,45,1014.0,76.0,5.3,22.5,844.5,1002.44,761.33
2017,2,21,13,0,1013.0,76.0,5.3,23.0,844.0,1027.21,776.74
2017,2,21,13,15,1011.0,76.0,5.2,23.0,834.5,1046.95,789.53
2017,2,21,13,30,1009.0,76.0,5.1,23.0,825.0,1062.52,799.58
2017,2,21,13,45,1003.5,76.0,5.1,23.5,806.5,1070.45,803.87
2017,2,21,14,0,998.0,76.0,5.1,24.0,788.0,1074.07,805.47
2017,2,21,14,15,991.5,75.0,4.95,23.5,761.5,1071.23,804.82
2017,2,21,14,30,985.0,74.0,4.8,23.0,735.0,1064.14,801.49
2017,2,21,14,45,974.5,73.0,4.7,23.0,700.5,1048.99,791.77
2017,2,21,15,0,964.0,72.0,4.6,23.0,666.0,1029.88,779.58
2017,2,21,15,15,951.0,70.0,4.25,22.5,624.5,1003.31,762.44
2017,2,21,15,30,938.0,68.0,3.9,22.0,583.0,973.22,743.22
2017,2,21,15,45,918.5,66.5,3.55,22.0,535.0,934.56,716.57
2017,2,21,16,0,899.0,65.0,3.2,22.0,487.0,893.25,687.93
2017,2,21,16,15,872.5,62.0,2.8,21.0,434.0,841.6,653.87
2017,2,21,16,30,846.0,59.0,2.4,20.0,381.0,788.45,617.88
2017,2,21,16,45,806.5,55.0,2.05,19.5,325.5,729.97,576.05
