Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,767.0,51.0,1.7,19.0,270.0,663.74,526.98
2017,2,21,17,15,702.5,45.5,1.65,18.0,213.5,578.61,464.38
2017,2,21,17,30,638.0,40.0,1.6,17.0,157.0,496.92,400.06
2017,2,21,17,45,522.5,31.5,1.6,16.0,105.0,384.83,305.8
2017,2,21,18,0,407.0,23.0,1.6,15.0,53.0,279.46,184.85
2017,2,21,18,15,203.5,11.5,1.55,14.5,26.5,113.29,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,212.0,11.5,1.3,12.0,28.0,10.46,0.0
2017,2,22,7,30,424.0,23.0,1.5,13.0,56.0,20.42,9.83
2017,2,22,7,45,536.5,31.0,1.7,14.0,108.0,26.74,17.65
2017,2,22,8,0,649.0,39.0,1.9,15.0,160.0,32.99,23.58
2017,2,22,8,15,711.0,44.0,1.85,15.5,216.5,36.32,26.74
2017,2,22,8,30,773.0,49.0,1.8,16.0,273.0,64.89,33.07
2017,2,22,8,45,811.5,52.5,1.8,16.5,328.5,128.16,68.53
2017,2,22,9,0,850.0,56.0,1.8,17.0,384.0,191.86,117.1
2017,2,22,9,15,876.0,59.0,1.9,18.0,436.5,256.38,172.3
2017,2,22,9,30,902.0,62.0,2.0,19.0,489.0,323.17,230.73
2017,2,22,9,45,919.5,64.0,2.15,20.5,536.5,388.0,286.69
2017,2,22,10,0,937.0,66.0,2.3,22.0,584.0,453.45,341.24
2017,2,22,10,15,949.5,68.0,2.4,22.5,625.0,516.87,393.48
2017,2,22,10,30,962.0,70.0,2.5,23.0,666.0,579.73,443.43
2017,2,22,10,45,969.5,71.5,2.7,23.5,700.0,638.35,489.0
2017,2,22,11,0,977.0,73.0,2.9,24.0,734.0,695.31,531.98
2017,2,22,11,15,983.0,74.0,2.95,24.0,759.5,748.81,571.73
2017,2,22,11,30,989.0,75.0,3.0,24.0,785.0,799.99,606.74
2017,2,22,11,45,985.5,79.5,3.05,24.5,801.5,845.0,635.87
2017,2,22,12,0,982.0,84.0,3.1,25.0,818.0,886.56,662.37
2017,2,22,12,15,983.0,84.5,3.05,25.0,826.0,924.05,686.57
2017,2,22,12,30,984.0,85.0,3.0,25.0,834.0,958.05,708.31
2017,2,22,12,45,982.0,86.0,3.0,25.5,833.5,986.27,725.17
2017,2,22,13,0,980.0,87.0,3.0,26.0,833.0,1010.61,739.48
2017,2,22,13,15,977.5,86.5,2.95,26.0,823.5,1028.81,750.91
2017,2,22,13,30,975.0,86.0,2.9,26.0,814.0,1042.92,759.84
2017,2,22,13,45,969.0,85.5,2.85,26.5,795.5,1049.5,762.58
2017,2,22,14,0,963.0,85.0,2.8,27.0,777.0,1051.89,762.84
2017,2,22,14,15,955.5,84.0,2.65,27.0,750.0,1048.05,759.83
2017,2,22,14,30,948.0,83.0,2.5,27.0,723.0,1040.12,754.37
2017,2,22,14,45,934.0,83.0,2.45,27.0,688.0,1023.05,744.31
2017,2,22,15,0,920.0,83.0,2.4,27.0,653.0,1002.27,732.06
2017,2,22,15,15,905.5,81.0,2.25,26.5,611.5,975.0,716.09
2017,2,22,15,30,891.0,79.0,2.1,26.0,570.0,944.43,697.97
2017,2,22,15,45,871.0,76.0,1.95,26.0,523.0,904.51,672.21
2017,2,22,16,0,851.0,73.0,1.8,26.0,476.0,870.89,650.59
2017,2,22,16,15,822.5,69.5,1.65,25.0,424.0,817.88,617.93
2017,2,22,16,30,794.0,66.0,1.5,24.0,372.0,763.47,583.55
2017,2,22,16,45,754.0,61.5,1.35,23.5,317.5,697.71,538.84
2017,2,22,17,0,714.0,57.0,1.2,23.0,263.0,632.25,492.7
2017,2,22,17,15,648.0,50.5,1.2,22.0,207.5,546.75,431.42
2017,2,22,17,30,582.0,44.0,1.2,21.0,152.0,464.82,368.21
2017,2,22,17,45,468.0,34.0,1.3,20.0,102.0,361.16,282.8
2017,2,22,18,0,354.0,24.0,1.4,19.0,52.0,259.83,174.59
2017,2,22,18,15,177.0,12.0,1.45,18.5,26.0,100.39,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.0,14.0,3.35,12.5,26.5,12.73,0.0
2017,2,23,7,30,304.0,28.0,3.5,13.0,53.0,23.04,12.34
2017,2,23,7,45,421.5,39.5,3.65,14.0,103.5,31.63,21.92
2017,2,23,8,0,539.0,51.0,3.8,15.0,154.0,39.94,29.71
2017,2,23,8,15,608.0,58.5,3.75,15.5,209.5,44.45,33.93
2017,2,23,8,30,677.0,66.0,3.7,16.0,265.0,72.7,41.34
2017,2,23,8,45,723.5,71.0,3.7,17.0,320.5,132.4,75.56
2017,2,23,9,0,770.0,76.0,3.7,18.0,376.0,193.63,121.97
2017,2,23,9,15,800.0,80.0,3.95,19.0,428.5,255.63,174.82
2017,2,23,9,30,830.0,84.0,4.2,20.0,481.0,320.64,231.6
2017,2,23,9,45,853.5,86.0,4.5,21.0,529.0,384.2,287.15
2017,2,23,10,0,877.0,88.0,4.8,22.0,577.0,449.27,342.63
2017,2,23,10,15,892.5,90.5,5.0,22.5,618.5,512.63,395.8
2017,2,23,10,30,908.0,93.0,5.2,23.0,660.0,574.76,446.5
2017,2,23,10,45,921.5,93.5,5.45,24.0,695.0,633.4,492.36
2017,2,23,11,0,935.0,94.0,5.7,25.0,730.0,691.08,536.1
2017,2,23,11,15,942.0,95.5,5.8,25.0,756.0,744.07,576.91
2017,2,23,11,30,949.0,97.0,5.9,25.0,782.0,794.94,614.04
2017,2,23,11,45,960.5,94.5,6.0,25.5,801.5,842.85,646.72
2017,2,23,12,0,972.0,92.0,6.1,26.0,821.0,888.4,677.45
2017,2,23,12,15,973.5,92.0,6.1,26.0,830.0,925.54,702.98
2017,2,23,12,30,975.0,92.0,6.1,26.0,839.0,959.25,726.09
2017,2,23,12,45,972.5,93.0,6.15,26.5,838.0,986.86,743.77
2017,2,23,13,0,970.0,94.0,6.2,27.0,837.0,1010.58,758.82
2017,2,23,13,15,967.0,94.0,6.2,27.0,827.5,1028.75,771.41
2017,2,23,13,30,964.0,94.0,6.2,27.0,818.0,1042.88,781.4
2017,2,23,13,45,955.5,94.5,6.2,27.0,798.5,1048.13,785.53
2017,2,23,14,0,947.0,95.0,6.2,27.0,779.0,1049.22,787.05
2017,2,23,14,15,939.0,94.0,6.05,27.0,752.0,1044.95,784.14
2017,2,23,14,30,931.0,93.0,5.9,27.0,725.0,1036.65,778.66
2017,2,23,14,45,916.5,92.0,5.8,27.0,689.5,1018.04,766.68
2017,2,23,15,0,902.0,91.0,5.7,27.0,654.0,995.76,752.36
2017,2,23,15,15,886.5,89.0,5.4,26.5,612.0,967.85,734.43
2017,2,23,15,30,871.0,87.0,5.1,26.0,570.0,946.34,720.97
2017,2,23,15,45,846.5,84.5,4.85,26.0,522.0,903.06,691.16
2017,2,23,16,0,822.0,82.0,4.6,26.0,474.0,857.44,659.68
2017,2,23,16,15,792.0,78.0,4.25,25.0,422.0,803.22,624.22
2017,2,23,16,30,762.0,74.0,3.9,24.0,370.0,747.74,587.15
2017,2,23,16,45,717.0,69.0,3.6,23.5,315.0,678.29,537.67
2017,2,23,17,0,672.0,64.0,3.3,23.0,260.0,615.2,491.3
2017,2,23,17,15,603.5,57.0,3.25,22.0,205.0,529.44,426.94
2017,2,23,17,30,535.0,50.0,3.2,21.0,150.0,447.88,360.97
2017,2,23,17,45,416.5,38.5,3.15,20.5,100.5,335.4,265.88
2017,2,23,18,0,298.0,27.0,3.1,20.0,51.0,233.12,161.23
2017,2,23,18,15,149.0,13.5,3.2,19.5,25.5,87.64,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,132.5,16.0,4.95,13.5,27.5,14.55,0.0
2017,2,24,7,30,265.0,32.0,5.0,14.0,55.0,26.63,15.54
2017,2,24,7,45,405.5,42.5,5.1,14.5,107.0,34.14,24.1
2017,2,24,8,0,546.0,53.0,5.2,15.0,159.0,41.53,31.13
2017,2,24,8,15,616.0,60.0,5.25,15.5,215.0,45.56,34.92
2017,2,24,8,30,686.0,67.0,5.3,16.0,271.0,74.51,42.28
2017,2,24,8,45,740.5,70.0,5.4,17.0,328.5,134.0,76.14
2017,2,24,9,0,795.0,73.0,5.5,18.0,386.0,195.99,123.15
2017,2,24,9,15,824.5,76.5,5.5,18.5,439.0,259.07,177.72
2017,2,24,9,30,854.0,80.0,5.5,19.0,492.0,325.06,236.36
2017,2,24,9,45,882.5,80.0,5.5,19.5,541.5,391.96,295.52
2017,2,24,10,0,911.0,80.0,5.5,20.0,591.0,458.35,353.06
2017,2,24,10,15,926.5,82.0,5.5,20.0,633.5,522.01,407.74
2017,2,24,10,30,942.0,84.0,5.5,20.0,676.0,585.49,460.69
2017,2,24,10,45,958.5,83.0,5.55,20.5,712.5,646.14,509.21
2017,2,24,11,0,975.0,82.0,5.6,21.0,749.0,705.99,555.7
2017,2,24,11,15,983.0,83.0,5.6,21.0,777.0,760.95,598.17
2017,2,24,11,30,991.0,84.0,5.6,21.0,805.0,813.76,636.03
2017,2,24,11,45,994.0,86.0,5.7,21.5,823.5,861.36,668.75
2017,2,24,12,0,997.0,88.0,5.8,22.0,842.0,905.93,699.06
2017,2,24,12,15,1000.5,88.5,5.8,22.0,852.0,946.13,726.93
2017,2,24,12,30,1004.0,89.0,5.8,22.0,862.0,982.93,752.36
2017,2,24,12,45,1007.0,88.0,5.8,22.0,863.0,1014.08,773.81
2017,2,24,13,0,1010.0,87.0,5.8,22.0,864.0,1041.43,792.7
2017,2,24,13,15,1008.5,86.5,5.7,22.0,855.0,1061.14,805.68
2017,2,24,13,30,1007.0,86.0,5.6,22.0,846.0,1076.66,815.89
2017,2,24,13,45,1004.5,85.0,5.6,22.0,828.5,1086.39,823.1
2017,2,24,14,0,1002.0,84.0,5.6,22.0,811.0,1091.8,827.59
2017,2,24,14,15,995.5,83.0,5.55,22.0,784.0,1088.97,826.25
2017,2,24,14,30,989.0,82.0,5.5,22.0,757.0,1081.86,822.24
2017,2,24,14,45,976.5,81.5,5.45,22.0,721.0,1065.29,811.94
2017,2,24,15,0,964.0,81.0,5.4,22.0,685.0,1044.77,799.13
2017,2,24,15,15,949.5,79.0,5.25,21.5,642.5,1016.71,781.99
2017,2,24,15,30,935.0,77.0,5.1,21.0,600.0,985.17,762.44
2017,2,24,15,45,916.0,74.5,5.0,20.5,551.0,945.63,737.51
2017,2,24,16,0,897.0,72.0,4.9,20.0,502.0,903.38,710.39
2017,2,24,16,15,869.0,68.5,4.5,19.0,448.0,858.08,679.92
2017,2,24,16,30,841.0,65.0,4.1,18.0,394.0,802.37,641.68
2017,2,24,16,45,801.0,60.5,3.75,17.5,337.5,734.7,592.82
2017,2,24,17,0,761.0,56.0,3.4,17.0,281.0,667.24,542.47
2017,2,24,17,15,696.0,50.5,3.2,16.0,223.0,581.49,477.08
2017,2,24,17,30,631.0,45.0,3.0,15.0,165.0,499.0,410.1
2017,2,24,17,45,514.0,35.5,2.9,14.5,112.0,384.43,311.57
2017,2,24,18,0,397.0,26.0,2.8,14.0,59.0,288.92,209.06
2017,2,24,18,15,198.5,13.0,3.0,13.5,29.5,112.28,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.0,3.85,3.5,32.5,12.73,0.0
2017,2,25,7,30,403.0,28.0,4.1,4.0,65.0,22.89,13.6
2017,2,25,7,45,517.0,37.0,4.4,5.0,118.5,29.36,20.88
2017,2,25,8,0,631.0,46.0,4.7,6.0,172.0,38.98,30.04
2017,2,25,8,15,694.5,52.0,4.65,6.5,229.5,42.88,33.81
2017,2,25,8,30,758.0,58.0,4.6,7.0,287.0,74.39,41.6
2017,2,25,8,45,798.5,62.5,4.6,7.5,344.0,134.27,76.51
2017,2,25,9,0,839.0,67.0,4.6,8.0,401.0,199.03,128.38
2017,2,25,9,15,866.0,70.0,4.5,8.5,454.5,263.9,186.69
2017,2,25,9,30,893.0,73.0,4.4,9.0,508.0,333.93,250.91
2017,2,25,9,45,911.5,75.5,4.3,9.5,556.0,399.44,311.05
2017,2,25,10,0,930.0,78.0,4.2,10.0,604.0,465.69,370.13
2017,2,25,10,15,943.5,80.0,4.05,10.5,646.0,529.53,425.14
2017,2,25,10,30,957.0,82.0,3.9,11.0,688.0,592.91,477.8
2017,2,25,10,45,966.0,84.0,3.8,11.5,722.5,652.92,526.0
2017,2,25,11,0,975.0,86.0,3.7,12.0,757.0,711.43,571.3
2017,2,25,11,15,981.5,87.0,3.55,12.5,784.0,765.44,611.5
2017,2,25,11,30,988.0,88.0,3.4,13.0,811.0,817.17,646.59
2017,2,25,11,45,989.0,90.5,3.3,13.5,828.0,863.66,677.22
2017,2,25,12,0,990.0,93.0,3.2,14.0,845.0,907.0,705.12
2017,2,25,12,15,992.0,93.0,3.05,14.0,853.5,945.22,730.0
2017,2,25,12,30,994.0,93.0,2.9,14.0,862.0,979.97,752.18
2017,2,25,12,45,993.0,93.0,2.75,14.5,861.5,1008.36,768.34
2017,2,25,13,0,992.0,93.0,2.6,15.0,861.0,1032.82,781.67
2017,2,25,13,15,989.5,93.0,2.45,15.0,851.5,1051.85,792.71
2017,2,25,13,30,987.0,93.0,2.3,15.0,842.0,1066.74,800.98
2017,2,25,13,45,980.5,93.0,2.15,15.0,822.5,1073.54,803.96
2017,2,25,14,0,974.0,93.0,2.0,15.0,803.0,1076.09,804.26
2017,2,25,14,15,966.5,91.5,1.9,15.0,776.0,1071.68,800.89
2017,2,25,14,30,959.0,90.0,1.8,15.0,749.0,1063.1,795.03
2017,2,25,14,45,941.5,91.5,1.7,15.0,712.0,1044.23,782.64
2017,2,25,15,0,924.0,93.0,1.6,15.0,675.0,1021.68,768.07
2017,2,25,15,15,908.5,90.5,1.55,15.0,632.5,992.73,750.19
2017,2,25,15,30,893.0,88.0,1.5,15.0,590.0,970.11,736.63
2017,2,25,15,45,871.0,85.5,1.45,15.0,541.5,928.48,710.18
2017,2,25,16,0,849.0,83.0,1.4,15.0,493.0,884.29,681.93
2017,2,25,16,15,819.0,79.0,1.3,14.5,439.5,829.09,646.11
2017,2,25,16,30,789.0,75.0,1.2,14.0,386.0,772.53,608.57
2017,2,25,16,45,743.5,70.5,1.1,13.5,329.5,702.1,559.77
2017,2,25,17,0,698.0,66.0,1.0,13.0,273.0,638.04,513.89
2017,2,25,17,15,629.5,58.5,1.05,12.0,216.5,550.24,449.7
2017,2,25,17,30,561.0,51.0,1.1,11.0,160.0,466.63,383.34
2017,2,25,17,45,441.5,40.0,1.15,10.0,108.5,352.57,287.56
2017,2,25,18,0,322.0,29.0,1.2,9.0,57.0,250.29,186.17
2017,2,25,18,15,161.0,14.5,1.2,8.5,28.5,94.71,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,19.5,3.3,7.5,27.0,15.83,0.0
2017,2,26,7,30,158.0,39.0,3.5,8.0,54.0,31.01,20.43
2017,2,26,7,45,252.0,57.5,3.7,9.0,100.5,44.11,33.7
2017,2,26,8,0,346.0,76.0,3.9,10.0,147.0,57.32,46.05
2017,2,26,8,15,173.0,50.0,3.9,10.5,85.5,36.22,27.24
2017,2,26,8,30,0.0,24.0,3.9,11.0,24.0,21.12,12.74
2017,2,26,8,45,0.0,71.0,3.95,12.0,71.0,62.69,48.48
2017,2,26,9,0,0.0,118.0,4.0,13.0,118.0,102.05,81.53
2017,2,26,9,15,0.0,122.0,4.15,13.5,122.0,106.34,84.69
2017,2,26,9,30,0.0,126.0,4.3,14.0,126.0,110.4,87.65
2017,2,26,9,45,0.0,138.5,4.45,15.0,138.5,121.64,96.35
2017,2,26,10,0,0.0,151.0,4.6,16.0,151.0,132.96,105.0
2017,2,26,10,15,1.5,167.0,4.6,16.0,168.0,148.14,117.12
2017,2,26,10,30,3.0,183.0,4.6,16.0,185.0,163.65,129.47
2017,2,26,10,45,1.5,132.0,4.7,16.5,133.0,118.05,91.88
2017,2,26,11,0,0.0,81.0,4.8,17.0,81.0,71.83,53.76
2017,2,26,11,15,0.0,65.5,4.75,17.0,65.5,58.06,42.38
2017,2,26,11,30,0.0,50.0,4.7,17.0,50.0,44.31,31.0
2017,2,26,11,45,30.0,200.5,4.7,17.5,224.0,209.31,165.39
2017,2,26,12,0,60.0,351.0,4.7,18.0,398.0,383.16,301.18
2017,2,26,12,15,212.5,354.0,4.65,18.5,519.5,532.59,417.99
2017,2,26,12,30,365.0,357.0,4.6,19.0,641.0,693.83,539.29
2017,2,26,12,45,233.0,370.0,4.6,19.5,551.0,588.89,457.47
2017,2,26,13,0,101.0,383.0,4.6,20.0,461.0,474.59,368.08
2017,2,26,13,15,54.5,299.0,4.55,20.0,341.5,345.87,269.83
2017,2,26,13,30,8.0,215.0,4.5,20.0,222.0,204.85,158.97
2017,2,26,13,45,64.0,287.5,4.45,20.5,335.5,349.01,273.26
2017,2,26,14,0,120.0,360.0,4.4,21.0,449.0,506.27,392.79
2017,2,26,14,15,150.0,348.5,4.25,21.0,455.5,527.64,409.42
2017,2,26,14,30,180.0,337.0,4.1,21.0,462.0,548.27,426.15
2017,2,26,14,45,232.0,313.5,4.0,21.0,466.0,575.24,448.58
2017,2,26,15,0,284.0,290.0,3.9,21.0,470.0,618.7,482.77
2017,2,26,15,15,142.0,197.0,3.55,21.0,287.0,352.8,280.02
2017,2,26,15,30,0.0,104.0,3.2,21.0,104.0,93.02,70.39
2017,2,26,15,45,65.0,160.5,2.9,21.0,192.5,222.37,177.6
2017,2,26,16,0,130.0,217.0,2.6,21.0,281.0,368.38,293.72
2017,2,26,16,15,118.0,196.0,2.2,20.5,249.0,332.66,265.93
2017,2,26,16,30,106.0,175.0,1.8,20.0,217.0,297.25,238.7
2017,2,26,16,45,93.0,150.5,1.4,19.5,184.0,242.5,195.69
2017,2,26,17,0,80.0,126.0,1.0,19.0,151.0,203.24,164.15
2017,2,26,17,15,62.5,101.5,1.0,18.5,118.5,161.28,129.81
2017,2,26,17,30,45.0,77.0,1.0,18.0,86.0,120.08,95.14
2017,2,26,17,45,22.5,53.0,1.0,17.5,57.5,76.99,58.14
2017,2,26,18,0,0.0,29.0,1.0,17.0,29.0,29.06,16.54
2017,2,26,18,15,0.0,14.5,1.0,17.0,14.5,13.19,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,15.5,2.9,17.0,15.5,13.6,0.0
2017,2,27,7,30,0.0,31.0,3.0,17.0,31.0,26.78,16.42
2017,2,27,7,45,15.5,55.0,3.1,17.5,58.5,45.39,33.69
2017,2,27,8,0,31.0,79.0,3.2,18.0,86.0,63.72,50.2
2017,2,27,8,15,51.5,101.5,3.3,18.5,116.0,80.73,65.25
2017,2,27,8,30,72.0,124.0,3.4,19.0,146.0,101.89,78.04
2017,2,27,8,45,211.5,138.5,3.55,19.5,220.5,131.68,95.13
2017,2,27,9,0,351.0,153.0,3.7,20.0,295.0,184.82,131.75
2017,2,27,9,15,318.5,181.0,3.85,20.0,323.0,225.95,167.82
2017,2,27,9,30,286.0,209.0,4.0,20.0,351.0,263.39,200.85
2017,2,27,9,45,283.5,234.5,4.15,20.5,386.5,305.87,235.99
2017,2,27,10,0,281.0,260.0,4.3,21.0,422.0,348.26,270.28
2017,2,27,10,15,140.5,187.0,4.3,21.5,268.0,236.2,184.28
2017,2,27,10,30,0.0,114.0,4.3,22.0,114.0,101.06,76.33
2017,2,27,10,45,0.0,120.0,4.35,22.5,120.0,106.5,80.48
2017,2,27,11,0,0.0,126.0,4.4,23.0,126.0,111.97,84.52
2017,2,27,11,15,0.0,108.0,4.35,23.0,108.0,95.96,71.64
2017,2,27,11,30,0.0,90.0,4.3,23.0,90.0,79.9,58.74
2017,2,27,11,45,0.0,97.0,4.3,23.0,97.0,86.19,63.7
2017,2,27,12,0,0.0,104.0,4.3,23.0,104.0,92.53,68.69
2017,2,27,12,15,0.0,99.5,4.25,23.0,99.5,88.5,65.44
2017,2,27,12,30,0.0,95.0,4.2,23.0,95.0,84.46,62.2
2017,2,27,12,45,9.5,189.5,4.2,23.5,197.0,180.13,137.77
2017,2,27,13,0,19.0,284.0,4.2,24.0,299.0,280.25,214.76
2017,2,27,13,15,367.5,245.5,4.1,24.0,527.5,634.88,489.34
2017,2,27,13,30,716.0,207.0,4.0,24.0,756.0,947.94,712.83
2017,2,27,13,45,714.0,202.5,3.95,24.5,739.5,953.02,712.82
2017,2,27,14,0,712.0,198.0,3.9,25.0,723.0,954.66,712.93
2017,2,27,14,15,524.5,256.0,3.8,25.0,635.5,830.71,625.75
2017,2,27,14,30,337.0,314.0,3.7,25.0,548.0,695.44,527.28
2017,2,27,14,45,385.0,286.0,3.65,25.0,541.0,712.28,542.52
2017,2,27,15,0,433.0,258.0,3.6,25.0,534.0,743.39,566.63
2017,2,27,15,15,568.0,199.0,3.5,25.0,537.0,802.79,613.18
2017,2,27,15,30,703.0,140.0,3.4,25.0,540.0,861.22,655.14
2017,2,27,15,45,681.0,134.0,3.3,25.0,495.0,819.48,626.87
2017,2,27,16,0,659.0,128.0,3.2,25.0,450.0,775.76,597.7
2017,2,27,16,15,624.5,121.0,2.8,24.5,400.5,718.39,557.97
2017,2,27,16,30,590.0,114.0,2.4,24.0,351.0,660.46,517.13
2017,2,27,16,45,543.5,105.0,2.0,23.5,299.0,590.64,466.48
2017,2,27,17,0,497.0,96.0,1.6,23.0,247.0,518.8,412.09
2017,2,27,17,15,427.0,84.0,1.55,22.0,195.0,434.23,347.88
2017,2,27,17,30,357.0,72.0,1.5,21.0,143.0,355.07,284.72
2017,2,27,17,45,256.0,54.5,1.45,20.5,97.0,255.79,202.16
2017,2,27,18,0,155.0,37.0,1.4,20.0,51.0,167.29,121.69
2017,2,27,18,15,77.5,18.5,1.45,20.0,25.5,56.08,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.0,3.75,19.5,8.0,7.02,0.0
2017,2,28,7,30,0.0,16.0,3.8,20.0,16.0,14.07,5.93
2017,2,28,7,45,0.0,31.0,3.9,20.5,31.0,27.32,17.84
2017,2,28,8,0,0.0,46.0,4.0,21.0,46.0,40.61,29.66
2017,2,28,8,15,0.0,62.0,4.4,21.5,62.0,54.23,41.61
2017,2,28,8,30,0.0,78.0,4.8,22.0,78.0,67.83,50.83
2017,2,28,8,45,13.0,117.5,5.2,22.5,123.0,101.66,77.88
2017,2,28,9,0,26.0,157.0,5.6,23.0,168.0,137.62,106.17
2017,2,28,9,15,13.0,146.5,5.75,23.0,152.0,129.7,100.05
2017,2,28,9,30,0.0,136.0,5.9,23.0,136.0,118.9,91.47
2017,2,28,9,45,2.0,158.5,6.1,23.5,160.0,139.47,107.5
2017,2,28,10,0,4.0,181.0,6.3,24.0,184.0,160.53,123.76
2017,2,28,10,15,8.0,201.0,6.35,24.0,206.5,180.89,139.58
2017,2,28,10,30,12.0,221.0,6.4,24.0,229.0,201.92,155.89
2017,2,28,10,45,52.5,277.5,6.45,24.5,314.0,281.59,217.91
2017,2,28,11,0,93.0,334.0,6.5,25.0,399.0,364.75,281.61
2017,2,28,11,15,51.5,282.5,6.45,25.0,319.0,295.47,227.68
2017,2,28,11,30,10.0,231.0,6.4,25.0,239.0,214.9,164.39
2017,2,28,11,45,20.0,272.5,6.4,25.5,288.5,262.21,200.79
2017,2,28,12,0,30.0,314.0,6.4,26.0,338.0,321.66,245.83
2017,2,28,12,15,20.5,274.5,6.3,26.0,291.0,267.83,204.37
2017,2,28,12,30,11.0,235.0,6.2,26.0,244.0,223.47,170.03
2017,2,28,12,45,16.0,263.5,6.1,26.0,276.5,256.18,195.35
2017,2,28,13,0,21.0,292.0,6.0,26.0,309.0,289.82,221.16
2017,2,28,13,15,33.0,315.5,5.8,26.0,341.5,342.34,261.33
2017,2,28,13,30,45.0,339.0,5.6,26.0,374.0,382.41,291.78
2017,2,28,13,45,28.0,285.5,5.45,26.5,307.0,311.11,237.11
2017,2,28,14,0,11.0,232.0,5.3,27.0,240.0,225.85,171.42
2017,2,28,14,15,27.0,265.5,5.05,26.5,285.0,293.21,224.17
2017,2,28,14,30,43.0,299.0,4.8,26.0,330.0,349.32,267.75
2017,2,28,14,45,71.5,300.0,4.55,26.0,347.5,382.02,293.6
2017,2,28,15,0,100.0,301.0,4.3,26.0,365.0,414.72,319.37
2017,2,28,15,15,94.5,280.0,4.0,25.5,338.0,387.45,299.77
2017,2,28,15,30,89.0,259.0,3.7,25.0,311.0,359.86,279.96
2017,2,28,15,45,113.0,240.0,3.4,25.0,300.0,361.81,283.01
2017,2,28,16,0,137.0,221.0,3.1,25.0,289.0,378.89,297.3
2017,2,28,16,15,124.5,200.5,2.8,24.5,257.0,343.23,270.72
2017,2,28,16,30,112.0,180.0,2.5,24.0,225.0,307.92,244.15
2017,2,28,16,45,107.5,155.0,2.25,24.0,193.0,273.25,217.47
2017,2,28,17,0,103.0,130.0,2.0,24.0,161.0,238.26,189.96
2017,2,28,17,15,85.5,105.0,1.85,23.0,127.5,193.69,154.44
2017,2,28,17,30,68.0,80.0,1.7,22.0,94.0,149.81,118.37
2017,2,28,17,45,44.5,56.5,1.6,21.5,64.5,95.0,72.29
2017,2,28,18,0,21.0,33.0,1.5,21.0,35.0,51.38,34.04
2017,2,28,18,15,10.5,16.5,1.45,20.5,17.5,23.34,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.0,16.5,5.55,14.0,37.0,13.28,0.0
2017,3,1,7,30,384.0,33.0,5.9,14.0,74.0,26.84,17.07
2017,3,1,7,45,493.5,42.0,6.25,14.5,127.5,33.08,23.44
2017,3,1,8,0,603.0,51.0,6.6,15.0,181.0,39.22,29.22
2017,3,1,8,15,663.5,57.0,6.7,15.5,237.5,46.57,35.86
2017,3,1,8,30,724.0,63.0,6.8,16.0,294.0,80.69,44.45
2017,3,1,8,45,766.5,66.5,6.9,16.5,350.0,138.1,78.0
2017,3,1,9,0,809.0,70.0,7.0,17.0,406.0,200.67,127.2
2017,3,1,9,15,836.0,73.5,6.95,17.0,459.0,264.39,183.54
2017,3,1,9,30,863.0,77.0,6.9,17.0,512.0,330.68,243.73
2017,3,1,9,45,884.0,78.5,6.85,17.5,560.0,397.37,303.65
2017,3,1,10,0,905.0,80.0,6.8,18.0,608.0,462.36,360.87
2017,3,1,10,15,919.0,82.0,6.7,18.0,649.5,525.17,415.48
2017,3,1,10,30,933.0,84.0,6.6,18.0,691.0,587.63,468.21
2017,3,1,10,45,944.5,85.0,6.55,18.5,726.0,646.99,516.17
2017,3,1,11,0,956.0,86.0,6.5,19.0,761.0,705.12,561.7
2017,3,1,11,15,963.5,87.5,6.4,19.0,788.0,759.47,604.04
2017,3,1,11,30,971.0,89.0,6.3,19.0,815.0,811.67,641.56
2017,3,1,11,45,962.0,97.0,6.25,19.0,830.0,855.23,672.55
2017,3,1,12,0,953.0,105.0,6.2,19.0,845.0,894.98,700.58
2017,3,1,12,15,955.5,105.5,6.15,19.0,854.0,932.98,727.22
2017,3,1,12,30,958.0,106.0,6.1,19.0,863.0,967.67,751.39
2017,3,1,12,45,961.0,104.5,6.05,19.5,863.5,997.22,770.35
2017,3,1,13,0,964.0,103.0,6.0,20.0,864.0,1023.11,786.69
2017,3,1,13,15,962.0,102.5,5.9,20.0,855.0,1041.53,799.03
2017,3,1,13,30,960.0,102.0,5.8,20.0,846.0,1055.9,808.68
2017,3,1,13,45,958.5,100.0,5.75,20.0,828.5,1064.99,815.18
2017,3,1,14,0,957.0,98.0,5.7,20.0,811.0,1069.94,819.0
2017,3,1,14,15,950.5,96.5,5.7,19.5,784.5,1066.33,819.11
2017,3,1,14,30,944.0,95.0,5.7,19.0,758.0,1058.59,816.58
2017,3,1,14,45,932.0,94.5,5.7,19.0,722.5,1042.58,806.83
2017,3,1,15,0,920.0,94.0,5.7,19.0,687.0,1022.78,794.59
2017,3,1,15,15,906.5,91.5,5.65,18.5,645.5,995.51,778.34
2017,3,1,15,30,893.0,89.0,5.6,18.0,604.0,964.86,759.66
2017,3,1,15,45,878.5,84.5,5.55,18.0,556.5,936.99,741.47
2017,3,1,16,0,864.0,80.0,5.5,18.0,509.0,896.48,713.95
2017,3,1,16,15,837.0,76.5,5.25,17.5,456.0,843.74,677.31
2017,3,1,16,30,810.0,73.0,5.0,17.0,403.0,789.43,638.91
2017,3,1,16,45,774.0,67.5,4.75,16.5,347.0,724.28,591.32
2017,3,1,17,0,738.0,62.0,4.5,16.0,291.0,659.1,542.26
2017,3,1,17,15,676.5,55.5,4.05,15.0,233.5,574.98,476.62
2017,3,1,17,30,615.0,49.0,3.6,14.0,176.0,500.08,414.79
2017,3,1,17,45,510.0,39.5,3.2,13.5,123.0,393.81,322.67
2017,3,1,18,0,405.0,30.0,2.8,13.0,70.0,297.58,229.84
2017,3,1,18,15,202.5,15.0,2.75,12.5,35.0,139.36,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,103.5,19.5,2.85,6.5,31.0,15.3,0.19
2017,3,2,7,30,207.0,39.0,2.9,7.0,62.0,30.24,20.79
2017,3,2,7,45,253.5,58.5,2.95,7.5,103.0,44.51,34.54
2017,3,2,8,0,300.0,78.0,3.0,8.0,144.0,58.18,47.36
2017,3,2,8,15,339.0,93.5,3.15,8.5,187.5,68.27,56.64
2017,3,2,8,30,378.0,109.0,3.3,9.0,231.0,97.17,68.71
2017,3,2,8,45,599.5,91.5,3.45,10.0,325.0,137.74,86.65
2017,3,2,9,0,821.0,74.0,3.6,11.0,419.0,207.37,134.65
2017,3,2,9,15,687.5,114.0,3.8,11.5,427.0,261.93,189.59
2017,3,2,9,30,554.0,154.0,4.0,12.0,435.0,300.64,230.24
2017,3,2,9,45,733.5,120.0,4.2,12.5,528.5,376.66,292.83
2017,3,2,10,0,913.0,86.0,4.4,13.0,622.0,472.6,372.4
2017,3,2,10,15,926.5,88.0,4.3,13.5,664.0,535.77,426.06
2017,3,2,10,30,940.0,90.0,4.2,14.0,706.0,598.5,477.43
2017,3,2,10,45,950.0,91.5,4.15,14.5,740.5,657.95,524.61
2017,3,2,11,0,960.0,93.0,4.1,15.0,775.0,716.0,569.2
2017,3,2,11,15,966.5,94.5,4.05,15.0,801.5,769.95,610.49
2017,3,2,11,30,973.0,96.0,4.0,15.0,828.0,821.64,647.03
2017,3,2,11,45,974.5,98.5,3.95,15.5,845.0,867.94,677.89
2017,3,2,12,0,976.0,101.0,3.9,16.0,862.0,911.16,706.15
2017,3,2,12,15,978.0,101.0,3.85,16.0,871.0,948.95,731.67
2017,3,2,12,30,980.0,101.0,3.8,16.0,880.0,983.3,754.7
2017,3,2,12,45,979.0,101.5,3.75,16.0,879.0,1011.83,773.66
2017,3,2,13,0,978.0,102.0,3.7,16.0,878.0,1036.48,790.02
2017,3,2,13,15,975.5,101.5,3.65,16.0,868.5,1054.64,802.04
2017,3,2,13,30,973.0,101.0,3.6,16.0,859.0,1068.68,811.44
2017,3,2,13,45,968.0,100.5,3.6,16.0,840.0,1076.1,816.97
2017,3,2,14,0,963.0,100.0,3.6,16.0,821.0,1079.3,819.9
2017,3,2,14,15,955.5,99.0,3.6,16.0,793.5,1075.26,818.17
2017,3,2,14,30,948.0,98.0,3.6,16.0,766.0,1067.09,813.89
2017,3,2,14,45,933.0,98.0,3.6,16.0,730.0,1048.64,802.83
2017,3,2,15,0,918.0,98.0,3.6,16.0,694.0,1026.46,789.41
2017,3,2,15,15,903.5,96.0,3.55,16.0,651.0,998.84,771.95
2017,3,2,15,30,889.0,94.0,3.5,16.0,608.0,977.71,759.09
2017,3,2,15,45,868.5,90.5,3.5,16.0,559.5,935.89,732.0
2017,3,2,16,0,848.0,87.0,3.5,16.0,511.0,891.44,702.88
2017,3,2,16,15,819.5,83.0,3.15,15.0,457.5,837.12,666.58
2017,3,2,16,30,791.0,79.0,2.8,14.0,404.0,781.35,628.4
2017,3,2,16,45,752.0,73.5,2.45,13.5,347.5,714.34,579.6
2017,3,2,17,0,713.0,68.0,2.1,13.0,291.0,652.97,533.63
2017,3,2,17,15,649.5,61.0,1.9,12.0,233.5,568.24,469.34
2017,3,2,17,30,586.0,54.0,1.7,11.0,176.0,487.19,403.52
2017,3,2,17,45,477.5,43.5,1.55,10.5,123.0,378.66,310.97
2017,3,2,18,0,369.0,33.0,1.4,10.0,70.0,280.28,218.84
2017,3,2,18,15,184.5,16.5,1.4,9.5,35.0,132.78,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.0,1.95,6.5,43.0,13.55,1.27
2017,3,3,7,30,451.0,34.0,2.1,7.0,86.0,27.56,18.59
2017,3,3,7,45,542.5,43.5,2.25,8.0,140.5,34.23,25.29
2017,3,3,8,0,634.0,53.0,2.4,9.0,195.0,40.7,31.41
2017,3,3,8,15,691.5,59.5,2.6,10.0,253.0,48.59,38.57
2017,3,3,8,30,749.0,66.0,2.8,11.0,311.0,86.28,48.5
2017,3,3,8,45,781.5,71.5,3.0,12.0,367.0,146.13,85.0
2017,3,3,9,0,814.0,77.0,3.2,13.0,423.0,209.88,135.96
2017,3,3,9,15,840.0,81.0,3.5,13.5,476.0,274.34,192.84
2017,3,3,9,30,866.0,85.0,3.8,14.0,529.0,341.25,253.05
2017,3,3,9,45,631.0,161.5,4.15,15.0,500.5,376.53,291.37
2017,3,3,10,0,396.0,238.0,4.5,16.0,472.0,379.61,299.33
2017,3,3,10,15,518.0,213.0,4.5,16.5,541.0,447.57,354.05
2017,3,3,10,30,640.0,188.0,4.5,17.0,610.0,527.85,417.91
2017,3,3,10,45,508.5,250.0,4.55,17.5,596.0,541.87,428.23
2017,3,3,11,0,377.0,312.0,4.6,18.0,582.0,539.11,424.49
2017,3,3,11,15,349.0,332.5,4.6,18.0,589.0,562.24,441.87
2017,3,3,11,30,321.0,353.0,4.6,18.0,596.0,582.27,456.4
2017,3,3,11,45,411.0,327.5,4.65,18.5,645.5,647.17,506.17
2017,3,3,12,0,501.0,302.0,4.7,19.0,695.0,727.27,565.96
2017,3,3,12,15,456.5,325.0,4.65,19.0,686.5,734.85,569.81
2017,3,3,12,30,412.0,348.0,4.6,19.0,678.0,727.42,563.28
2017,3,3,12,45,661.0,240.0,4.6,19.0,768.0,879.36,679.09
2017,3,3,13,0,910.0,132.0,4.6,19.0,858.0,1005.43,767.22
2017,3,3,13,15,906.5,131.0,4.55,19.0,847.5,1021.17,776.92
2017,3,3,13,30,903.0,130.0,4.5,19.0,837.0,1033.02,784.87
2017,3,3,13,45,892.5,131.5,4.5,19.0,816.5,1047.9,795.55
2017,3,3,14,0,882.0,133.0,4.5,19.0,796.0,1047.93,796.27
2017,3,3,14,15,872.5,131.5,4.4,18.5,768.5,1041.57,793.48
2017,3,3,14,30,863.0,130.0,4.3,18.0,741.0,1031.25,788.5
2017,3,3,14,45,580.0,212.5,4.25,18.0,615.0,840.59,655.25
2017,3,3,15,0,297.0,295.0,4.2,18.0,489.0,636.65,500.73
2017,3,3,15,15,159.0,257.5,4.1,17.5,360.5,439.66,351.1
2017,3,3,15,30,21.0,220.0,4.0,17.0,232.0,230.89,183.94
2017,3,3,15,45,154.5,216.0,3.9,17.0,294.5,386.5,313.62
2017,3,3,16,0,288.0,212.0,3.8,17.0,357.0,519.18,420.81
2017,3,3,16,15,491.5,147.5,3.45,16.5,363.5,628.51,510.69
2017,3,3,16,30,695.0,83.0,3.1,16.0,370.0,711.36,574.95
2017,3,3,16,45,605.0,92.0,2.8,15.5,317.0,625.73,510.67
2017,3,3,17,0,515.0,101.0,2.5,15.0,264.0,538.59,443.61
2017,3,3,17,15,462.0,87.5,2.3,14.5,212.5,463.06,383.48
2017,3,3,17,30,409.0,74.0,2.1,14.0,161.0,391.19,323.59
2017,3,3,17,45,310.5,57.5,1.95,13.5,111.5,291.81,238.64
2017,3,3,18,0,212.0,41.0,1.8,13.0,62.0,202.79,157.46
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.0,97.71,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
