Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.44,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.75,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.63,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.51,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.39,0.0
2017,3,4,8,45,0.0,45.0,2.85,11.5,45.0,39.7,28.74
2017,3,4,9,0,0.0,85.0,2.9,12.0,85.0,74.96,58.71
2017,3,4,9,15,0.0,91.0,3.0,12.0,91.0,80.33,63.02
2017,3,4,9,30,0.0,97.0,3.1,12.0,97.0,85.69,67.32
2017,3,4,9,45,0.0,57.0,3.25,12.5,57.0,50.4,37.23
2017,3,4,10,0,0.0,17.0,3.4,13.0,17.0,15.0,7.1
2017,3,4,10,15,1.5,98.0,3.5,13.0,99.0,87.6,68.13
2017,3,4,10,30,3.0,179.0,3.6,13.0,181.0,160.03,127.68
2017,3,4,10,45,2.0,171.0,3.75,13.0,172.5,152.97,121.56
2017,3,4,11,0,1.0,163.0,3.9,13.0,164.0,145.64,115.37
2017,3,4,11,15,0.5,130.5,4.0,13.0,131.0,116.46,91.29
2017,3,4,11,30,0.0,98.0,4.1,13.0,98.0,87.08,66.98
2017,3,4,11,45,0.0,90.0,4.25,13.5,90.0,79.95,60.93
2017,3,4,12,0,0.0,82.0,4.4,14.0,82.0,72.84,54.89
2017,3,4,12,15,0.0,81.5,4.4,14.0,81.5,72.4,54.51
2017,3,4,12,30,0.0,81.0,4.4,14.0,81.0,71.96,54.13
2017,3,4,12,45,0.0,96.5,4.45,14.0,96.5,85.87,65.58
2017,3,4,13,0,0.0,112.0,4.5,14.0,112.0,99.97,77.16
2017,3,4,13,15,0.0,127.5,4.45,14.0,127.5,114.21,88.85
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,128.63,100.67
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,118.05,92.09
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,107.44,83.5
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,106.09,82.5
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,104.74,81.52
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,99.65,77.48
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,94.56,73.44
2017,3,4,15,15,0.0,84.5,3.95,14.0,84.5,74.89,57.25
2017,3,4,15,30,0.0,63.0,3.8,14.0,63.0,55.74,41.4
2017,3,4,15,45,0.0,98.5,3.7,14.0,98.5,87.86,68.48
2017,3,4,16,0,0.0,134.0,3.6,14.0,134.0,123.65,98.58
2017,3,4,16,15,0.0,75.5,3.55,13.5,75.5,66.79,51.24
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,14.96,7.23
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,12.75,5.36
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,10.55,3.47
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,8.34,1.56
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,6.14,0.0
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,3.94,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.75,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.87,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.5,21.5,2.4,13.0,40.0,16.84,5.44
2017,3,5,7,30,299.0,43.0,2.5,13.0,80.0,33.38,23.31
2017,3,5,7,45,406.5,53.0,2.6,13.5,131.5,41.8,31.45
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,48.27,37.52
2017,3,5,8,15,257.0,47.0,2.7,14.5,107.0,34.04,24.88
2017,3,5,8,30,0.0,31.0,2.7,15.0,31.0,27.3,17.77
2017,3,5,8,45,347.5,63.0,2.7,15.5,213.5,87.83,53.7
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,202.38,133.41
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,206.23,152.52
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,170.04,134.4
2017,3,5,9,45,9.5,182.5,2.75,17.5,187.5,162.64,128.12
2017,3,5,10,0,2.0,174.0,2.8,18.0,175.0,153.66,120.42
2017,3,5,10,15,2.5,178.0,2.9,18.5,179.5,158.16,123.54
2017,3,5,10,30,3.0,182.0,3.0,19.0,184.0,162.66,126.64
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.0,153.41,118.79
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,143.85,110.76
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,136.19,104.52
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,128.39,98.18
2017,3,5,11,45,5.5,193.5,3.55,20.5,198.0,177.87,137.25
2017,3,5,12,0,11.0,243.0,3.7,21.0,252.0,228.69,176.69
2017,3,5,12,15,7.5,205.5,3.75,21.0,211.5,191.85,147.72
2017,3,5,12,30,4.0,168.0,3.8,21.0,171.0,154.64,118.42
2017,3,5,12,45,6.0,191.5,3.85,21.5,196.5,178.66,137.19
2017,3,5,13,0,8.0,215.0,3.9,22.0,222.0,203.16,156.1
2017,3,5,13,15,4.0,152.5,3.9,22.0,156.0,141.17,107.43
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,79.97,58.79
2017,3,5,13,45,52.5,230.5,3.95,22.5,270.5,276.59,215.14
2017,3,5,14,0,105.0,371.0,4.0,23.0,451.0,483.54,371.52
2017,3,5,14,15,221.5,348.0,3.95,23.0,509.0,596.46,457.87
2017,3,5,14,30,338.0,325.0,3.9,23.0,567.0,708.88,542.13
2017,3,5,14,45,285.5,318.0,3.85,23.0,516.0,650.79,499.32
2017,3,5,15,0,233.0,311.0,3.8,23.0,465.0,573.62,443.23
2017,3,5,15,15,116.5,203.0,3.7,22.5,280.0,334.17,262.98
2017,3,5,15,30,0.0,95.0,3.6,22.0,95.0,84.37,63.05
2017,3,5,15,45,112.0,159.5,3.5,22.0,217.0,279.06,223.34
2017,3,5,16,0,224.0,224.0,3.4,22.0,339.0,458.75,364.97
2017,3,5,16,15,405.5,172.0,3.05,21.5,353.0,582.93,463.73
2017,3,5,16,30,587.0,120.0,2.7,21.0,367.0,666.01,529.06
2017,3,5,16,45,538.0,112.0,2.4,21.0,314.0,589.8,471.69
2017,3,5,17,0,489.0,104.0,2.1,21.0,261.0,522.47,419.83
2017,3,5,17,15,422.5,91.5,1.95,20.0,209.0,439.68,356.18
2017,3,5,17,30,356.0,79.0,1.8,19.0,157.0,361.96,293.71
2017,3,5,17,45,258.0,61.5,1.7,18.5,109.5,264.23,212.07
2017,3,5,18,0,160.0,44.0,1.6,18.0,62.0,166.16,127.21
2017,3,5,18,15,80.0,22.0,1.7,18.0,31.0,79.4,11.88
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,9.1,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,47.0,21.57,9.35
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.88,24.13
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.5,42.93,31.78
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,48.93,37.31
2017,3,6,8,15,259.0,44.5,5.7,19.5,106.0,30.46,21.15
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,22.01,12.86
2017,3,6,8,45,0.0,46.0,6.5,20.5,46.0,40.58,28.31
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,59.23,43.6
2017,3,6,9,15,399.0,78.0,7.05,21.5,287.5,163.93,115.18
2017,3,6,9,30,798.0,89.0,7.2,22.0,508.0,327.61,239.17
2017,3,6,9,45,412.5,163.0,7.35,22.5,380.5,296.93,227.05
2017,3,6,10,0,27.0,237.0,7.5,23.0,253.0,218.25,169.72
2017,3,6,10,15,13.5,194.0,7.5,23.5,202.0,177.46,137.0
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,133.72,101.75
2017,3,6,10,45,7.0,199.5,7.5,24.5,204.5,181.24,138.98
2017,3,6,11,0,14.0,248.0,7.5,25.0,258.0,230.17,176.77
2017,3,6,11,15,115.5,315.5,7.45,25.0,404.0,377.16,291.92
2017,3,6,11,30,217.0,383.0,7.4,25.0,550.0,525.77,405.67
2017,3,6,11,45,230.0,390.0,7.35,25.5,570.5,556.88,427.99
2017,3,6,12,0,243.0,397.0,7.3,26.0,591.0,588.38,450.64
2017,3,6,12,15,274.0,395.0,7.2,26.0,616.0,638.05,487.66
2017,3,6,12,30,305.0,393.0,7.1,26.0,641.0,678.35,517.68
2017,3,6,12,45,225.5,402.0,7.05,26.0,585.5,614.95,469.37
2017,3,6,13,0,146.0,411.0,7.0,26.0,530.0,559.45,426.38
2017,3,6,13,15,322.0,360.5,6.85,26.0,617.5,698.81,534.1
2017,3,6,13,30,498.0,310.0,6.7,26.0,705.0,842.38,641.53
2017,3,6,13,45,516.5,295.5,6.6,26.5,697.0,855.52,649.91
2017,3,6,14,0,535.0,281.0,6.5,27.0,689.0,866.09,657.04
2017,3,6,14,15,548.0,264.5,6.35,26.5,670.0,866.19,659.28
2017,3,6,14,30,561.0,248.0,6.2,26.0,651.0,863.25,659.53
2017,3,6,14,45,689.5,181.5,6.1,26.0,654.0,923.52,704.73
2017,3,6,15,0,818.0,115.0,6.0,26.0,657.0,961.76,732.15
2017,3,6,15,15,802.0,112.0,5.85,26.0,616.0,932.5,712.25
2017,3,6,15,30,786.0,109.0,5.7,26.0,575.0,900.21,690.62
2017,3,6,15,45,757.5,107.5,5.55,26.0,527.5,855.3,659.98
2017,3,6,16,0,729.0,106.0,5.4,26.0,480.0,814.31,632.03
2017,3,6,16,15,698.0,101.0,5.05,25.5,429.0,760.03,594.39
2017,3,6,16,30,667.0,96.0,4.7,25.0,378.0,704.93,555.63
2017,3,6,16,45,611.0,92.5,4.4,24.5,323.5,631.28,502.37
2017,3,6,17,0,555.0,89.0,4.1,24.0,269.0,559.34,449.29
2017,3,6,17,15,488.5,79.5,3.85,23.5,216.0,475.48,383.94
2017,3,6,17,30,422.0,70.0,3.6,23.0,163.0,393.44,317.53
2017,3,6,17,45,302.5,57.0,3.35,22.5,113.5,284.86,227.15
2017,3,6,18,0,183.0,44.0,3.1,22.0,64.0,189.1,144.03
2017,3,6,18,15,91.5,22.0,3.25,21.5,32.0,85.16,21.25
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.37,0.0
2017,3,7,7,15,44.5,31.0,2.25,18.5,36.5,25.41,12.97
2017,3,7,7,30,89.0,55.0,2.4,19.0,66.0,43.72,31.65
2017,3,7,7,45,144.5,78.0,2.6,19.5,108.0,61.01,47.32
2017,3,7,8,0,200.0,101.0,2.8,20.0,150.0,75.75,60.46
2017,3,7,8,15,266.0,113.0,3.1,20.0,195.0,84.24,67.97
2017,3,7,8,30,332.0,125.0,3.4,20.0,240.0,112.22,78.32
2017,3,7,8,45,439.0,127.0,3.7,20.5,305.5,149.76,99.34
2017,3,7,9,0,546.0,129.0,4.0,21.0,371.0,203.79,138.38
2017,3,7,9,15,291.0,171.0,4.2,21.0,302.0,214.46,159.09
2017,3,7,9,30,36.0,213.0,4.4,21.0,233.0,192.43,150.01
2017,3,7,9,45,37.0,233.5,4.65,21.0,255.0,214.75,167.73
2017,3,7,10,0,38.0,254.0,4.9,21.0,277.0,237.47,185.57
2017,3,7,10,15,27.5,248.5,5.0,21.0,266.0,232.63,181.58
2017,3,7,10,30,17.0,243.0,5.1,21.0,255.0,223.83,174.37
2017,3,7,10,45,18.0,255.5,5.2,21.0,268.5,237.5,184.91
2017,3,7,11,0,19.0,268.0,5.3,21.0,282.0,251.33,195.54
2017,3,7,11,15,9.5,167.0,5.25,21.0,174.0,155.5,119.74
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,58.57,41.88
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,59.03,42.25
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,59.49,42.58
2017,3,7,12,15,254.5,192.0,5.15,21.0,399.5,429.34,340.61
2017,3,7,12,30,509.0,317.0,5.1,21.0,732.0,795.97,613.9
2017,3,7,12,45,324.0,364.0,5.05,21.0,628.5,680.27,524.02
2017,3,7,13,0,139.0,411.0,5.0,21.0,525.0,552.58,425.24
2017,3,7,13,15,122.0,402.5,4.95,21.0,501.0,534.66,412.09
2017,3,7,13,30,105.0,394.0,4.9,21.0,477.0,498.68,385.22
2017,3,7,13,45,145.0,388.5,4.9,21.0,501.0,554.71,428.65
2017,3,7,14,0,185.0,383.0,4.9,21.0,525.0,594.1,459.4
2017,3,7,14,15,147.0,366.0,4.85,21.0,476.5,541.79,419.93
2017,3,7,14,30,109.0,349.0,4.8,21.0,428.0,469.96,365.87
2017,3,7,14,45,129.0,334.5,4.8,21.0,423.5,495.24,386.51
2017,3,7,15,0,149.0,320.0,4.8,21.0,419.0,501.01,392.38
2017,3,7,15,15,247.0,286.5,4.7,20.5,438.5,558.35,440.64
2017,3,7,15,30,345.0,253.0,4.6,20.0,458.0,629.23,498.14
2017,3,7,15,45,239.0,242.5,4.55,20.0,379.0,496.09,395.9
2017,3,7,16,0,133.0,232.0,4.5,20.0,300.0,386.02,309.03
2017,3,7,16,15,248.0,195.5,4.2,19.5,306.5,457.67,370.0
2017,3,7,16,30,363.0,159.0,3.9,19.0,313.0,502.89,409.46
2017,3,7,16,45,429.0,132.5,3.65,18.5,291.0,527.97,431.17
2017,3,7,17,0,495.0,106.0,3.4,18.0,269.0,529.14,433.99
2017,3,7,17,15,430.0,93.5,3.1,17.5,215.5,447.04,368.15
2017,3,7,17,30,365.0,81.0,2.8,17.0,162.0,369.84,304.24
2017,3,7,17,45,278.0,62.5,2.55,16.5,114.0,276.98,225.36
2017,3,7,18,0,191.0,44.0,2.3,16.0,66.0,192.97,150.81
2017,3,7,18,15,95.5,22.0,2.35,15.5,33.0,87.12,29.91
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,11.82,0.0
2017,3,8,7,15,143.5,31.0,2.5,11.5,51.0,24.23,13.28
2017,3,8,7,30,287.0,49.0,2.5,12.0,89.0,37.82,27.56
2017,3,8,7,45,377.5,62.0,2.5,13.0,139.5,47.04,36.3
2017,3,8,8,0,468.0,75.0,2.5,14.0,190.0,57.77,46.03
2017,3,8,8,15,238.5,99.5,2.45,14.0,159.0,75.04,61.47
2017,3,8,8,30,9.0,124.0,2.4,14.0,128.0,104.24,82.94
2017,3,8,8,45,4.5,125.0,2.4,14.5,127.0,107.38,85.23
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,109.06,86.38
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,120.77,95.58
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,132.52,104.69
2017,3,8,9,45,90.5,219.5,2.3,16.5,275.5,223.36,176.14
2017,3,8,10,0,181.0,287.0,2.3,17.0,399.0,328.11,257.49
2017,3,8,10,15,183.0,306.5,2.3,17.5,425.5,360.84,282.47
2017,3,8,10,30,185.0,326.0,2.3,18.0,452.0,393.8,307.38
2017,3,8,10,45,174.0,344.5,2.35,18.5,467.5,418.25,325.32
2017,3,8,11,0,163.0,363.0,2.4,19.0,483.0,441.53,342.0
2017,3,8,11,15,167.5,372.0,2.4,19.0,499.0,465.85,360.1
2017,3,8,11,30,172.0,381.0,2.4,19.0,515.0,490.22,378.07
2017,3,8,11,45,473.5,282.0,2.45,19.5,661.0,663.77,510.66
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,844.86,641.65
2017,3,8,12,15,777.5,183.5,2.55,20.5,815.0,879.04,662.23
2017,3,8,12,30,780.0,184.0,2.6,21.0,823.0,910.44,682.11
2017,3,8,12,45,611.5,263.0,2.7,21.5,764.0,859.49,644.64
2017,3,8,13,0,443.0,342.0,2.8,22.0,705.0,795.89,596.53
2017,3,8,13,15,310.5,373.5,2.8,22.0,626.5,701.55,528.55
2017,3,8,13,30,178.0,405.0,2.8,22.0,548.0,598.66,452.79
2017,3,8,13,45,256.0,381.5,2.85,22.5,582.0,674.27,509.2
2017,3,8,14,0,334.0,358.0,2.9,23.0,616.0,732.93,552.06
2017,3,8,14,15,185.0,330.5,2.85,23.0,472.5,539.49,411.37
2017,3,8,14,30,36.0,303.0,2.8,23.0,329.0,344.1,263.5
2017,3,8,14,45,24.0,264.0,2.8,23.0,281.5,273.81,210.98
2017,3,8,15,0,12.0,225.0,2.8,23.0,234.0,223.08,172.05
2017,3,8,15,15,14.0,220.0,2.8,23.0,229.5,221.29,171.29
2017,3,8,15,30,16.0,215.0,2.8,23.0,225.0,219.65,170.55
2017,3,8,15,45,27.5,212.5,2.8,23.0,228.0,245.73,191.9
2017,3,8,16,0,39.0,210.0,2.8,23.0,231.0,256.54,201.32
2017,3,8,16,15,61.5,195.5,2.6,22.5,224.0,262.07,207.43
2017,3,8,16,30,84.0,181.0,2.4,22.0,217.0,266.33,212.47
2017,3,8,16,45,73.5,158.0,2.2,21.5,186.5,231.4,185.28
2017,3,8,17,0,63.0,135.0,2.0,21.0,156.0,196.97,158.03
2017,3,8,17,15,214.0,107.5,1.85,20.5,159.5,297.14,242.02
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,368.16,298.46
2017,3,8,17,45,273.5,63.0,1.55,19.5,115.0,274.44,219.82
2017,3,8,18,0,182.0,46.0,1.4,19.0,67.0,179.34,138.44
2017,3,8,18,15,91.0,23.0,1.45,18.5,33.5,86.71,35.02
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.5,2.8,16.5,1.5,0.0,0.0
2017,3,9,7,0,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2017,3,9,7,15,0.0,12.0,3.25,17.5,12.0,10.54,2.63
2017,3,9,7,30,0.0,21.0,3.4,18.0,21.0,18.47,10.28
2017,3,9,7,45,0.0,33.0,3.55,18.5,33.0,29.08,19.83
2017,3,9,8,0,0.0,45.0,3.7,19.0,45.0,39.7,29.3
2017,3,9,8,15,0.0,57.0,3.8,19.5,57.0,50.34,38.6
2017,3,9,8,30,0.0,69.0,3.9,20.0,69.0,61.0,45.5
2017,3,9,8,45,0.0,99.5,4.05,20.5,99.5,86.61,66.45
2017,3,9,9,0,0.0,130.0,4.2,21.0,130.0,112.36,87.14
2017,3,9,9,15,20.5,175.5,4.25,21.0,186.5,155.73,121.24
2017,3,9,9,30,41.0,221.0,4.3,21.0,243.0,200.45,156.27
2017,3,9,9,45,33.5,231.0,4.35,21.5,250.0,211.44,164.62
2017,3,9,10,0,26.0,241.0,4.4,22.0,257.0,221.29,171.92
2017,3,9,10,15,14.5,208.5,4.4,22.0,218.0,190.55,147.5
2017,3,9,10,30,3.0,176.0,4.4,22.0,179.0,157.35,120.99
2017,3,9,10,45,42.0,262.5,4.45,22.5,294.0,261.26,202.41
2017,3,9,11,0,81.0,349.0,4.5,23.0,409.0,369.85,285.15
2017,3,9,11,15,118.5,370.5,4.45,23.0,461.5,429.89,330.49
2017,3,9,11,30,156.0,392.0,4.4,23.0,514.0,488.5,374.43
2017,3,9,11,45,126.5,395.0,4.4,23.5,495.5,479.68,366.22
2017,3,9,12,0,97.0,398.0,4.4,24.0,477.0,457.9,348.68
2017,3,9,12,15,191.5,401.0,4.35,24.0,558.0,561.22,426.88
2017,3,9,12,30,286.0,404.0,4.3,24.0,639.0,672.48,508.61
2017,3,9,12,45,225.0,411.0,4.25,24.0,596.0,623.5,471.65
2017,3,9,13,0,164.0,418.0,4.2,24.0,553.0,583.15,441.12
2017,3,9,13,15,94.0,364.0,4.1,24.0,441.5,450.19,342.89
2017,3,9,13,30,24.0,310.0,4.0,24.0,330.0,312.48,238.33
2017,3,9,13,45,52.0,339.5,3.9,24.0,381.0,390.71,298.59
2017,3,9,14,0,80.0,369.0,3.8,24.0,432.0,454.83,346.98
2017,3,9,14,15,148.0,363.0,3.7,23.5,473.0,538.71,411.65
2017,3,9,14,30,216.0,357.0,3.6,23.0,514.0,604.1,462.23
2017,3,9,14,45,363.5,298.5,3.5,23.0,548.5,705.25,539.84
2017,3,9,15,0,511.0,240.0,3.4,23.0,583.0,801.75,612.21
2017,3,9,15,15,466.0,238.5,3.2,22.5,537.0,751.05,576.4
2017,3,9,15,30,421.0,237.0,3.0,22.0,491.0,699.58,540.61
2017,3,9,15,45,496.5,194.5,2.85,22.0,471.0,713.56,554.27
2017,3,9,16,0,572.0,152.0,2.7,22.0,451.0,719.66,561.17
2017,3,9,16,15,543.0,143.5,2.55,21.5,404.0,668.16,525.78
2017,3,9,16,30,514.0,135.0,2.4,21.0,357.0,616.44,489.44
2017,3,9,16,45,485.0,120.0,2.25,21.0,307.0,556.87,445.51
2017,3,9,17,0,456.0,105.0,2.1,21.0,257.0,497.82,400.79
2017,3,9,17,15,406.5,90.5,2.15,20.5,207.5,425.78,345.42
2017,3,9,17,30,357.0,76.0,2.2,20.0,158.0,357.18,290.26
2017,3,9,17,45,277.0,59.5,2.25,20.0,112.5,271.3,218.09
2017,3,9,18,0,197.0,43.0,2.3,20.0,67.0,193.6,149.98
2017,3,9,18,15,98.5,21.5,2.35,19.5,33.5,97.77,45.35
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.5,0.95,16.5,8.5,0.0,0.0
2017,3,10,7,0,0.0,17.0,1.0,17.0,17.0,15.46,0.0
2017,3,10,7,15,143.0,34.5,1.0,17.5,55.5,26.88,15.95
2017,3,10,7,30,286.0,52.0,1.0,18.0,94.0,39.98,28.89
2017,3,10,7,45,370.0,65.0,1.05,18.5,144.0,49.1,37.36
2017,3,10,8,0,454.0,78.0,1.1,19.0,194.0,57.91,45.25
2017,3,10,8,15,519.5,83.5,0.85,19.5,246.5,61.51,48.35
2017,3,10,8,30,585.0,89.0,0.6,20.0,299.0,98.59,58.52
2017,3,10,8,45,649.5,92.0,0.4,21.0,359.5,150.71,89.95
2017,3,10,9,0,714.0,95.0,0.2,22.0,420.0,210.95,134.63
2017,3,10,9,15,633.0,131.0,0.35,22.0,444.0,270.08,187.54
2017,3,10,9,30,552.0,167.0,0.5,22.0,468.0,316.72,229.93
2017,3,10,9,45,528.5,192.5,0.65,22.5,500.5,367.64,272.17
2017,3,10,10,0,505.0,218.0,0.8,23.0,533.0,415.45,310.53
2017,3,10,10,15,436.0,259.0,0.9,23.0,543.0,450.71,338.66
2017,3,10,10,30,367.0,300.0,1.0,23.0,553.0,475.13,357.57
2017,3,10,10,45,618.5,206.5,1.15,23.5,656.5,576.15,433.33
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,687.3,514.97
2017,3,10,11,15,621.0,234.5,1.4,24.0,704.5,674.73,502.86
2017,3,10,11,30,372.0,356.0,1.5,24.0,649.0,624.56,464.48
2017,3,10,11,45,405.0,349.0,1.6,24.5,674.0,665.37,493.77
2017,3,10,12,0,438.0,342.0,1.7,25.0,699.0,715.96,528.44
2017,3,10,12,15,486.0,330.0,1.75,25.0,729.0,767.97,564.71
2017,3,10,12,30,534.0,318.0,1.8,25.0,759.0,820.71,601.09
2017,3,10,12,45,431.0,356.0,1.9,25.0,712.0,782.86,573.87
2017,3,10,13,0,328.0,394.0,2.0,25.0,665.0,728.33,535.8
2017,3,10,13,15,359.0,379.0,2.05,25.0,672.0,754.36,555.56
2017,3,10,13,30,390.0,364.0,2.1,25.0,679.0,779.33,573.95
2017,3,10,13,45,342.5,368.5,2.2,25.0,640.5,745.92,551.17
2017,3,10,14,0,295.0,373.0,2.3,25.0,602.0,710.22,526.98
2017,3,10,14,15,390.5,326.5,2.35,24.5,619.0,759.5,566.4
2017,3,10,14,30,486.0,280.0,2.4,24.0,636.0,823.94,614.97
2017,3,10,14,45,520.0,252.5,2.5,24.0,618.0,827.58,620.0
2017,3,10,15,0,554.0,225.0,2.6,24.0,600.0,827.36,623.06
2017,3,10,15,15,541.5,213.5,2.6,23.5,561.0,796.16,604.16
2017,3,10,15,30,529.0,202.0,2.6,23.0,522.0,762.77,583.76
2017,3,10,15,45,510.0,191.0,2.65,23.0,480.0,721.98,556.87
2017,3,10,16,0,491.0,180.0,2.7,23.0,438.0,679.84,528.61
2017,3,10,16,15,389.5,177.5,2.5,22.5,369.0,574.67,451.72
2017,3,10,16,30,288.0,175.0,2.3,22.0,300.0,459.53,365.52
2017,3,10,16,45,267.5,154.5,2.15,22.0,258.5,410.09,328.59
2017,3,10,17,0,247.0,134.0,2.0,22.0,217.0,361.26,290.88
2017,3,10,17,15,218.5,112.0,1.95,21.5,175.5,305.58,247.2
2017,3,10,17,30,190.0,90.0,1.9,21.0,134.0,251.69,203.38
2017,3,10,17,45,149.5,67.5,1.9,20.5,96.0,191.68,152.91
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,134.8,103.37
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,67.13,32.49
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.0,0.75,15.5,4.0,0.0,0.0
2017,3,11,7,0,0.0,8.0,0.9,16.0,8.0,7.03,0.0
2017,3,11,7,15,0.0,23.5,1.15,16.0,23.5,20.72,11.37
2017,3,11,7,30,0.0,39.0,1.4,16.0,39.0,34.11,24.12
2017,3,11,7,45,0.0,59.5,1.7,16.5,59.5,51.13,39.49
2017,3,11,8,0,0.0,80.0,2.0,17.0,80.0,67.93,54.43
2017,3,11,8,15,0.0,101.0,2.15,17.0,101.0,84.9,69.34
2017,3,11,8,30,0.0,122.0,2.3,17.0,122.0,102.74,80.93
2017,3,11,8,45,81.0,161.5,2.5,17.5,198.5,141.66,109.06
2017,3,11,9,0,162.0,201.0,2.7,18.0,275.0,192.94,146.88
2017,3,11,9,15,81.0,111.0,2.85,18.0,148.0,116.4,88.21
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,18.52,9.85
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,125.06,97.25
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,231.01,181.37
2017,3,11,10,15,20.0,234.5,3.45,19.0,248.0,215.77,168.89
2017,3,11,10,30,9.0,219.0,3.5,19.0,226.0,198.36,154.83
2017,3,11,10,45,6.5,197.5,3.55,19.5,202.5,179.1,139.07
2017,3,11,11,0,4.0,176.0,3.6,20.0,179.0,159.14,122.8
2017,3,11,11,15,5.0,182.0,3.55,20.0,185.5,165.78,127.95
2017,3,11,11,30,6.0,188.0,3.5,20.0,192.0,172.54,133.16
2017,3,11,11,45,21.5,267.5,3.5,20.5,284.5,258.19,200.01
2017,3,11,12,0,37.0,347.0,3.5,21.0,377.0,357.59,275.48
2017,3,11,12,15,28.5,325.5,3.45,21.0,349.5,333.15,256.34
2017,3,11,12,30,20.0,304.0,3.4,21.0,322.0,296.1,227.93
2017,3,11,12,45,16.0,277.0,3.4,21.0,291.5,268.22,206.62
2017,3,11,13,0,12.0,250.0,3.4,21.0,261.0,239.86,184.78
2017,3,11,13,15,11.0,237.5,3.35,20.5,247.0,227.85,175.93
2017,3,11,13,30,10.0,225.0,3.3,20.0,233.0,215.66,166.87
2017,3,11,13,45,8.5,212.5,3.25,20.0,219.5,202.82,156.94
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,189.84,146.88
2017,3,11,14,15,3.5,136.5,3.15,19.5,139.5,126.35,96.86
2017,3,11,14,30,0.0,73.0,3.1,19.0,73.0,64.76,47.38
2017,3,11,14,45,0.0,90.0,3.1,19.0,90.0,79.87,59.81
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,95.46,72.6
2017,3,11,15,15,0.0,120.0,3.05,19.0,120.0,107.8,82.77
2017,3,11,15,30,0.0,133.0,3.0,19.0,133.0,120.6,93.37
2017,3,11,15,45,0.0,144.0,3.0,19.0,144.0,132.11,102.97
2017,3,11,16,0,0.0,155.0,3.0,19.0,155.0,144.52,113.37
2017,3,11,16,15,0.0,118.0,2.9,18.5,118.0,107.82,83.95
2017,3,11,16,30,0.0,81.0,2.8,18.0,81.0,71.81,54.6
2017,3,11,16,45,0.0,70.0,2.7,18.0,70.0,61.89,46.52
2017,3,11,17,0,0.0,59.0,2.6,18.0,59.0,52.11,38.43
2017,3,11,17,15,0.0,48.0,2.45,17.5,48.0,42.35,30.31
2017,3,11,17,30,0.0,37.0,2.3,17.0,37.0,32.61,22.03
2017,3,11,17,45,0.0,26.5,2.15,17.0,26.5,23.33,13.97
2017,3,11,18,0,0.0,16.0,2.0,17.0,16.0,14.06,5.88
2017,3,11,18,15,0.0,8.0,1.95,16.5,8.0,7.02,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,8.0,9.5,7.73,0.0
2017,3,12,7,0,47.0,17.0,4.6,8.0,19.0,13.95,0.0
2017,3,12,7,15,146.0,39.5,4.55,8.0,59.5,31.42,21.14
2017,3,12,7,30,245.0,62.0,4.5,8.0,100.0,47.45,36.91
2017,3,12,7,45,334.5,77.0,4.45,8.0,152.0,57.82,46.94
2017,3,12,8,0,424.0,92.0,4.4,8.0,204.0,67.83,56.33
2017,3,12,8,15,212.0,55.5,4.4,8.0,111.5,39.28,30.37
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,16.72,9.03
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,29.97,20.54
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,43.26,31.92
2017,3,12,9,15,0.0,55.0,4.35,9.0,55.0,48.6,36.38
2017,3,12,9,30,0.0,61.0,4.3,9.0,61.0,53.95,40.83
2017,3,12,9,45,0.0,92.5,4.3,9.0,92.5,81.98,64.58
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,109.55,87.67
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,130.81,105.24
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,152.38,122.96
2017,3,12,10,45,1.0,153.5,4.2,9.5,154.5,136.79,109.53
2017,3,12,11,0,0.0,136.0,4.2,10.0,136.0,120.86,95.93
2017,3,12,11,15,0.0,140.5,4.15,10.5,141.0,125.04,99.09
2017,3,12,11,30,0.0,145.0,4.1,11.0,146.0,129.26,102.25
2017,3,12,11,45,1.5,154.0,4.05,11.5,156.0,138.76,109.8
2017,3,12,12,0,3.0,163.0,4.0,12.0,166.0,148.45,117.47
2017,3,12,12,15,3.5,167.0,3.9,12.0,170.5,152.87,121.02
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,157.34,124.63
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,169.24,134.11
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,181.33,143.69
2017,3,12,13,15,7.0,198.0,3.55,13.0,204.5,186.49,147.86
2017,3,12,13,30,7.0,203.0,3.4,13.0,210.0,191.7,152.1
2017,3,12,13,45,7.5,206.5,3.3,13.0,213.0,196.03,155.7
2017,3,12,14,0,8.0,210.0,3.2,13.0,216.0,200.43,159.39
2017,3,12,14,15,25.0,264.0,3.0,13.0,282.5,286.92,229.24
2017,3,12,14,30,42.0,318.0,2.8,13.0,349.0,365.56,291.34
2017,3,12,14,45,45.5,306.5,2.65,13.0,338.5,359.14,286.54
2017,3,12,15,0,49.0,295.0,2.5,13.0,328.0,352.5,281.97
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.0,238.61,191.55
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,147.17,117.05
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.0,178.03,143.32
2017,3,12,16,0,21.0,199.0,1.7,13.0,210.0,210.35,170.36
2017,3,12,16,15,10.5,157.0,1.55,12.5,162.5,157.57,127.38
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,105.89,84.58
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,90.75,72.16
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,75.57,59.45
2017,3,12,17,15,0.0,67.0,1.0,11.5,67.0,60.34,46.59
2017,3,12,17,30,0.0,51.0,0.9,11.0,51.0,45.04,33.4
2017,3,12,17,45,0.0,36.5,0.8,11.0,36.5,32.19,22.05
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,19.36,10.64
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,9.66,0.72
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,9.0,9.0,7.73,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,14.52,0.0
2017,3,13,7,15,113.0,42.5,2.15,9.0,58.5,33.58,23.19
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,52.49,41.36
2017,3,13,7,45,96.0,43.5,2.5,9.5,59.0,34.67,25.83
2017,3,13,8,0,0.0,19.0,2.7,10.0,19.0,16.7,9.59
2017,3,13,8,15,0.0,24.5,2.85,10.5,24.5,21.56,14.0
2017,3,13,8,30,0.0,30.0,3.0,11.0,30.0,26.43,17.32
2017,3,13,8,45,0.0,62.0,3.2,11.5,62.0,54.78,41.6
2017,3,13,9,0,0.0,94.0,3.4,12.0,94.0,82.77,65.14
2017,3,13,9,15,49.0,172.0,3.6,12.0,199.5,158.72,126.84
2017,3,13,9,30,98.0,250.0,3.8,12.0,305.0,241.77,193.85
2017,3,13,9,45,129.0,275.5,4.0,12.5,354.0,283.88,227.34
2017,3,13,10,0,160.0,301.0,4.2,13.0,403.0,331.08,265.01
2017,3,13,10,15,156.5,321.0,4.4,13.5,426.0,360.35,288.26
2017,3,13,10,30,153.0,341.0,4.6,14.0,449.0,389.29,310.87
2017,3,13,10,45,146.5,357.5,4.85,14.5,465.0,413.03,329.11
2017,3,13,11,0,140.0,374.0,5.1,15.0,481.0,436.05,346.52
2017,3,13,11,15,124.5,384.0,5.2,15.5,481.5,446.07,353.31
2017,3,13,11,30,109.0,394.0,5.3,16.0,482.0,447.12,353.12
2017,3,13,11,45,487.0,271.5,5.4,16.5,672.5,666.66,529.15
2017,3,13,12,0,865.0,149.0,5.5,17.0,863.0,887.23,695.78
2017,3,13,12,15,868.0,149.0,5.5,17.0,871.5,923.2,720.16
2017,3,13,12,30,871.0,149.0,5.5,17.0,880.0,956.09,743.3
2017,3,13,12,45,881.0,143.5,5.55,17.5,881.5,986.53,763.55
2017,3,13,13,0,891.0,138.0,5.6,18.0,883.0,1003.37,774.22
2017,3,13,13,15,889.0,137.5,5.55,18.0,873.5,1020.26,785.91
2017,3,13,13,30,887.0,137.0,5.5,18.0,864.0,1033.37,795.07
2017,3,13,13,45,891.5,131.0,5.45,18.5,847.5,1043.34,800.63
2017,3,13,14,0,896.0,125.0,5.4,19.0,831.0,1049.36,803.59
2017,3,13,14,15,889.0,123.5,5.25,19.0,804.0,1044.68,800.09
2017,3,13,14,30,882.0,122.0,5.1,19.0,777.0,1047.43,801.96
2017,3,13,14,45,882.0,115.0,5.0,19.0,744.5,1035.5,794.22
2017,3,13,15,0,882.0,108.0,4.9,19.0,712.0,1008.86,776.51
2017,3,13,15,15,868.0,105.5,4.7,19.0,670.0,991.27,764.48
2017,3,13,15,30,854.0,103.0,4.5,19.0,628.0,959.73,742.75
2017,3,13,15,45,841.0,97.5,4.35,19.0,580.5,922.42,717.49
2017,3,13,16,0,828.0,92.0,4.2,19.0,533.0,882.21,690.61
2017,3,13,16,15,801.5,88.0,3.8,18.5,480.0,829.39,654.38
2017,3,13,16,30,775.0,84.0,3.4,18.0,427.0,775.11,616.55
2017,3,13,16,45,742.0,77.5,3.05,17.5,371.0,711.57,571.26
2017,3,13,17,0,709.0,71.0,2.7,17.0,315.0,652.61,528.24
2017,3,13,17,15,652.5,64.5,2.35,16.0,257.5,572.99,468.63
2017,3,13,17,30,596.0,58.0,2.0,15.0,200.0,496.54,407.62
2017,3,13,17,45,508.5,48.0,1.65,14.0,146.0,400.51,327.49
2017,3,13,18,0,421.0,38.0,1.3,13.0,92.0,312.43,249.87
2017,3,13,18,15,210.5,19.0,1.3,12.5,46.0,156.06,99.54
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,8.64,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,15.57,0.0
