Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.0,25.34,16.59
2017,3,14,7,30,496.0,44.0,1.4,6.0,125.0,34.73,25.93
2017,3,14,7,45,572.5,52.0,1.6,7.0,181.5,39.78,30.83
2017,3,14,8,0,649.0,60.0,1.8,8.0,238.0,44.71,35.36
2017,3,14,8,15,698.0,66.0,1.8,8.5,295.5,52.36,42.25
2017,3,14,8,30,747.0,72.0,1.8,9.0,353.0,103.38,58.34
2017,3,14,8,45,779.0,76.5,1.85,10.0,409.0,162.95,98.53
2017,3,14,9,0,811.0,81.0,1.9,11.0,465.0,226.31,150.87
2017,3,14,9,15,834.5,84.5,1.95,11.5,517.0,290.08,207.58
2017,3,14,9,30,858.0,88.0,2.0,12.0,569.0,355.94,266.39
2017,3,14,9,45,874.5,90.5,2.15,12.5,616.0,422.39,324.9
2017,3,14,10,0,891.0,93.0,2.3,13.0,663.0,486.27,379.76
2017,3,14,10,15,903.0,95.0,2.4,13.5,703.5,547.63,430.8
2017,3,14,10,30,915.0,97.0,2.5,14.0,744.0,608.38,479.6
2017,3,14,10,45,922.5,99.0,2.6,15.0,777.0,665.47,523.11
2017,3,14,11,0,930.0,101.0,2.7,16.0,810.0,720.92,563.91
2017,3,14,11,15,936.0,102.0,2.8,16.5,834.5,772.48,601.29
2017,3,14,11,30,942.0,103.0,2.9,17.0,859.0,821.75,634.63
2017,3,14,11,45,944.5,104.5,3.0,17.5,875.0,866.21,664.24
2017,3,14,12,0,947.0,106.0,3.1,18.0,891.0,907.7,691.56
2017,3,14,12,15,948.0,106.0,3.2,18.5,898.0,943.21,714.63
2017,3,14,12,30,949.0,106.0,3.3,19.0,905.0,975.27,735.3
2017,3,14,12,45,946.0,107.5,3.4,19.5,902.5,1001.58,752.08
2017,3,14,13,0,943.0,109.0,3.5,20.0,900.0,1024.03,766.34
2017,3,14,13,15,939.5,108.5,3.55,20.0,889.0,1039.95,777.45
2017,3,14,13,30,936.0,108.0,3.6,20.0,878.0,1051.83,786.08
2017,3,14,13,45,928.5,108.0,3.7,20.5,857.5,1056.2,788.77
2017,3,14,14,0,921.0,108.0,3.8,21.0,837.0,1056.46,788.94
2017,3,14,14,15,913.5,106.5,3.85,21.0,809.0,1051.0,786.64
2017,3,14,14,30,906.0,105.0,3.9,21.0,781.0,1041.53,781.86
2017,3,14,14,45,893.5,104.0,3.95,21.0,745.0,1023.75,771.66
2017,3,14,15,0,881.0,103.0,4.0,21.0,709.0,1002.32,759.12
2017,3,14,15,15,867.0,100.5,4.0,20.5,666.5,974.22,743.18
2017,3,14,15,30,853.0,98.0,4.0,20.0,624.0,952.81,731.89
2017,3,14,15,45,833.0,95.0,4.0,20.0,576.0,911.95,705.5
2017,3,14,16,0,813.0,92.0,4.0,20.0,528.0,868.61,677.22
2017,3,14,16,15,786.5,88.0,3.75,19.5,475.0,816.2,642.08
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,762.39,605.35
2017,3,14,16,45,723.0,78.5,3.3,18.5,366.0,701.84,562.98
2017,3,14,17,0,686.0,73.0,3.1,18.0,310.0,637.47,516.48
2017,3,14,17,15,629.0,66.0,2.85,17.0,253.5,557.81,457.12
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,481.45,396.21
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,385.08,315.87
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,296.93,238.46
2017,3,14,18,15,237.0,24.0,2.1,13.5,51.0,176.71,116.97
2017,3,14,18,30,82.0,9.0,2.1,13.0,11.0,44.92,0.0
2017,3,14,18,45,41.0,4.5,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,8.0,15.5,9.55,0.0
2017,3,15,7,0,171.0,21.0,2.2,9.0,31.0,16.56,1.4
2017,3,15,7,15,300.0,35.5,2.25,9.5,77.0,28.7,19.31
2017,3,15,7,30,429.0,50.0,2.3,10.0,123.0,39.66,29.91
2017,3,15,7,45,512.5,59.0,2.35,11.0,178.5,45.26,35.24
2017,3,15,8,0,596.0,68.0,2.4,12.0,234.0,50.71,40.16
2017,3,15,8,15,646.5,74.5,2.35,12.5,290.5,53.84,42.88
2017,3,15,8,30,697.0,81.0,2.3,13.0,347.0,104.04,59.27
2017,3,15,8,45,734.0,85.5,2.25,14.0,402.5,161.61,97.9
2017,3,15,9,0,771.0,90.0,2.2,15.0,458.0,227.44,151.39
2017,3,15,9,15,795.5,94.0,2.25,15.5,510.0,289.46,205.65
2017,3,15,9,30,820.0,98.0,2.3,16.0,562.0,353.75,262.15
2017,3,15,9,45,838.5,100.5,2.35,16.5,608.5,416.35,316.46
2017,3,15,10,0,857.0,103.0,2.4,17.0,655.0,479.84,369.83
2017,3,15,10,15,870.0,105.5,2.45,17.5,695.0,541.71,420.19
2017,3,15,10,30,883.0,108.0,2.5,18.0,735.0,601.74,467.44
2017,3,15,10,45,891.5,110.0,2.65,18.5,768.0,657.85,510.68
2017,3,15,11,0,900.0,112.0,2.8,19.0,801.0,712.5,551.62
2017,3,15,11,15,906.5,113.0,2.9,19.5,825.5,763.07,588.32
2017,3,15,11,30,913.0,114.0,3.0,20.0,850.0,811.5,620.81
2017,3,15,11,45,921.5,112.0,3.1,20.5,867.5,856.26,650.4
2017,3,15,12,0,930.0,110.0,3.2,21.0,885.0,898.49,678.01
2017,3,15,12,15,931.5,110.5,3.25,21.0,892.5,934.35,702.11
2017,3,15,12,30,933.0,111.0,3.3,21.0,900.0,966.87,723.96
2017,3,15,12,45,931.0,111.5,3.4,21.0,898.0,992.64,741.7
2017,3,15,13,0,929.0,112.0,3.5,21.0,896.0,1014.63,757.06
2017,3,15,13,15,926.5,112.0,3.55,21.0,885.5,1031.76,768.95
2017,3,15,13,30,924.0,112.0,3.6,21.0,875.0,1044.96,778.41
2017,3,15,13,45,917.5,111.5,3.65,21.5,855.0,1049.63,780.9
2017,3,15,14,0,911.0,111.0,3.7,22.0,835.0,1050.25,780.94
2017,3,15,14,15,903.5,109.5,3.7,21.5,807.5,1044.73,779.74
2017,3,15,14,30,896.0,108.0,3.7,21.0,780.0,1035.26,776.11
2017,3,15,14,45,880.5,108.5,3.75,21.0,743.5,1016.22,765.08
2017,3,15,15,0,865.0,109.0,3.8,21.0,707.0,1004.33,759.07
2017,3,15,15,15,850.5,106.5,3.75,21.0,665.0,975.73,741.04
2017,3,15,15,30,836.0,104.0,3.7,21.0,623.0,943.9,720.94
2017,3,15,15,45,813.5,101.5,3.7,21.0,574.0,901.64,693.81
2017,3,15,16,0,791.0,99.0,3.7,21.0,525.0,857.05,664.82
2017,3,15,16,15,763.5,94.5,3.5,20.5,472.5,803.75,629.4
2017,3,15,16,30,736.0,90.0,3.3,20.0,420.0,754.05,596.0
2017,3,15,16,45,694.5,85.0,3.1,19.5,364.0,687.16,549.05
2017,3,15,17,0,653.0,80.0,2.9,19.0,308.0,621.06,501.39
2017,3,15,17,15,595.0,72.5,2.6,18.0,252.0,541.37,441.68
2017,3,15,17,30,537.0,65.0,2.3,17.0,196.0,465.04,380.8
2017,3,15,17,45,443.0,54.0,2.0,16.5,143.0,366.55,298.66
2017,3,15,18,0,349.0,43.0,1.7,16.0,90.0,276.56,220.33
2017,3,15,18,15,174.5,27.5,1.7,15.5,51.0,148.51,99.47
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.91,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.0,12.5,3.2,12.5,15.5,11.37,0.0
2017,3,16,7,0,92.0,25.0,3.4,13.0,31.0,20.22,5.23
2017,3,16,7,15,206.0,44.0,3.5,13.5,75.0,34.06,23.66
2017,3,16,7,30,320.0,63.0,3.6,14.0,119.0,48.01,36.78
2017,3,16,7,45,397.5,77.0,3.75,15.0,172.0,57.58,45.57
2017,3,16,8,0,475.0,91.0,3.9,16.0,225.0,66.8,53.71
2017,3,16,8,15,530.0,100.5,4.05,16.5,280.0,72.35,58.46
2017,3,16,8,30,585.0,110.0,4.2,17.0,335.0,120.94,75.93
2017,3,16,8,45,292.5,91.0,4.4,17.5,203.5,108.72,72.48
2017,3,16,9,0,0.0,72.0,4.6,18.0,72.0,63.68,47.67
2017,3,16,9,15,0.0,93.0,4.75,18.5,93.0,82.23,62.75
2017,3,16,9,30,0.0,114.0,4.9,19.0,114.0,100.45,77.33
2017,3,16,9,45,3.0,155.5,5.05,19.5,157.5,137.5,106.95
2017,3,16,10,0,6.0,197.0,5.2,20.0,201.0,175.19,136.67
2017,3,16,10,15,5.0,189.0,5.3,20.5,192.5,168.94,131.11
2017,3,16,10,30,4.0,181.0,5.4,21.0,184.0,162.26,125.31
2017,3,16,10,45,4.0,180.0,5.5,21.5,183.5,162.06,124.72
2017,3,16,11,0,4.0,179.0,5.6,22.0,183.0,161.78,124.08
2017,3,16,11,15,5.5,190.0,5.6,22.5,195.0,173.27,132.76
2017,3,16,11,30,7.0,201.0,5.6,23.0,207.0,184.98,141.56
2017,3,16,11,45,12.0,246.0,5.7,23.5,256.0,230.71,176.84
2017,3,16,12,0,17.0,291.0,5.8,24.0,305.0,277.62,212.57
2017,3,16,12,15,10.5,230.0,5.8,24.0,239.0,216.81,165.49
2017,3,16,12,30,4.0,169.0,5.8,24.0,173.0,155.47,117.64
2017,3,16,12,45,87.0,301.0,5.8,24.0,375.5,381.98,294.73
2017,3,16,13,0,170.0,433.0,5.8,24.0,578.0,602.8,459.81
2017,3,16,13,15,276.5,405.0,5.75,24.0,636.5,700.99,533.7
2017,3,16,13,30,383.0,377.0,5.7,24.0,695.0,786.22,597.76
2017,3,16,13,45,328.5,383.0,5.7,24.5,651.0,746.94,567.29
2017,3,16,14,0,274.0,389.0,5.7,25.0,607.0,705.36,535.6
2017,3,16,14,15,274.0,374.5,5.65,25.0,587.0,694.52,528.74
2017,3,16,14,30,274.0,360.0,5.6,25.0,567.0,682.03,520.64
2017,3,16,14,45,265.0,343.5,5.6,25.0,536.0,656.65,503.19
2017,3,16,15,0,256.0,327.0,5.6,25.0,505.0,629.89,484.73
2017,3,16,15,15,186.5,308.5,5.5,24.5,434.0,522.23,405.32
2017,3,16,15,30,117.0,290.0,5.4,24.0,363.0,416.76,325.6
2017,3,16,15,45,412.5,209.5,5.35,24.0,437.5,651.37,512.31
2017,3,16,16,0,708.0,129.0,5.3,24.0,512.0,823.25,642.76
2017,3,16,16,15,397.5,160.5,5.1,23.5,372.0,560.04,445.81
2017,3,16,16,30,87.0,192.0,4.9,23.0,232.0,278.91,222.09
2017,3,16,16,45,326.0,146.0,4.75,23.0,265.5,443.08,358.79
2017,3,16,17,0,565.0,100.0,4.6,23.0,299.0,577.44,466.38
2017,3,16,17,15,504.0,90.0,4.45,22.5,244.0,491.61,399.08
2017,3,16,17,30,443.0,80.0,4.3,22.0,189.0,416.27,338.33
2017,3,16,17,45,359.5,65.0,4.15,21.5,138.5,325.75,263.02
2017,3,16,18,0,276.0,50.0,4.0,21.0,88.0,243.65,191.97
2017,3,16,18,15,154.0,30.5,4.1,20.5,50.0,143.55,96.68
2017,3,16,18,30,32.0,11.0,4.2,20.0,12.0,24.29,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.5,13.0,5.0,16.5,17.0,11.82,0.0
2017,3,17,7,0,109.0,26.0,5.2,17.0,34.0,21.04,7.28
2017,3,17,7,15,220.5,44.5,5.5,17.5,78.5,34.4,23.63
2017,3,17,7,30,332.0,63.0,5.8,18.0,123.0,47.94,36.15
2017,3,17,7,45,417.0,74.5,6.1,18.5,176.5,55.68,43.28
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,64.85,51.37
2017,3,17,8,15,554.5,94.5,6.55,19.5,285.0,68.8,54.67
2017,3,17,8,30,607.0,103.0,6.7,20.0,340.0,117.56,71.26
2017,3,17,8,45,303.5,82.0,6.85,20.5,200.5,103.82,67.16
2017,3,17,9,0,0.0,61.0,7.0,21.0,61.0,53.91,39.02
2017,3,17,9,15,0.0,79.5,6.95,21.5,79.5,70.38,52.3
2017,3,17,9,30,0.0,98.0,6.9,22.0,98.0,86.69,65.28
2017,3,17,9,45,0.0,123.0,6.9,22.5,123.0,108.47,82.51
2017,3,17,10,0,0.0,148.0,6.9,23.0,148.0,130.39,99.65
2017,3,17,10,15,1.0,156.0,6.8,23.0,157.0,138.23,105.63
2017,3,17,10,30,2.0,164.0,6.7,23.0,166.0,146.22,111.75
2017,3,17,10,45,3.0,170.5,6.65,23.5,173.5,153.04,116.72
2017,3,17,11,0,4.0,177.0,6.6,24.0,181.0,159.99,121.8
2017,3,17,11,15,50.5,284.0,6.5,24.0,325.5,294.85,227.49
2017,3,17,11,30,97.0,391.0,6.4,24.0,470.0,434.64,334.15
2017,3,17,11,45,93.0,401.5,6.35,24.5,478.5,449.17,343.79
2017,3,17,12,0,89.0,412.0,6.3,25.0,487.0,463.3,353.32
2017,3,17,12,15,92.5,412.0,6.2,25.0,491.0,473.26,360.67
2017,3,17,12,30,96.0,412.0,6.1,25.0,495.0,483.03,367.92
2017,3,17,12,45,239.0,393.0,6.05,25.5,596.5,630.59,479.63
2017,3,17,13,0,382.0,374.0,6.0,26.0,698.0,759.09,574.38
2017,3,17,13,15,365.5,382.5,5.9,26.0,689.5,764.2,576.91
2017,3,17,13,30,349.0,391.0,5.8,26.0,681.0,767.29,578.54
2017,3,17,13,45,597.0,265.0,5.75,26.0,748.5,910.11,686.84
2017,3,17,14,0,845.0,139.0,5.7,26.0,816.0,1026.75,768.55
2017,3,17,14,15,837.0,137.5,5.55,26.0,789.0,1020.89,763.77
2017,3,17,14,30,829.0,136.0,5.4,26.0,762.0,1011.22,757.28
2017,3,17,14,45,804.0,140.0,5.3,26.0,724.5,986.95,741.37
2017,3,17,15,0,779.0,144.0,5.2,26.0,687.0,959.33,723.34
2017,3,17,15,15,762.5,140.5,5.05,25.5,645.5,935.82,709.32
2017,3,17,15,30,746.0,137.0,4.9,25.0,604.0,902.64,688.56
2017,3,17,15,45,725.5,131.5,4.8,25.0,557.0,860.75,660.61
2017,3,17,16,0,705.0,126.0,4.7,25.0,510.0,816.76,631.02
2017,3,17,16,15,675.0,120.5,4.45,24.5,458.5,762.67,594.24
2017,3,17,16,30,645.0,115.0,4.2,24.0,407.0,707.74,556.75
2017,3,17,16,45,606.0,106.5,3.95,24.0,353.0,641.71,509.12
2017,3,17,17,0,567.0,98.0,3.7,24.0,299.0,576.42,460.68
2017,3,17,17,15,506.5,88.5,3.4,23.0,244.5,495.89,399.62
2017,3,17,17,30,446.0,79.0,3.1,22.0,190.0,416.4,336.94
2017,3,17,17,45,359.5,65.0,2.8,21.5,139.5,325.16,261.53
2017,3,17,18,0,273.0,51.0,2.5,21.0,89.0,242.73,190.74
2017,3,17,18,15,152.5,31.5,2.6,20.5,50.5,144.8,99.22
2017,3,17,18,30,32.0,12.0,2.7,20.0,12.0,25.17,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,13.19,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,23.31,10.15
2017,3,18,7,15,216.0,47.5,2.55,17.5,81.0,36.66,25.7
2017,3,18,7,30,327.0,66.0,2.7,18.0,126.0,50.12,38.12
2017,3,18,7,45,410.0,78.0,2.9,19.0,180.0,58.15,45.37
2017,3,18,8,0,493.0,90.0,3.1,20.0,234.0,65.91,52.07
2017,3,18,8,15,246.5,80.5,3.05,20.5,152.5,56.3,43.58
2017,3,18,8,30,0.0,71.0,3.0,21.0,71.0,62.78,46.67
2017,3,18,8,45,3.0,117.5,3.0,21.5,119.0,102.07,78.47
2017,3,18,9,0,6.0,164.0,3.0,22.0,167.0,141.37,109.6
2017,3,18,9,15,8.0,181.0,2.9,22.0,186.0,157.65,122.13
2017,3,18,9,30,10.0,198.0,2.8,22.0,205.0,174.27,134.9
2017,3,18,9,45,46.0,249.5,2.75,22.5,280.0,231.57,178.7
2017,3,18,10,0,82.0,301.0,2.7,23.0,355.0,296.11,227.53
2017,3,18,10,15,47.0,267.5,2.7,23.5,299.0,258.35,198.07
2017,3,18,10,30,12.0,234.0,2.7,24.0,243.0,213.09,162.6
2017,3,18,10,45,63.5,308.0,2.7,24.5,357.0,314.43,239.91
2017,3,18,11,0,115.0,382.0,2.7,25.0,471.0,421.6,319.03
2017,3,18,11,15,243.0,378.0,2.7,25.0,574.0,531.0,400.31
2017,3,18,11,30,371.0,374.0,2.7,25.0,677.0,642.18,481.12
2017,3,18,11,45,281.0,402.0,2.75,25.5,634.5,617.61,460.55
2017,3,18,12,0,191.0,430.0,2.8,26.0,592.0,576.24,428.68
2017,3,18,12,15,139.0,425.0,2.85,26.0,543.5,537.69,400.52
2017,3,18,12,30,87.0,420.0,2.9,26.0,495.0,482.66,360.16
2017,3,18,12,45,484.5,277.5,2.95,26.0,691.5,756.64,565.21
2017,3,18,13,0,882.0,135.0,3.0,26.0,888.0,995.29,727.65
2017,3,18,13,15,572.0,275.0,3.05,26.0,761.0,869.33,640.54
2017,3,18,13,30,262.0,415.0,3.1,26.0,634.0,706.23,521.88
2017,3,18,13,45,279.5,400.5,3.15,26.5,630.0,716.23,530.19
2017,3,18,14,0,297.0,386.0,3.2,27.0,626.0,724.72,536.42
2017,3,18,14,15,577.5,254.5,3.2,26.5,700.0,886.94,657.35
2017,3,18,14,30,858.0,123.0,3.2,26.0,774.0,1025.91,752.14
2017,3,18,14,45,853.0,117.5,3.25,26.0,740.0,1010.56,742.55
2017,3,18,15,0,848.0,112.0,3.3,26.0,706.0,991.39,731.92
2017,3,18,15,15,449.0,190.5,3.25,26.0,503.5,678.69,516.88
2017,3,18,15,30,50.0,269.0,3.2,26.0,301.0,326.83,249.9
2017,3,18,15,45,417.0,183.5,3.15,26.0,414.0,625.0,483.95
2017,3,18,16,0,784.0,98.0,3.1,26.0,527.0,849.03,644.9
2017,3,18,16,15,757.0,94.0,2.9,25.5,474.5,796.82,608.94
2017,3,18,16,30,730.0,90.0,2.7,25.0,422.0,747.99,576.95
2017,3,18,16,45,692.5,84.0,2.5,25.0,367.0,683.11,531.6
2017,3,18,17,0,655.0,78.0,2.3,25.0,312.0,618.77,485.64
2017,3,18,17,15,598.5,71.0,2.05,24.0,256.0,540.68,429.21
2017,3,18,17,30,542.0,64.0,1.8,23.0,200.0,465.88,371.55
2017,3,18,17,45,451.5,54.0,1.55,22.0,147.5,370.58,295.06
2017,3,18,18,0,361.0,44.0,1.3,21.0,95.0,283.38,221.72
2017,3,18,18,15,219.0,28.5,1.3,20.5,55.0,172.89,120.73
2017,3,18,18,30,77.0,13.0,1.3,20.0,15.0,46.07,0.0
2017,3,18,18,45,38.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.5,20.5,13.64,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,41.0,23.53,11.36
2017,3,19,7,15,269.0,46.0,3.25,17.5,88.0,35.53,24.83
2017,3,19,7,30,387.0,62.0,3.4,18.0,135.0,47.17,35.6
2017,3,19,7,45,476.0,71.0,3.55,19.0,191.0,54.52,42.23
2017,3,19,8,0,565.0,80.0,3.7,20.0,247.0,59.52,46.52
2017,3,19,8,15,615.5,87.0,3.7,20.5,303.5,63.3,49.65
2017,3,19,8,30,666.0,94.0,3.7,21.0,360.0,116.52,67.26
2017,3,19,8,45,710.0,96.5,3.75,21.5,416.5,171.78,104.24
2017,3,19,9,0,754.0,99.0,3.8,22.0,473.0,232.39,152.75
2017,3,19,9,15,779.0,103.0,3.8,22.5,524.5,297.81,208.63
2017,3,19,9,30,804.0,107.0,3.8,23.0,576.0,361.4,263.31
2017,3,19,9,45,825.0,108.5,3.85,23.5,623.0,423.24,315.88
2017,3,19,10,0,846.0,110.0,3.9,24.0,670.0,486.26,367.87
2017,3,19,10,15,859.0,112.5,3.9,24.0,709.5,546.95,417.21
2017,3,19,10,30,872.0,115.0,3.9,24.0,749.0,606.8,464.46
2017,3,19,10,45,882.5,116.0,3.95,24.5,782.0,662.61,506.61
2017,3,19,11,0,893.0,117.0,4.0,25.0,815.0,717.15,546.58
2017,3,19,11,15,899.5,118.5,4.0,25.0,839.5,767.74,583.49
2017,3,19,11,30,906.0,120.0,4.0,25.0,864.0,816.2,616.44
2017,3,19,11,45,911.0,120.0,4.05,25.5,880.0,859.67,644.63
2017,3,19,12,0,916.0,120.0,4.1,26.0,896.0,900.42,670.7
2017,3,19,12,15,917.0,120.0,4.1,26.0,903.0,934.75,693.34
2017,3,19,12,30,918.0,120.0,4.1,26.0,910.0,965.73,713.73
2017,3,19,12,45,918.0,119.5,4.15,26.5,908.0,991.81,729.71
2017,3,19,13,0,918.0,119.0,4.2,27.0,906.0,1014.22,743.31
2017,3,19,13,15,915.0,118.5,4.2,27.0,895.0,1029.95,753.77
2017,3,19,13,30,912.0,118.0,4.2,27.0,884.0,1041.74,761.84
2017,3,19,13,45,906.5,117.0,4.25,27.0,864.0,1046.54,765.82
2017,3,19,14,0,901.0,116.0,4.3,27.0,844.0,1047.32,767.39
2017,3,19,14,15,893.0,114.5,4.3,27.0,816.0,1041.04,764.2
2017,3,19,14,30,885.0,113.0,4.3,27.0,788.0,1030.85,758.66
2017,3,19,14,45,869.0,114.0,4.3,27.0,751.0,1011.66,747.31
2017,3,19,15,0,853.0,115.0,4.3,27.0,714.0,999.9,741.1
2017,3,19,15,15,838.0,112.0,4.25,26.5,671.5,970.13,724.02
2017,3,19,15,30,823.0,109.0,4.2,26.0,629.0,937.2,704.83
2017,3,19,15,45,801.0,106.0,4.2,26.0,580.5,894.82,677.91
2017,3,19,16,0,779.0,103.0,4.2,26.0,532.0,850.16,649.16
2017,3,19,16,15,751.5,98.5,4.0,25.5,479.0,796.99,614.38
2017,3,19,16,30,724.0,94.0,3.8,25.0,426.0,747.66,581.77
2017,3,19,16,45,684.5,88.5,3.65,25.0,370.5,681.98,535.57
2017,3,19,17,0,645.0,83.0,3.5,25.0,315.0,616.98,488.78
2017,3,19,17,15,588.5,75.5,3.2,24.0,259.0,538.6,431.13
2017,3,19,17,30,532.0,68.0,2.9,23.0,203.0,463.46,372.56
2017,3,19,17,45,444.5,57.0,2.6,22.5,150.0,369.21,295.55
2017,3,19,18,0,357.0,46.0,2.3,22.0,97.0,282.73,221.92
2017,3,19,18,15,218.5,29.5,2.3,21.5,56.5,173.51,122.76
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,47.34,0.0
2017,3,19,18,45,40.0,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,101.5,15.0,3.7,16.5,23.0,13.64,0.0
2017,3,20,7,0,203.0,30.0,4.0,17.0,46.0,23.55,12.14
2017,3,20,7,15,320.5,45.0,4.25,17.5,95.0,34.81,24.28
2017,3,20,7,30,438.0,60.0,4.5,18.0,144.0,47.52,35.94
2017,3,20,7,45,519.0,69.0,4.75,18.5,201.0,52.72,40.75
2017,3,20,8,0,600.0,78.0,5.0,19.0,258.0,57.8,45.21
2017,3,20,8,15,649.0,85.0,5.05,19.5,316.0,63.02,49.61
2017,3,20,8,30,698.0,92.0,5.1,20.0,374.0,118.41,67.66
2017,3,20,8,45,739.0,95.0,5.15,21.0,431.0,175.82,106.59
2017,3,20,9,0,780.0,98.0,5.2,22.0,488.0,242.28,160.1
2017,3,20,9,15,804.0,102.0,5.2,22.5,540.5,304.93,214.31
2017,3,20,9,30,828.0,106.0,5.2,23.0,593.0,369.76,270.58
2017,3,20,9,45,849.5,107.5,5.25,23.5,641.0,433.28,325.03
2017,3,20,10,0,871.0,109.0,5.3,24.0,689.0,497.98,378.93
2017,3,20,10,15,883.5,111.5,5.3,24.0,729.5,559.83,429.81
2017,3,20,10,30,896.0,114.0,5.3,24.0,770.0,620.8,478.56
2017,3,20,10,45,907.5,114.5,5.35,24.5,803.5,678.01,522.39
2017,3,20,11,0,919.0,115.0,5.4,25.0,837.0,733.97,564.06
2017,3,20,11,15,925.5,116.0,5.4,25.0,862.0,785.27,601.88
2017,3,20,11,30,932.0,117.0,5.4,25.0,887.0,834.33,635.85
2017,3,20,11,45,946.0,112.0,5.4,25.5,906.0,881.26,666.7
2017,3,20,12,0,960.0,107.0,5.4,26.0,925.0,925.9,695.6
2017,3,20,12,15,961.0,107.5,5.4,26.0,932.0,961.98,719.82
2017,3,20,12,30,962.0,108.0,5.4,26.0,939.0,994.57,741.65
2017,3,20,12,45,961.0,108.0,5.4,26.5,936.5,1021.14,757.89
2017,3,20,13,0,960.0,108.0,5.4,27.0,934.0,1043.85,771.54
2017,3,20,13,15,957.0,107.5,5.35,27.0,922.5,1060.11,782.16
2017,3,20,13,30,954.0,107.0,5.3,27.0,911.0,1072.27,790.19
2017,3,20,13,45,949.5,106.0,5.3,27.0,891.0,1078.24,794.71
2017,3,20,14,0,945.0,105.0,5.3,27.0,871.0,1080.04,796.67
2017,3,20,14,15,937.5,103.5,5.2,27.0,842.0,1074.09,792.85
2017,3,20,14,30,930.0,102.0,5.1,27.0,813.0,1064.03,786.51
2017,3,20,14,45,916.5,102.0,5.1,27.0,776.0,1045.69,775.7
2017,3,20,15,0,903.0,102.0,5.1,27.0,739.0,1023.65,762.56
2017,3,20,15,15,889.0,99.5,5.0,26.5,695.5,994.72,745.58
2017,3,20,15,30,875.0,97.0,4.9,26.0,652.0,962.5,726.37
2017,3,20,15,45,857.5,93.5,4.85,26.0,603.0,932.2,707.36
2017,3,20,16,0,840.0,90.0,4.8,26.0,554.0,889.43,679.58
2017,3,20,16,15,814.5,86.0,4.5,25.5,500.0,836.7,644.25
2017,3,20,16,30,789.0,82.0,4.2,25.0,446.0,782.45,608.04
2017,3,20,16,45,755.5,77.0,3.9,24.5,389.5,719.48,564.69
2017,3,20,17,0,722.0,72.0,3.6,24.0,333.0,656.42,520.14
2017,3,20,17,15,668.5,65.5,3.25,23.0,275.0,582.3,466.46
2017,3,20,17,30,615.0,59.0,2.9,22.0,217.0,506.94,408.16
2017,3,20,17,45,532.5,50.0,2.6,21.0,162.0,414.27,333.02
2017,3,20,18,0,450.0,41.0,2.3,20.0,107.0,328.94,260.2
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,212.16,153.65
2017,3,20,18,30,145.0,14.0,2.3,19.0,19.0,76.99,0.0
2017,3,20,18,45,72.5,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,110.5,16.0,4.05,16.5,25.5,14.55,0.0
2017,3,21,7,0,221.0,32.0,4.4,17.0,51.0,25.11,13.94
2017,3,21,7,15,338.5,46.0,4.55,17.5,100.5,37.2,26.41
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,47.31,35.8
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.0,50.47,38.79
2017,3,21,8,0,635.0,73.0,5.1,19.0,266.0,53.72,41.63
2017,3,21,8,15,681.0,79.0,5.1,19.5,323.5,59.8,46.79
2017,3,21,8,30,727.0,85.0,5.1,20.0,381.0,116.31,64.53
2017,3,21,8,45,767.0,86.5,5.15,20.5,438.5,178.55,107.77
2017,3,21,9,0,807.0,88.0,5.2,21.0,496.0,240.62,158.44
2017,3,21,9,15,829.0,91.5,5.15,21.5,547.5,303.96,213.75
2017,3,21,9,30,851.0,95.0,5.1,22.0,599.0,369.16,270.77
2017,3,21,9,45,870.0,96.5,5.1,23.0,646.0,435.48,327.04
2017,3,21,10,0,889.0,98.0,5.1,24.0,693.0,499.37,379.67
2017,3,21,10,15,900.0,100.0,5.0,24.0,732.5,560.01,429.42
2017,3,21,10,30,911.0,102.0,4.9,24.0,772.0,619.89,476.98
2017,3,21,10,45,919.5,103.0,4.85,24.5,804.5,676.27,519.66
2017,3,21,11,0,928.0,104.0,4.8,25.0,837.0,731.07,559.79
2017,3,21,11,15,933.5,105.5,4.7,25.5,861.0,782.34,595.14
2017,3,21,11,30,939.0,107.0,4.6,26.0,885.0,831.27,626.7
2017,3,21,11,45,937.5,110.0,4.6,26.5,899.5,873.43,653.69
2017,3,21,12,0,936.0,113.0,4.6,27.0,914.0,912.34,678.2
2017,3,21,12,15,936.5,113.5,4.55,27.0,920.5,947.17,700.86
2017,3,21,12,30,937.0,114.0,4.5,27.0,927.0,978.56,721.26
2017,3,21,12,45,935.0,114.0,4.5,27.0,924.0,1003.54,737.64
2017,3,21,13,0,933.0,114.0,4.5,27.0,921.0,1024.7,751.61
2017,3,21,13,15,930.0,113.5,4.5,27.0,909.5,1040.47,762.14
2017,3,21,13,30,927.0,113.0,4.5,27.0,898.0,1052.25,770.23
2017,3,21,13,45,921.0,112.5,4.5,27.0,877.0,1057.0,773.87
2017,3,21,14,0,915.0,112.0,4.5,27.0,856.0,1057.68,775.07
2017,3,21,14,15,907.0,110.5,4.5,27.0,827.5,1051.2,771.76
2017,3,21,14,30,899.0,109.0,4.5,27.0,799.0,1040.75,766.05
2017,3,21,14,45,884.0,109.0,4.5,27.0,762.0,1021.13,754.43
2017,3,21,15,0,869.0,109.0,4.5,27.0,725.0,997.97,740.59
2017,3,21,15,15,854.0,106.5,4.45,26.5,682.0,978.96,730.82
2017,3,21,15,30,839.0,104.0,4.4,26.0,639.0,946.16,711.67
2017,3,21,15,45,818.5,101.0,4.35,26.0,590.0,904.69,685.13
2017,3,21,16,0,798.0,98.0,4.3,26.0,541.0,860.82,656.75
2017,3,21,16,15,771.0,94.0,4.1,25.5,488.0,808.01,622.33
2017,3,21,16,30,744.0,90.0,3.9,25.0,435.0,753.91,586.39
2017,3,21,16,45,705.5,85.0,3.7,25.0,379.0,693.28,543.82
2017,3,21,17,0,667.0,80.0,3.5,25.0,323.0,628.81,497.41
2017,3,21,17,15,611.5,73.0,3.2,24.0,266.0,550.81,440.56
2017,3,21,17,30,556.0,66.0,2.9,23.0,209.0,475.98,382.45
2017,3,21,17,45,468.5,55.5,2.6,22.0,155.5,381.26,305.89
2017,3,21,18,0,381.0,45.0,2.3,21.0,102.0,294.42,232.45
2017,3,21,18,15,242.0,30.0,2.35,20.5,60.0,186.55,135.58
2017,3,21,18,30,103.0,15.0,2.4,20.0,18.0,59.2,0.0
2017,3,21,18,45,51.5,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,16.83,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,29.38,17.74
2017,3,22,7,15,186.5,59.0,2.9,18.5,91.0,46.02,33.95
2017,3,22,7,30,278.0,81.0,3.0,19.0,137.0,62.22,48.63
2017,3,22,7,45,359.0,94.5,3.2,19.5,191.0,69.65,55.35
2017,3,22,8,0,440.0,108.0,3.4,20.0,245.0,78.05,62.61
2017,3,22,8,15,258.0,139.5,3.35,20.5,224.0,103.5,84.3
2017,3,22,8,30,76.0,171.0,3.3,21.0,203.0,141.04,107.86
2017,3,22,8,45,53.0,184.5,3.3,21.5,208.0,156.98,120.54
2017,3,22,9,0,30.0,198.0,3.3,22.0,213.0,169.55,131.0
2017,3,22,9,15,214.0,217.5,3.3,22.5,344.0,238.17,179.13
2017,3,22,9,30,398.0,237.0,3.3,23.0,475.0,331.29,248.29
2017,3,22,9,45,335.5,273.5,3.35,23.5,484.5,365.05,276.73
2017,3,22,10,0,273.0,310.0,3.4,24.0,494.0,391.62,298.17
2017,3,22,10,15,277.5,329.5,3.45,24.0,526.0,431.81,329.21
2017,3,22,10,30,282.0,349.0,3.5,24.0,558.0,472.37,359.92
2017,3,22,10,45,552.5,250.0,3.55,24.5,681.0,579.8,442.06
2017,3,22,11,0,823.0,151.0,3.6,25.0,804.0,707.21,537.24
2017,3,22,11,15,509.5,286.5,3.7,25.0,695.0,646.75,489.36
2017,3,22,11,30,196.0,422.0,3.8,25.0,586.0,545.66,410.73
2017,3,22,11,45,537.0,279.5,3.9,25.5,738.5,717.84,541.77
2017,3,22,12,0,878.0,137.0,4.0,26.0,891.0,886.89,661.6
2017,3,22,12,15,578.0,285.0,4.05,26.0,783.0,809.16,603.75
2017,3,22,12,30,278.0,433.0,4.1,26.0,675.0,692.93,515.32
2017,3,22,12,45,582.0,283.0,4.2,26.5,788.5,856.64,637.6
2017,3,22,13,0,886.0,133.0,4.3,27.0,902.0,999.27,734.6
2017,3,22,13,15,883.0,132.5,4.35,27.0,891.0,1014.39,744.13
2017,3,22,13,30,880.0,132.0,4.4,27.0,880.0,1025.71,752.22
2017,3,22,13,45,876.0,130.5,4.5,27.0,860.5,1031.14,756.91
2017,3,22,14,0,872.0,129.0,4.6,27.0,841.0,1032.7,759.24
2017,3,22,14,15,864.0,127.5,4.6,27.0,813.0,1026.34,755.96
2017,3,22,14,30,856.0,126.0,4.6,27.0,785.0,1027.69,758.02
2017,3,22,14,45,843.0,124.5,4.65,27.0,749.0,1008.7,747.12
2017,3,22,15,0,830.0,123.0,4.7,27.0,713.0,986.16,734.03
2017,3,22,15,15,814.5,120.0,4.7,26.5,670.5,956.09,716.94
2017,3,22,15,30,799.0,117.0,4.7,26.0,628.0,922.96,697.67
2017,3,22,15,45,778.0,113.5,4.7,26.0,580.0,881.3,670.93
2017,3,22,16,0,757.0,110.0,4.7,26.0,532.0,842.55,646.03
2017,3,22,16,15,729.0,105.0,4.55,25.5,479.5,789.02,610.64
2017,3,22,16,30,701.0,100.0,4.4,25.0,427.0,734.48,574.09
2017,3,22,16,45,660.0,94.5,4.3,25.0,371.5,668.34,527.35
2017,3,22,17,0,619.0,89.0,4.2,25.0,316.0,603.05,480.09
2017,3,22,17,15,562.5,81.0,3.85,24.0,260.5,525.1,421.9
2017,3,22,17,30,506.0,73.0,3.5,23.0,205.0,450.42,363.42
2017,3,22,17,45,417.0,61.5,3.2,22.5,152.5,355.93,286.07
2017,3,22,18,0,328.0,50.0,2.9,22.0,100.0,268.56,211.89
2017,3,22,18,15,200.0,32.5,2.95,21.5,59.0,166.76,121.52
2017,3,22,18,30,72.0,15.0,3.0,21.0,18.0,45.42,0.0
2017,3,22,18,45,36.0,7.5,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,128.5,17.0,5.3,17.5,29.5,15.46,0.0
2017,3,23,7,0,257.0,34.0,5.5,18.0,59.0,26.64,15.91
2017,3,23,7,15,371.5,47.0,5.75,18.5,109.5,37.72,26.88
2017,3,23,7,30,486.0,60.0,6.0,19.0,160.0,46.92,35.37
2017,3,23,7,45,566.0,67.0,6.3,19.5,218.0,50.54,38.72
2017,3,23,8,0,646.0,74.0,6.6,20.0,276.0,54.16,41.84
2017,3,23,8,15,376.0,125.0,6.7,20.5,248.5,91.36,73.94
2017,3,23,8,30,106.0,176.0,6.8,21.0,221.0,143.1,108.67
2017,3,23,8,45,459.5,132.5,6.95,21.5,364.0,167.71,111.97
2017,3,23,9,0,813.0,89.0,7.1,22.0,507.0,245.33,162.0
2017,3,23,9,15,835.0,92.5,7.2,22.5,559.0,309.07,217.93
2017,3,23,9,30,857.0,96.0,7.3,23.0,611.0,374.67,275.66
2017,3,23,9,45,876.0,97.5,7.4,23.5,658.5,441.39,333.41
2017,3,23,10,0,895.0,99.0,7.5,24.0,706.0,505.62,387.81
2017,3,23,10,15,906.5,101.0,7.6,24.5,746.0,566.81,438.36
2017,3,23,10,30,918.0,103.0,7.7,25.0,786.0,627.27,486.82
2017,3,23,10,45,927.5,103.5,7.8,25.5,818.5,684.1,531.23
2017,3,23,11,0,937.0,104.0,7.9,26.0,851.0,739.42,573.34
2017,3,23,11,15,942.5,105.5,7.95,26.0,875.5,790.99,611.81
2017,3,23,11,30,948.0,107.0,8.0,26.0,900.0,840.2,646.94
2017,3,23,11,45,952.5,106.5,8.05,26.5,916.0,884.08,676.7
2017,3,23,12,0,957.0,106.0,8.1,27.0,932.0,925.04,704.15
2017,3,23,12,15,958.5,106.5,8.1,27.0,938.5,961.22,729.34
2017,3,23,12,30,960.0,107.0,8.1,27.0,945.0,993.95,752.09
2017,3,23,12,45,957.5,107.5,8.15,27.0,942.5,1019.31,769.92
2017,3,23,13,0,955.0,108.0,8.2,27.0,940.0,1040.76,785.16
2017,3,23,13,15,952.0,107.5,8.2,27.0,928.5,1056.69,796.46
2017,3,23,13,30,949.0,107.0,8.2,27.0,917.0,1068.53,805.1
2017,3,23,13,45,943.5,107.0,8.25,27.0,896.5,1074.29,809.92
2017,3,23,14,0,938.0,107.0,8.3,27.0,876.0,1075.9,812.08
2017,3,23,14,15,931.5,105.5,8.3,26.5,847.5,1070.74,811.12
2017,3,23,14,30,925.0,104.0,8.3,26.0,819.0,1061.49,807.49
2017,3,23,14,45,913.5,103.0,8.3,26.0,782.5,1043.82,796.48
2017,3,23,15,0,902.0,102.0,8.3,26.0,746.0,1022.42,782.98
2017,3,23,15,15,889.0,100.0,8.25,25.5,703.5,994.83,766.52
2017,3,23,15,30,876.0,98.0,8.2,25.0,661.0,963.94,747.67
2017,3,23,15,45,855.5,96.0,8.2,25.0,611.5,932.45,727.04
2017,3,23,16,0,835.0,94.0,8.2,25.0,562.0,888.66,697.33
2017,3,23,16,15,810.0,90.0,8.05,24.5,508.0,836.35,661.9
2017,3,23,16,30,785.0,86.0,7.9,24.0,454.0,782.52,624.77
2017,3,23,16,45,745.5,82.0,7.75,23.5,396.5,715.94,577.13
2017,3,23,17,0,706.0,78.0,7.6,23.0,339.0,654.49,532.26
2017,3,23,17,15,652.0,71.5,7.35,22.5,281.0,576.44,472.63
2017,3,23,17,30,598.0,65.0,7.1,22.0,223.0,501.34,411.55
2017,3,23,17,45,508.5,56.0,6.9,21.5,167.0,405.12,330.86
2017,3,23,18,0,419.0,47.0,6.7,21.0,111.0,316.68,253.72
2017,3,23,18,15,209.5,34.5,6.65,20.5,66.5,173.9,128.94
2017,3,23,18,30,0.0,22.0,6.6,20.0,22.0,24.52,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.44,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.63,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.39,0.0
