Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,853.5,95.0,5.25,20.5,610.0,330.18,236.18
2017,4,3,9,30,872.0,98.0,5.3,21.0,661.0,398.67,295.87
2017,4,3,9,45,887.0,100.5,5.35,22.0,706.5,461.92,349.62
2017,4,3,10,0,902.0,103.0,5.4,23.0,752.0,525.35,401.66
2017,4,3,10,15,912.0,104.5,5.3,23.5,791.0,585.14,449.65
2017,4,3,10,30,922.0,106.0,5.2,24.0,830.0,643.96,495.18
2017,4,3,10,45,930.0,107.0,5.15,25.0,861.0,699.81,536.07
2017,4,3,11,0,938.0,108.0,5.1,26.0,892.0,753.96,574.23
2017,4,3,11,15,942.5,109.0,4.95,26.0,915.5,803.56,608.49
2017,4,3,11,30,947.0,110.0,4.8,26.0,939.0,850.67,639.66
2017,4,3,11,45,950.0,110.5,4.7,26.5,953.5,893.37,666.32
2017,4,3,12,0,953.0,111.0,4.6,27.0,968.0,933.06,690.51
2017,4,3,12,15,954.0,111.5,4.5,27.0,974.0,967.78,712.73
2017,4,3,12,30,955.0,112.0,4.4,27.0,980.0,999.03,732.62
2017,4,3,12,45,954.5,111.5,4.3,27.5,976.5,1024.26,747.0
2017,4,3,13,0,954.0,111.0,4.2,28.0,973.0,1045.68,758.86
2017,4,3,13,15,951.0,110.5,4.1,28.0,960.5,1060.7,768.11
2017,4,3,13,30,948.0,110.0,4.0,28.0,948.0,1071.66,774.86
2017,4,3,13,45,943.5,109.5,3.9,28.5,927.0,1077.0,776.57
2017,4,3,14,0,939.0,109.0,3.8,29.0,906.0,1078.22,775.81
2017,4,3,14,15,931.5,107.5,3.7,29.0,876.5,1071.2,771.52
2017,4,3,14,30,924.0,106.0,3.6,29.0,847.0,1060.13,764.84
2017,4,3,14,45,911.0,106.0,3.5,29.0,809.5,1041.29,753.33
2017,4,3,15,0,898.0,106.0,3.4,29.0,772.0,1018.8,739.65
2017,4,3,15,15,884.5,103.5,3.2,28.5,728.0,989.54,722.36
2017,4,3,15,30,871.0,101.0,3.0,28.0,684.0,957.03,702.94
2017,4,3,15,45,852.5,98.5,2.85,28.0,634.0,926.16,683.57
2017,4,3,16,0,834.0,96.0,2.7,28.0,584.0,883.14,656.03
2017,4,3,16,15,809.5,92.0,2.45,27.5,530.0,830.9,622.62
2017,4,3,16,30,785.0,88.0,2.2,27.0,476.0,777.18,587.73
2017,4,3,16,45,751.0,83.5,2.0,26.5,418.5,714.24,546.05
2017,4,3,17,0,717.0,79.0,1.8,26.0,361.0,655.32,506.23
2017,4,3,17,15,667.5,73.0,1.65,25.0,303.0,580.67,454.6
2017,4,3,17,30,618.0,67.0,1.5,24.0,245.0,508.62,401.24
2017,4,3,17,45,540.0,58.5,1.35,23.0,188.5,419.58,332.11
2017,4,3,18,0,462.0,50.0,1.2,22.0,132.0,337.27,264.96
2017,4,3,18,15,332.0,37.0,1.2,21.0,84.5,232.23,177.25
2017,4,3,18,30,202.0,24.0,1.2,20.0,37.0,135.62,70.31
2017,4,3,18,45,101.0,12.0,1.3,19.5,18.5,48.56,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,15.46,0.0
2017,4,4,6,45,162.0,34.0,3.45,14.5,58.0,26.5,15.94
2017,4,4,7,0,324.0,51.0,3.7,15.0,99.0,39.28,28.64
2017,4,4,7,15,413.0,63.5,3.65,15.5,152.5,48.07,36.91
2017,4,4,7,30,502.0,76.0,3.6,16.0,206.0,57.99,45.89
2017,4,4,7,45,399.5,106.5,3.55,17.0,226.0,76.61,62.11
2017,4,4,8,0,297.0,137.0,3.5,18.0,246.0,99.88,81.99
2017,4,4,8,15,374.5,147.5,3.75,18.5,308.0,114.8,82.46
2017,4,4,8,30,452.0,158.0,4.0,19.0,370.0,159.69,107.73
2017,4,4,8,45,391.0,195.5,4.25,19.5,394.5,215.23,153.47
2017,4,4,9,0,330.0,233.0,4.5,20.0,419.0,258.67,191.71
2017,4,4,9,15,558.5,181.5,4.7,20.5,529.5,310.1,228.05
2017,4,4,9,30,787.0,130.0,4.9,21.0,640.0,392.99,292.62
2017,4,4,9,45,640.5,198.0,5.1,22.0,632.0,436.28,331.69
2017,4,4,10,0,494.0,266.0,5.3,23.0,624.0,463.6,355.16
2017,4,4,10,15,499.0,282.0,5.4,23.5,659.5,513.32,394.03
2017,4,4,10,30,504.0,298.0,5.5,24.0,695.0,562.89,431.75
2017,4,4,10,45,509.0,313.5,5.65,24.5,727.5,611.75,468.18
2017,4,4,11,0,514.0,329.0,5.8,25.0,760.0,660.16,503.53
2017,4,4,11,15,505.5,344.5,5.8,25.5,778.0,697.98,529.98
2017,4,4,11,30,497.0,360.0,5.8,26.0,796.0,733.84,554.5
2017,4,4,11,45,518.0,348.0,5.85,26.5,809.0,767.29,578.09
2017,4,4,12,0,539.0,336.0,5.9,27.0,822.0,800.01,600.92
2017,4,4,12,15,713.5,239.0,5.8,27.0,886.5,889.77,668.11
2017,4,4,12,30,888.0,142.0,5.7,27.0,951.0,966.19,719.94
2017,4,4,12,45,886.5,142.0,5.65,27.5,947.5,989.61,733.67
2017,4,4,13,0,885.0,142.0,5.6,28.0,944.0,1009.47,745.25
2017,4,4,13,15,882.0,141.5,5.45,28.0,932.0,1023.7,753.92
2017,4,4,13,30,879.0,141.0,5.3,28.0,920.0,1034.14,760.13
2017,4,4,13,45,875.5,139.0,5.15,28.5,900.0,1038.74,761.0
2017,4,4,14,0,872.0,137.0,5.0,29.0,880.0,1039.46,759.42
2017,4,4,14,15,720.0,213.0,4.8,29.0,812.5,989.23,725.49
2017,4,4,14,30,568.0,289.0,4.6,29.0,745.0,910.46,669.92
2017,4,4,14,45,697.5,211.5,4.4,29.0,747.0,961.14,707.43
2017,4,4,15,0,827.0,134.0,4.2,29.0,749.0,990.28,726.75
2017,4,4,15,15,813.0,131.0,4.0,28.5,706.5,961.01,708.97
2017,4,4,15,30,799.0,128.0,3.8,28.0,664.0,928.66,689.5
2017,4,4,15,45,786.5,121.5,3.6,28.0,617.0,890.94,664.99
2017,4,4,16,0,774.0,115.0,3.4,28.0,570.0,850.52,638.58
2017,4,4,16,15,748.5,110.0,3.0,27.5,517.0,803.07,607.25
2017,4,4,16,30,723.0,105.0,2.6,27.0,464.0,749.56,571.26
2017,4,4,16,45,695.0,97.5,2.25,27.0,409.0,690.25,529.77
2017,4,4,17,0,667.0,90.0,1.9,27.0,354.0,630.75,487.41
2017,4,4,17,15,616.5,83.0,1.7,26.0,297.0,556.32,434.73
2017,4,4,17,30,566.0,76.0,1.5,25.0,240.0,484.6,381.37
2017,4,4,17,45,489.0,66.0,1.35,24.0,185.0,396.84,313.35
2017,4,4,18,0,412.0,56.0,1.2,23.0,130.0,315.63,247.37
2017,4,4,18,15,287.5,41.0,1.2,22.0,83.5,212.72,161.97
2017,4,4,18,30,163.0,26.0,1.2,21.0,37.0,121.06,65.94
2017,4,4,18,45,81.5,13.0,1.3,20.5,18.5,42.11,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,18.36,0.0
2017,4,5,6,45,214.0,33.5,5.4,9.5,66.5,26.13,16.32
2017,4,5,7,0,428.0,45.0,5.5,10.0,111.0,35.93,26.34
2017,4,5,7,15,514.0,54.5,5.65,10.5,166.5,42.11,32.35
2017,4,5,7,30,600.0,64.0,5.8,11.0,222.0,48.09,37.91
2017,4,5,7,45,659.0,70.0,5.95,11.5,282.0,50.96,40.44
2017,4,5,8,0,718.0,76.0,6.1,12.0,342.0,53.76,42.79
2017,4,5,8,15,755.0,80.5,6.2,12.5,400.5,86.03,51.44
2017,4,5,8,30,792.0,85.0,6.3,13.0,459.0,145.51,84.15
2017,4,5,8,45,829.0,85.0,6.45,13.5,517.0,205.88,130.69
2017,4,5,9,0,866.0,85.0,6.6,14.0,575.0,275.52,190.99
2017,4,5,9,15,884.5,87.5,6.6,14.5,627.0,339.94,249.64
2017,4,5,9,30,903.0,90.0,6.6,15.0,679.0,405.47,308.93
2017,4,5,9,45,922.0,90.0,6.65,16.0,727.0,469.93,365.47
2017,4,5,10,0,941.0,90.0,6.7,17.0,775.0,534.91,420.61
2017,4,5,10,15,951.0,91.5,6.65,17.5,814.5,596.6,472.01
2017,4,5,10,30,961.0,93.0,6.6,18.0,854.0,657.24,520.89
2017,4,5,10,45,970.5,93.0,6.55,18.5,886.5,714.86,565.98
2017,4,5,11,0,980.0,93.0,6.5,19.0,919.0,770.79,608.46
2017,4,5,11,15,984.5,94.0,6.45,19.0,942.5,822.0,645.39
2017,4,5,11,30,989.0,95.0,6.4,19.0,966.0,870.57,679.86
2017,4,5,11,45,978.5,103.5,6.35,19.5,977.0,911.08,706.86
2017,4,5,12,0,968.0,112.0,6.3,20.0,988.0,947.56,730.72
2017,4,5,12,15,969.0,112.5,6.2,20.0,993.5,982.6,754.57
2017,4,5,12,30,970.0,113.0,6.1,20.0,999.0,1014.12,775.82
2017,4,5,12,45,968.5,113.0,6.1,20.5,995.5,1039.12,791.56
2017,4,5,13,0,967.0,113.0,6.1,21.0,992.0,1060.22,804.64
2017,4,5,13,15,964.5,112.5,6.05,21.0,979.5,1075.82,815.27
2017,4,5,13,30,962.0,112.0,6.0,21.0,967.0,1087.32,823.22
2017,4,5,13,45,958.0,111.0,5.95,21.5,946.0,1092.64,825.45
2017,4,5,14,0,954.0,110.0,5.9,22.0,925.0,1093.76,825.0
2017,4,5,14,15,947.5,109.0,5.8,21.5,895.5,1088.17,823.06
2017,4,5,14,30,941.0,108.0,5.7,21.0,866.0,1078.48,818.5
2017,4,5,14,45,929.5,107.0,5.6,21.0,828.5,1059.76,806.29
2017,4,5,15,0,918.0,106.0,5.5,21.0,791.0,1037.29,791.66
2017,4,5,15,15,906.0,104.0,5.35,21.0,747.0,1009.61,773.18
2017,4,5,15,30,894.0,102.0,5.2,21.0,703.0,978.56,752.46
2017,4,5,15,45,880.0,98.0,5.1,21.0,654.0,940.2,727.0
2017,4,5,16,0,866.0,94.0,5.0,21.0,605.0,907.74,705.7
2017,4,5,16,15,843.0,90.5,4.75,20.5,550.0,856.31,671.01
2017,4,5,16,30,820.0,87.0,4.5,20.0,495.0,803.2,634.76
2017,4,5,16,45,790.0,82.0,4.3,20.0,437.0,741.45,590.74
2017,4,5,17,0,760.0,77.0,4.1,20.0,379.0,679.34,545.92
2017,4,5,17,15,712.5,71.0,3.55,19.0,319.5,607.75,493.54
2017,4,5,17,30,665.0,65.0,3.0,18.0,260.0,534.93,436.39
2017,4,5,17,45,592.5,57.0,2.5,17.0,202.0,447.55,365.27
2017,4,5,18,0,520.0,49.0,2.0,16.0,144.0,366.28,296.0
2017,4,5,18,15,390.5,37.0,1.85,15.0,93.5,259.62,204.13
2017,4,5,18,30,261.0,25.0,1.7,14.0,43.0,162.79,97.24
2017,4,5,18,45,130.5,12.5,1.6,13.5,21.5,59.72,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,103.5,8.5,0.3,10.5,13.0,7.73,0.0
2017,4,6,6,30,207.0,17.0,0.3,11.0,26.0,13.95,0.0
2017,4,6,6,45,355.0,29.0,0.35,11.5,73.0,23.36,14.19
2017,4,6,7,0,503.0,41.0,0.4,12.0,120.0,32.41,23.19
2017,4,6,7,15,584.5,49.0,0.55,12.5,177.5,37.58,28.17
2017,4,6,7,30,666.0,57.0,0.7,13.0,235.0,46.59,36.35
2017,4,6,7,45,715.5,62.5,0.85,14.0,295.0,49.66,38.93
2017,4,6,8,0,765.0,68.0,1.0,15.0,355.0,52.66,41.33
2017,4,6,8,15,798.5,72.5,1.3,16.0,414.0,82.55,46.1
2017,4,6,8,30,832.0,77.0,1.6,17.0,473.0,144.49,79.76
2017,4,6,8,45,854.0,80.5,1.9,18.0,528.5,207.69,127.89
2017,4,6,9,0,876.0,84.0,2.2,19.0,584.0,278.31,187.38
2017,4,6,9,15,893.0,87.0,2.15,19.5,635.5,343.26,243.98
2017,4,6,9,30,910.0,90.0,2.1,20.0,687.0,409.14,300.57
2017,4,6,9,45,922.0,92.5,2.05,20.5,732.0,473.14,354.1
2017,4,6,10,0,934.0,95.0,2.0,21.0,777.0,536.89,405.37
2017,4,6,10,15,943.0,96.5,1.95,21.0,816.0,597.63,453.26
2017,4,6,10,30,952.0,98.0,1.9,21.0,855.0,657.22,498.56
2017,4,6,10,45,958.5,99.5,1.9,21.5,886.0,713.77,539.45
2017,4,6,11,0,965.0,101.0,1.9,22.0,917.0,768.39,577.59
2017,4,6,11,15,969.0,102.0,1.85,22.0,940.0,818.52,610.5
2017,4,6,11,30,973.0,103.0,1.8,22.0,963.0,866.02,640.75
2017,4,6,11,45,980.0,101.0,1.8,22.5,978.5,910.33,667.73
2017,4,6,12,0,987.0,99.0,1.8,23.0,994.0,951.75,692.5
2017,4,6,12,15,987.5,99.0,1.8,23.0,999.5,986.2,713.93
2017,4,6,12,30,988.0,99.0,1.8,23.0,1005.0,1017.02,733.03
2017,4,6,12,45,986.0,99.5,1.8,23.5,1001.0,1042.21,747.14
2017,4,6,13,0,984.0,100.0,1.8,24.0,997.0,1063.41,758.81
2017,4,6,13,15,981.0,99.5,1.8,24.0,984.0,1078.52,768.26
2017,4,6,13,30,978.0,99.0,1.8,24.0,971.0,1089.44,775.31
2017,4,6,13,45,972.0,99.5,1.85,24.0,949.0,1094.18,779.51
2017,4,6,14,0,966.0,100.0,1.9,24.0,927.0,1094.7,781.31
2017,4,6,14,15,959.5,99.0,1.9,24.0,897.5,1088.89,778.65
2017,4,6,14,30,953.0,98.0,1.9,24.0,868.0,1078.92,773.63
2017,4,6,14,45,938.5,99.0,1.9,24.0,829.0,1059.16,762.65
2017,4,6,15,0,924.0,100.0,1.9,24.0,790.0,1035.71,749.53
2017,4,6,15,15,911.5,97.5,1.9,23.5,746.0,1006.73,734.37
2017,4,6,15,30,899.0,95.0,1.9,23.0,702.0,974.38,716.98
2017,4,6,15,45,661.0,160.0,1.9,23.0,589.0,822.9,618.37
2017,4,6,16,0,423.0,225.0,1.9,23.0,476.0,656.67,501.84
2017,4,6,16,15,441.0,198.0,1.85,22.5,438.0,629.33,486.62
2017,4,6,16,30,459.0,171.0,1.8,22.0,400.0,598.51,467.36
2017,4,6,16,45,604.0,123.5,1.8,22.0,388.0,646.77,506.82
2017,4,6,17,0,749.0,76.0,1.8,22.0,376.0,669.05,524.5
2017,4,6,17,15,702.5,70.0,1.6,21.0,317.0,598.52,474.58
2017,4,6,17,30,656.0,64.0,1.4,20.0,258.0,526.89,420.76
2017,4,6,17,45,580.0,56.5,1.25,19.0,200.5,438.61,351.63
2017,4,6,18,0,504.0,49.0,1.1,18.0,143.0,356.83,284.26
2017,4,6,18,15,380.5,37.0,1.15,17.5,93.5,254.12,197.35
2017,4,6,18,30,257.0,25.0,1.2,17.0,44.0,161.46,98.81
2017,4,6,18,45,128.5,12.5,1.25,16.5,22.0,58.82,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,75.0,9.5,1.5,10.5,13.0,8.64,0.0
2017,4,7,6,30,150.0,19.0,1.8,11.0,26.0,15.01,0.0
2017,4,7,6,45,286.0,33.5,2.1,12.0,71.0,27.19,17.5
2017,4,7,7,0,422.0,48.0,2.4,13.0,116.0,38.23,28.17
2017,4,7,7,15,504.5,58.0,2.45,14.0,171.5,44.7,34.27
2017,4,7,7,30,587.0,68.0,2.5,15.0,227.0,50.95,39.87
2017,4,7,7,45,641.0,74.5,2.55,16.0,285.5,54.01,42.42
2017,4,7,8,0,695.0,81.0,2.6,17.0,344.0,56.99,44.75
2017,4,7,8,15,731.0,86.5,2.95,18.0,402.0,86.7,50.06
2017,4,7,8,30,767.0,92.0,3.3,19.0,460.0,150.91,87.06
2017,4,7,8,45,793.0,96.0,3.65,20.0,515.0,211.05,132.66
2017,4,7,9,0,819.0,100.0,4.0,21.0,570.0,274.06,185.64
2017,4,7,9,15,838.0,103.0,4.05,21.5,620.5,336.7,240.27
2017,4,7,9,30,857.0,106.0,4.1,22.0,671.0,400.71,295.52
2017,4,7,9,45,870.0,109.0,4.15,22.5,716.0,465.96,350.42
2017,4,7,10,0,883.0,112.0,4.2,23.0,761.0,527.69,400.98
2017,4,7,10,15,893.0,114.0,4.2,23.0,799.0,586.65,448.58
2017,4,7,10,30,903.0,116.0,4.2,23.0,837.0,644.66,494.06
2017,4,7,10,45,909.5,118.5,4.25,23.5,867.5,699.65,535.16
2017,4,7,11,0,916.0,121.0,4.3,24.0,898.0,752.85,573.77
2017,4,7,11,15,921.0,122.0,4.3,24.0,921.0,801.59,608.3
2017,4,7,11,30,926.0,123.0,4.3,24.0,944.0,847.93,639.75
2017,4,7,11,45,929.0,123.5,4.35,24.5,958.0,889.58,666.65
2017,4,7,12,0,932.0,124.0,4.4,25.0,972.0,928.29,691.32
2017,4,7,12,15,932.5,124.0,4.35,25.0,977.0,961.19,712.79
2017,4,7,12,30,933.0,124.0,4.3,25.0,982.0,990.68,731.93
2017,4,7,12,45,930.5,124.5,4.3,25.5,977.5,1014.26,745.98
2017,4,7,13,0,928.0,125.0,4.3,26.0,973.0,1034.07,757.58
2017,4,7,13,15,925.0,124.5,4.3,26.0,960.5,1048.54,767.25
2017,4,7,13,30,922.0,124.0,4.3,26.0,948.0,1059.06,774.51
2017,4,7,13,45,916.0,123.5,4.3,26.0,926.0,1062.56,777.35
2017,4,7,14,0,910.0,123.0,4.3,26.0,904.0,1062.04,777.77
2017,4,7,14,15,902.5,121.5,4.25,26.0,875.0,1054.95,773.76
2017,4,7,14,30,895.0,120.0,4.2,26.0,846.0,1043.94,767.37
2017,4,7,14,45,883.5,118.5,4.2,26.0,808.5,1025.11,756.3
2017,4,7,15,0,872.0,117.0,4.2,26.0,771.0,1002.68,742.98
2017,4,7,15,15,858.0,114.5,4.15,25.5,727.5,983.62,733.16
2017,4,7,15,30,844.0,112.0,4.1,25.0,684.0,950.76,714.0
2017,4,7,15,45,824.5,109.0,4.05,25.0,634.5,909.3,687.53
2017,4,7,16,0,805.0,106.0,4.0,25.0,585.0,865.45,659.25
2017,4,7,16,15,780.5,102.0,3.85,24.5,531.0,814.05,626.13
2017,4,7,16,30,756.0,98.0,3.7,24.0,477.0,761.24,591.46
2017,4,7,16,45,720.5,93.0,3.55,23.5,420.5,702.0,551.38
2017,4,7,17,0,685.0,88.0,3.4,23.0,364.0,638.96,507.45
2017,4,7,17,15,636.5,81.0,3.0,22.0,306.0,565.25,453.34
2017,4,7,17,30,588.0,74.0,2.6,21.0,248.0,494.1,398.45
2017,4,7,17,45,512.5,64.5,2.25,20.0,192.5,407.03,328.76
2017,4,7,18,0,437.0,55.0,1.9,19.0,137.0,326.42,261.4
2017,4,7,18,15,319.0,41.0,1.9,18.5,89.5,227.86,177.38
2017,4,7,18,30,201.0,27.0,1.9,18.0,42.0,139.11,87.33
2017,4,7,18,45,100.5,13.5,1.95,17.5,21.0,49.27,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.0,10.0,3.2,12.5,12.0,9.1,0.0
2017,4,8,6,30,82.0,20.0,3.4,13.0,24.0,16.36,0.0
2017,4,8,6,45,197.5,38.5,3.65,14.0,66.5,29.86,19.74
2017,4,8,7,0,313.0,57.0,3.9,15.0,109.0,43.55,32.62
2017,4,8,7,15,394.5,70.0,4.35,16.0,161.5,52.52,40.87
2017,4,8,7,30,476.0,83.0,4.8,17.0,214.0,61.16,48.53
2017,4,8,7,45,535.5,91.5,5.3,18.0,270.5,66.84,53.31
2017,4,8,8,0,595.0,100.0,5.8,19.0,327.0,70.67,56.3
2017,4,8,8,15,461.5,145.0,5.95,19.5,338.0,119.12,82.39
2017,4,8,8,30,328.0,190.0,6.1,20.0,349.0,176.22,125.66
2017,4,8,8,45,302.5,220.0,6.3,21.0,379.5,219.51,160.16
2017,4,8,9,0,277.0,250.0,6.5,22.0,410.0,260.05,193.96
2017,4,8,9,15,200.0,280.0,6.45,22.5,401.0,285.69,217.54
2017,4,8,9,30,123.0,310.0,6.4,23.0,392.0,298.01,229.15
2017,4,8,9,45,152.0,334.0,6.35,23.5,442.0,341.77,262.63
2017,4,8,10,0,181.0,358.0,6.3,24.0,492.0,389.22,298.69
2017,4,8,10,15,238.5,369.0,6.2,24.0,554.5,445.11,341.62
2017,4,8,10,30,296.0,380.0,6.1,24.0,617.0,507.47,389.19
2017,4,8,10,45,187.5,394.5,6.1,24.5,546.5,469.88,359.35
2017,4,8,11,0,79.0,409.0,6.1,25.0,476.0,418.69,318.57
2017,4,8,11,15,160.0,429.0,6.05,25.5,569.5,508.57,386.19
2017,4,8,11,30,241.0,449.0,6.0,26.0,663.0,602.83,455.49
2017,4,8,11,45,190.0,459.0,5.95,26.5,629.5,585.46,440.43
2017,4,8,12,0,139.0,469.0,5.9,27.0,596.0,563.74,422.41
2017,4,8,12,15,315.0,430.5,5.85,27.0,720.0,704.09,527.85
2017,4,8,12,30,491.0,392.0,5.8,27.0,844.0,853.63,636.34
2017,4,8,12,45,274.0,409.5,5.75,27.0,662.0,674.2,504.99
2017,4,8,13,0,57.0,427.0,5.7,27.0,480.0,466.26,349.17
2017,4,8,13,15,256.5,401.5,5.65,27.0,632.0,670.24,503.6
2017,4,8,13,30,456.0,376.0,5.6,27.0,784.0,864.57,644.26
2017,4,8,13,45,662.5,256.5,5.6,27.5,835.0,963.89,717.21
2017,4,8,14,0,869.0,137.0,5.6,28.0,886.0,1034.52,763.98
2017,4,8,14,15,614.5,255.0,5.5,28.0,776.0,923.19,687.37
2017,4,8,14,30,360.0,373.0,5.4,28.0,666.0,771.84,576.14
2017,4,8,14,45,595.5,251.5,5.35,28.0,710.5,897.31,671.95
2017,4,8,15,0,831.0,130.0,5.3,28.0,755.0,986.84,734.88
2017,4,8,15,15,816.5,127.0,5.2,27.5,712.0,956.83,716.31
2017,4,8,15,30,802.0,124.0,5.1,27.0,669.0,923.78,696.32
2017,4,8,15,45,781.5,120.5,5.1,27.0,620.0,881.84,669.3
2017,4,8,16,0,761.0,117.0,5.1,27.0,571.0,837.68,640.52
2017,4,8,16,15,735.0,112.5,5.0,26.5,518.0,790.75,610.15
2017,4,8,16,30,709.0,108.0,4.9,26.0,465.0,737.88,574.99
2017,4,8,16,45,673.5,102.0,4.8,25.5,409.5,675.05,531.76
2017,4,8,17,0,638.0,96.0,4.7,25.0,354.0,612.7,487.78
2017,4,8,17,15,587.5,88.5,4.4,24.5,297.5,539.08,431.86
2017,4,8,17,30,537.0,81.0,4.1,24.0,241.0,468.23,376.55
2017,4,8,17,45,463.0,70.5,3.8,23.5,187.0,383.39,308.07
2017,4,8,18,0,389.0,60.0,3.5,23.0,133.0,302.82,240.69
2017,4,8,18,15,274.5,44.5,3.6,22.5,87.0,208.31,160.51
2017,4,8,18,30,160.0,29.0,3.7,22.0,41.0,124.79,79.02
2017,4,8,18,45,80.0,14.5,3.8,21.5,20.5,42.54,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,10.46,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,18.67,2.12
2017,4,9,6,45,196.5,42.5,4.7,17.5,71.5,32.94,22.13
2017,4,9,7,0,310.0,62.0,4.9,18.0,115.0,47.3,35.49
2017,4,9,7,15,155.0,54.0,5.25,18.5,80.5,42.69,31.87
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,40.58,30.1
2017,4,9,7,45,0.0,54.5,5.95,20.0,54.5,48.11,36.55
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,55.66,42.84
2017,4,9,8,15,0.0,100.0,6.35,21.5,100.0,86.97,66.36
2017,4,9,8,30,0.0,137.0,6.4,22.0,137.0,117.29,90.66
2017,4,9,8,45,0.5,152.0,6.45,22.5,152.5,130.61,100.86
2017,4,9,9,0,1.0,167.0,6.5,23.0,168.0,144.07,111.07
2017,4,9,9,15,18.5,219.0,6.5,23.5,232.0,192.71,148.61
2017,4,9,9,30,36.0,271.0,6.5,24.0,296.0,239.7,184.51
2017,4,9,9,45,19.0,214.5,6.55,24.5,227.5,194.46,148.84
2017,4,9,10,0,2.0,158.0,6.6,25.0,159.0,140.06,105.79
2017,4,9,10,15,6.0,190.5,6.55,25.5,195.0,170.83,129.48
2017,4,9,10,30,10.0,223.0,6.5,26.0,231.0,202.3,153.41
2017,4,9,10,45,14.0,261.5,6.5,26.5,273.5,239.74,181.66
2017,4,9,11,0,18.0,300.0,6.5,27.0,316.0,278.03,210.23
2017,4,9,11,15,19.0,310.5,6.45,27.0,328.0,290.14,219.16
2017,4,9,11,30,20.0,321.0,6.4,27.0,340.0,302.38,228.23
2017,4,9,11,45,28.0,355.5,6.35,27.5,381.5,348.92,262.64
2017,4,9,12,0,36.0,390.0,6.3,28.0,423.0,392.12,294.1
2017,4,9,12,15,21.5,284.5,6.2,28.0,304.5,283.42,212.79
2017,4,9,12,30,7.0,179.0,6.1,28.0,186.0,167.22,124.39
2017,4,9,12,45,60.0,323.0,6.05,28.5,378.5,362.06,272.76
2017,4,9,13,0,113.0,467.0,6.0,29.0,571.0,560.61,417.35
2017,4,9,13,15,155.5,463.5,5.9,29.0,605.0,619.27,459.94
2017,4,9,13,30,198.0,460.0,5.8,29.0,639.0,665.04,493.58
2017,4,9,13,45,117.5,413.5,5.7,29.0,519.5,541.54,403.65
2017,4,9,14,0,37.0,367.0,5.6,29.0,400.0,398.64,297.85
2017,4,9,14,15,164.5,378.5,5.5,29.0,514.0,559.92,420.28
2017,4,9,14,30,292.0,390.0,5.4,29.0,628.0,721.07,537.87
2017,4,9,14,45,308.0,367.0,5.35,29.0,608.5,713.2,533.15
2017,4,9,15,0,324.0,344.0,5.3,29.0,589.0,703.09,527.66
2017,4,9,15,15,196.5,325.0,5.2,28.5,471.0,538.44,408.39
2017,4,9,15,30,69.0,306.0,5.1,28.0,353.0,378.22,288.12
2017,4,9,15,45,136.5,289.5,5.0,28.0,374.0,440.49,338.03
2017,4,9,16,0,204.0,273.0,4.9,28.0,395.0,481.45,371.26
2017,4,9,16,15,168.0,248.0,4.75,27.5,342.5,418.28,324.57
2017,4,9,16,30,132.0,223.0,4.6,27.0,290.0,356.78,278.57
2017,4,9,16,45,337.0,172.0,4.5,27.0,315.5,469.19,370.44
2017,4,9,17,0,542.0,121.0,4.4,27.0,341.0,562.99,445.07
2017,4,9,17,15,489.5,110.5,4.15,26.0,286.0,489.94,390.2
2017,4,9,17,30,437.0,100.0,3.9,25.0,231.0,420.52,336.83
2017,4,9,17,45,357.0,86.5,3.65,24.5,178.5,335.4,268.3
2017,4,9,18,0,277.0,73.0,3.4,24.0,126.0,258.14,204.03
2017,4,9,18,15,182.0,52.0,3.5,23.5,82.0,163.74,125.11
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,87.99,55.42
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,30.0,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.5,12.0,10.01,0.0
2017,4,10,6,30,34.0,22.0,3.1,20.0,24.0,18.52,3.99
2017,4,10,6,45,122.5,46.5,3.25,20.5,66.0,36.65,25.07
2017,4,10,7,0,211.0,71.0,3.4,21.0,108.0,54.8,41.52
2017,4,10,7,15,105.5,48.0,3.5,21.0,66.5,38.04,27.51
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,22.0,13.63
2017,4,10,7,45,0.0,34.0,3.7,21.5,34.0,29.95,20.53
2017,4,10,8,0,0.0,43.0,3.8,22.0,43.0,37.93,27.33
2017,4,10,8,15,0.0,64.0,3.85,22.5,64.0,56.56,41.12
2017,4,10,8,30,0.0,85.0,3.9,23.0,85.0,75.24,56.1
2017,4,10,8,45,0.0,118.0,4.0,23.5,118.0,103.06,78.21
2017,4,10,9,0,0.0,151.0,4.1,24.0,151.0,130.88,99.94
2017,4,10,9,15,1.5,163.5,4.0,24.5,164.5,142.5,108.52
2017,4,10,9,30,3.0,176.0,3.9,25.0,178.0,154.36,117.25
2017,4,10,9,45,5.0,187.5,3.85,25.5,191.5,165.84,125.64
2017,4,10,10,0,7.0,199.0,3.8,26.0,205.0,177.62,134.21
2017,4,10,10,15,8.0,208.5,3.65,26.0,215.5,187.42,141.49
2017,4,10,10,30,9.0,218.0,3.5,26.0,226.0,197.36,148.87
2017,4,10,10,45,110.5,325.0,3.4,26.5,420.0,360.62,272.7
2017,4,10,11,0,212.0,432.0,3.3,27.0,614.0,533.71,398.1
2017,4,10,11,15,134.0,423.0,3.15,27.0,539.5,483.52,359.79
2017,4,10,11,30,56.0,414.0,3.0,27.0,465.0,419.9,312.09
2017,4,10,11,45,68.5,432.0,2.95,27.0,494.5,452.98,336.24
2017,4,10,12,0,81.0,450.0,2.9,27.0,524.0,487.24,360.68
2017,4,10,12,15,90.0,458.0,2.8,27.0,541.5,509.82,376.52
2017,4,10,12,30,99.0,466.0,2.7,27.0,559.0,532.76,392.59
2017,4,10,12,45,113.5,468.5,2.65,27.0,574.5,555.7,408.95
2017,4,10,13,0,128.0,471.0,2.6,27.0,590.0,591.96,434.4
2017,4,10,13,15,224.5,453.0,2.5,26.5,657.0,676.2,496.09
2017,4,10,13,30,321.0,435.0,2.4,26.0,724.0,776.47,566.8
2017,4,10,13,45,267.5,436.0,2.35,26.0,673.0,731.45,534.51
2017,4,10,14,0,214.0,437.0,2.3,26.0,622.0,668.11,490.78
2017,4,10,14,15,247.0,415.0,2.25,26.0,622.0,682.06,502.43
2017,4,10,14,30,280.0,393.0,2.2,26.0,622.0,711.54,523.85
2017,4,10,14,45,166.0,363.0,2.15,26.0,497.0,548.77,408.93
2017,4,10,15,0,52.0,333.0,2.1,26.0,372.0,386.98,290.75
2017,4,10,15,15,85.0,327.5,2.05,25.5,387.5,415.32,314.65
2017,4,10,15,30,118.0,322.0,2.0,25.0,403.0,459.48,349.0
2017,4,10,15,45,141.0,299.0,1.95,25.0,388.5,455.05,347.24
2017,4,10,16,0,164.0,276.0,1.9,25.0,374.0,448.6,344.28
2017,4,10,16,15,204.0,246.0,1.9,24.5,357.0,446.23,345.7
2017,4,10,16,30,244.0,216.0,1.9,24.0,340.0,455.09,355.12
2017,4,10,16,45,225.5,194.0,1.9,24.0,298.5,393.38,309.66
2017,4,10,17,0,207.0,172.0,1.9,24.0,257.0,347.52,275.4
2017,4,10,17,15,185.0,148.0,1.75,23.5,215.5,297.66,237.29
2017,4,10,17,30,163.0,124.0,1.6,23.0,174.0,249.22,199.22
2017,4,10,17,45,128.0,100.0,1.45,23.0,134.0,194.67,154.61
2017,4,10,18,0,93.0,76.0,1.3,23.0,94.0,143.18,111.57
2017,4,10,18,15,51.5,52.0,1.4,22.5,61.0,91.48,68.04
2017,4,10,18,30,10.0,28.0,1.5,22.0,28.0,35.27,19.58
2017,4,10,18,45,5.0,14.0,1.6,22.0,14.0,14.56,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.09,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,7.9,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,20.25,11.52
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,32.63,22.69
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,47.4,35.86
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,61.72,48.44
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,33.49,23.79
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.4,0.0
2017,4,11,8,15,0.0,15.5,1.25,20.0,15.5,13.65,5.81
2017,4,11,8,30,0.0,26.0,1.2,20.0,26.0,22.93,13.51
2017,4,11,8,45,0.0,20.0,1.15,20.5,20.0,17.64,9.02
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,12.35,4.57
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,20.32,11.11
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,28.3,17.61
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,32.75,21.14
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,37.21,24.64
2017,4,11,10,15,0.0,67.0,0.55,22.0,67.0,59.46,42.47
2017,4,11,10,30,0.0,92.0,0.5,22.0,92.0,81.76,60.1
2017,4,11,10,45,0.0,69.5,0.5,22.5,69.5,61.76,43.97
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,41.75,27.92
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,64.06,45.65
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,86.38,63.16
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,74.83,54.0
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,63.24,44.85
2017,4,11,12,15,0.0,72.5,1.0,23.0,72.5,64.6,45.93
2017,4,11,12,30,0.0,74.0,1.2,23.0,74.0,65.95,47.0
2017,4,11,12,45,0.0,74.5,1.4,23.5,74.5,66.4,47.25
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,66.84,47.51
2017,4,11,13,15,0.0,64.5,1.8,24.0,64.5,57.43,40.1
2017,4,11,13,30,0.0,54.0,2.0,24.0,54.0,48.04,32.7
2017,4,11,13,45,0.0,43.0,2.2,24.0,43.0,38.22,24.92
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,28.42,17.13
2017,4,11,14,15,0.0,63.0,2.45,23.5,63.0,55.98,39.24
2017,4,11,14,30,0.0,94.0,2.5,23.0,94.0,83.67,61.42
2017,4,11,14,45,6.5,170.5,2.65,23.0,175.5,161.0,122.74
2017,4,11,15,0,13.0,247.0,2.8,23.0,257.0,241.76,185.69
2017,4,11,15,15,100.0,286.0,2.8,22.5,355.0,400.38,310.05
2017,4,11,15,30,187.0,325.0,2.8,22.0,453.0,527.62,407.47
2017,4,11,15,45,167.0,300.5,2.85,22.0,409.0,480.13,372.51
2017,4,11,16,0,147.0,276.0,2.9,22.0,365.0,432.81,338.08
2017,4,11,16,15,154.5,250.0,2.8,22.0,336.0,407.8,320.64
2017,4,11,16,30,162.0,224.0,2.7,22.0,307.0,381.47,301.88
2017,4,11,16,45,143.5,203.0,2.6,22.0,270.0,339.57,269.99
2017,4,11,17,0,125.0,182.0,2.5,22.0,233.0,298.78,238.5
2017,4,11,17,15,109.0,156.0,2.3,21.5,195.5,254.64,204.16
2017,4,11,17,30,93.0,130.0,2.1,21.0,158.0,211.49,169.76
2017,4,11,17,45,72.5,103.5,1.9,20.5,122.5,156.33,124.64
2017,4,11,18,0,52.0,77.0,1.7,20.0,87.0,113.27,88.44
2017,4,11,18,15,26.0,51.5,1.5,19.5,56.5,70.06,51.61
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,24.52,12.42
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,11.82,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,10.46,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,19.98,7.73
2017,4,12,6,45,33.0,46.0,2.65,16.5,52.5,38.19,27.09
2017,4,12,7,0,66.0,69.0,2.8,17.0,82.0,54.69,42.24
2017,4,12,7,15,99.0,91.5,2.8,17.0,117.0,71.32,57.29
2017,4,12,7,30,132.0,114.0,2.8,17.0,152.0,87.51,71.64
2017,4,12,7,45,75.0,129.0,2.85,17.5,151.5,102.16,84.17
2017,4,12,8,0,18.0,144.0,2.9,18.0,151.0,118.53,97.88
2017,4,12,8,15,20.5,166.5,2.9,18.5,176.0,138.17,108.51
2017,4,12,8,30,23.0,189.0,2.9,19.0,201.0,159.42,124.64
2017,4,12,8,45,30.0,213.0,2.9,19.5,230.0,177.26,137.9
2017,4,12,9,0,37.0,237.0,2.9,20.0,259.0,202.28,156.95
2017,4,12,9,15,42.5,262.0,2.9,20.0,289.5,228.84,177.5
2017,4,12,9,30,48.0,287.0,2.9,20.0,320.0,256.48,198.79
2017,4,12,9,45,69.5,320.0,2.9,20.5,371.0,298.27,230.29
2017,4,12,10,0,91.0,353.0,2.9,21.0,422.0,343.25,263.9
2017,4,12,10,15,92.0,370.5,2.95,21.5,443.5,367.56,281.61
2017,4,12,10,30,93.0,388.0,3.0,22.0,465.0,392.01,299.25
2017,4,12,10,45,62.5,370.5,3.1,22.5,422.5,366.25,279.05
2017,4,12,11,0,32.0,353.0,3.2,23.0,380.0,336.27,255.58
2017,4,12,11,15,199.5,384.0,3.2,23.0,563.0,497.45,378.34
2017,4,12,11,30,367.0,415.0,3.2,23.0,746.0,675.33,507.85
2017,4,12,11,45,599.0,297.0,3.25,23.5,846.0,786.28,589.37
2017,4,12,12,0,831.0,179.0,3.3,24.0,946.0,900.32,669.42
2017,4,12,12,15,610.5,299.5,3.25,24.0,865.0,851.86,632.13
2017,4,12,12,30,390.0,420.0,3.2,24.0,784.0,777.18,575.31
2017,4,12,12,45,615.0,296.0,3.2,24.5,866.5,897.11,662.75
2017,4,12,13,0,840.0,172.0,3.2,25.0,949.0,1004.7,734.26
2017,4,12,13,15,836.5,171.0,3.2,25.0,936.5,1017.47,741.96
2017,4,12,13,30,833.0,170.0,3.2,25.0,924.0,1026.49,748.17
2017,4,12,13,45,833.0,165.0,3.25,25.0,904.0,1031.13,752.12
2017,4,12,14,0,833.0,160.0,3.3,25.0,884.0,1031.91,753.76
2017,4,12,14,15,622.0,254.5,3.3,25.0,785.0,927.53,684.88
2017,4,12,14,30,411.0,349.0,3.3,25.0,686.0,809.08,600.38
2017,4,12,14,45,453.0,315.0,3.3,25.0,671.5,815.07,607.93
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,816.98,611.92
2017,4,12,15,15,435.0,285.0,3.3,25.0,602.0,756.54,569.98
2017,4,12,15,30,375.0,289.0,3.3,25.0,547.0,681.12,517.5
2017,4,12,15,45,299.5,280.5,3.35,25.0,477.5,595.28,456.2
2017,4,12,16,0,224.0,272.0,3.4,25.0,408.0,496.13,383.76
2017,4,12,16,15,257.5,241.5,3.25,24.5,384.0,501.25,390.59
2017,4,12,16,30,291.0,211.0,3.1,24.0,360.0,486.35,382.18
2017,4,12,16,45,274.5,190.0,3.0,23.5,318.0,439.74,348.38
2017,4,12,17,0,258.0,169.0,2.9,23.0,276.0,393.48,314.17
2017,4,12,17,15,240.5,145.0,2.65,22.5,233.0,343.37,275.85
2017,4,12,17,30,223.0,121.0,2.4,22.0,190.0,294.02,237.01
2017,4,12,17,45,189.5,98.5,2.15,21.5,148.0,238.12,191.44
2017,4,12,18,0,156.0,76.0,1.9,21.0,106.0,185.13,146.95
2017,4,12,18,15,106.0,53.5,1.9,20.5,71.0,118.7,90.75
2017,4,12,18,30,56.0,31.0,1.9,20.0,36.0,65.89,42.93
2017,4,12,18,45,28.0,15.5,1.9,20.0,18.0,24.24,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,49.5,13.5,2.2,17.5,17.0,12.28,0.0
2017,4,13,6,30,99.0,27.0,2.5,18.0,34.0,21.86,9.83
2017,4,13,6,45,180.0,45.5,2.85,18.5,73.5,34.96,24.2
2017,4,13,7,0,261.0,64.0,3.2,19.0,113.0,48.3,36.41
2017,4,13,7,15,319.0,79.0,3.35,19.5,159.5,58.4,45.52
2017,4,13,7,30,377.0,94.0,3.5,20.0,206.0,68.06,53.95
2017,4,13,7,45,358.5,120.0,3.65,20.5,244.5,84.56,68.05
2017,4,13,8,0,340.0,146.0,3.8,21.0,283.0,105.63,85.77
2017,4,13,8,15,344.5,170.0,3.9,21.5,326.5,139.43,99.54
2017,4,13,8,30,349.0,194.0,4.0,22.0,370.0,183.9,129.16
2017,4,13,8,45,292.0,229.5,4.1,22.5,388.0,226.25,164.27
2017,4,13,9,0,235.0,265.0,4.2,23.0,406.0,266.36,198.58
2017,4,13,9,15,321.5,270.0,4.25,23.0,479.0,312.94,233.86
2017,4,13,9,30,408.0,275.0,4.3,23.0,552.0,373.96,281.31
2017,4,13,9,45,384.0,303.0,4.35,23.5,577.5,415.24,314.57
2017,4,13,10,0,360.0,331.0,4.4,24.0,603.0,453.71,344.55
2017,4,13,10,15,600.5,233.5,4.4,24.0,712.5,530.83,404.72
2017,4,13,10,30,841.0,136.0,4.4,24.0,822.0,628.83,480.74
2017,4,13,10,45,473.0,282.5,4.45,24.5,671.0,562.79,428.76
2017,4,13,11,0,105.0,429.0,4.5,25.0,520.0,453.5,342.03
2017,4,13,11,15,228.0,427.5,4.5,25.0,631.5,556.8,420.15
2017,4,13,11,30,351.0,426.0,4.5,25.0,743.0,672.31,504.77
2017,4,13,11,45,342.5,435.5,4.5,25.5,749.0,694.56,518.77
2017,4,13,12,0,334.0,445.0,4.5,26.0,755.0,715.2,531.9
