Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,15,206.0,450.5,4.5,26.0,642.5,614.87,458.48
2017,4,13,12,30,78.0,456.0,4.5,26.0,530.0,502.63,375.04
2017,4,13,12,45,208.5,451.5,4.5,26.0,646.0,639.84,477.5
2017,4,13,13,0,339.0,447.0,4.5,26.0,762.0,783.67,580.57
2017,4,13,13,15,288.0,453.0,4.45,26.0,717.5,750.93,555.96
2017,4,13,13,30,237.0,459.0,4.4,26.0,673.0,700.85,520.34
2017,4,13,13,45,267.5,440.5,4.4,26.0,677.5,734.23,545.21
2017,4,13,14,0,298.0,422.0,4.4,26.0,682.0,751.54,558.74
2017,4,13,14,15,334.5,396.5,4.35,26.0,679.0,765.58,570.3
2017,4,13,14,30,371.0,371.0,4.3,26.0,676.0,777.2,580.29
2017,4,13,14,45,398.5,340.5,4.25,26.0,655.5,771.58,578.35
2017,4,13,15,0,426.0,310.0,4.2,26.0,635.0,778.81,585.21
2017,4,13,15,15,390.0,303.0,4.15,25.5,587.5,715.8,542.68
2017,4,13,15,30,354.0,296.0,4.1,25.0,540.0,668.39,510.57
2017,4,13,15,45,385.0,264.5,4.05,25.0,513.0,654.89,503.52
2017,4,13,16,0,416.0,233.0,4.0,25.0,486.0,653.66,504.79
2017,4,13,16,15,208.0,152.5,3.8,24.5,279.0,354.52,280.33
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,63.7,46.22
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,56.12,40.5
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,48.57,34.54
2017,4,13,17,15,188.5,85.0,3.15,22.5,143.0,232.7,189.5
2017,4,13,17,30,377.0,115.0,3.0,22.0,231.0,396.47,320.7
2017,4,13,17,45,316.0,97.0,2.85,22.0,180.5,320.78,258.17
2017,4,13,18,0,255.0,79.0,2.7,22.0,130.0,241.62,192.29
2017,4,13,18,15,175.0,56.0,2.75,21.5,86.0,163.38,126.18
2017,4,13,18,30,95.0,33.0,2.8,21.0,42.0,93.03,63.18
2017,4,13,18,45,47.5,16.5,2.85,21.0,21.0,32.17,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.0,15.0,2.2,16.5,20.0,13.64,0.0
2017,4,14,6,30,124.0,30.0,2.5,17.0,40.0,24.17,12.32
2017,4,14,6,45,227.5,48.0,2.8,17.5,84.5,36.95,26.09
2017,4,14,7,0,331.0,66.0,3.1,18.0,129.0,49.97,38.06
2017,4,14,7,15,165.5,69.5,3.2,18.5,101.0,53.92,41.8
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,63.49,50.18
2017,4,14,7,45,14.0,112.5,3.45,19.5,118.5,94.6,77.0
2017,4,14,8,0,28.0,152.0,3.6,20.0,164.0,118.66,97.25
2017,4,14,8,15,37.5,178.5,3.65,20.5,196.5,141.31,109.7
2017,4,14,8,30,47.0,205.0,3.7,21.0,229.0,167.39,129.07
2017,4,14,8,45,129.0,237.5,3.75,21.5,313.0,207.53,156.8
2017,4,14,9,0,211.0,270.0,3.8,22.0,397.0,264.24,198.39
2017,4,14,9,15,267.5,284.5,3.8,22.5,459.0,307.2,230.97
2017,4,14,9,30,324.0,299.0,3.8,23.0,521.0,361.36,272.61
2017,4,14,9,45,564.0,221.5,3.85,23.5,636.5,426.83,321.83
2017,4,14,10,0,804.0,144.0,3.9,24.0,752.0,519.8,393.34
2017,4,14,10,15,815.5,146.5,3.9,24.0,789.0,576.26,438.13
2017,4,14,10,30,827.0,149.0,3.9,24.0,826.0,632.2,481.42
2017,4,14,10,45,531.5,291.5,3.9,24.5,732.5,608.49,460.87
2017,4,14,11,0,236.0,434.0,3.9,25.0,639.0,551.51,414.27
2017,4,14,11,15,546.5,293.5,3.9,25.0,784.5,683.2,515.57
2017,4,14,11,30,857.0,153.0,3.9,25.0,930.0,827.29,621.47
2017,4,14,11,45,550.5,312.0,3.9,25.5,814.0,759.77,567.17
2017,4,14,12,0,244.0,471.0,3.9,26.0,698.0,654.13,484.82
2017,4,14,12,15,287.5,462.0,3.85,26.0,730.5,706.82,523.1
2017,4,14,12,30,331.0,453.0,3.8,26.0,763.0,753.53,556.16
2017,4,14,12,45,583.0,313.5,3.8,26.5,856.5,881.96,649.88
2017,4,14,13,0,835.0,174.0,3.8,27.0,950.0,1000.84,730.13
2017,4,14,13,15,831.5,173.0,3.75,27.0,937.0,1013.42,737.41
2017,4,14,13,30,828.0,172.0,3.7,27.0,924.0,1022.27,743.19
2017,4,14,13,45,821.5,171.0,3.65,27.0,903.0,1024.35,744.73
2017,4,14,14,0,815.0,170.0,3.6,27.0,882.0,1022.63,743.99
2017,4,14,14,15,806.5,168.0,3.55,27.0,853.0,1014.12,739.01
2017,4,14,14,30,798.0,166.0,3.5,27.0,824.0,1001.94,731.82
2017,4,14,14,45,786.5,163.0,3.45,27.0,787.5,982.17,719.81
2017,4,14,15,0,775.0,160.0,3.4,27.0,751.0,959.05,705.73
2017,4,14,15,15,759.5,156.0,3.35,26.5,708.5,934.66,692.25
2017,4,14,15,30,744.0,152.0,3.3,26.0,666.0,900.67,672.28
2017,4,14,15,45,722.5,148.0,3.25,26.0,618.0,858.66,645.44
2017,4,14,16,0,701.0,144.0,3.2,26.0,570.0,814.72,617.09
2017,4,14,16,15,673.5,138.0,3.05,25.5,517.5,761.78,582.74
2017,4,14,16,30,646.0,132.0,2.9,25.0,465.0,708.0,547.24
2017,4,14,16,45,605.0,126.0,2.75,25.0,410.0,643.19,501.54
2017,4,14,17,0,564.0,120.0,2.6,25.0,355.0,579.34,454.94
2017,4,14,17,15,514.5,110.0,2.35,24.5,299.5,502.29,397.78
2017,4,14,17,30,465.0,100.0,2.1,24.0,244.0,434.39,345.63
2017,4,14,17,45,395.0,86.0,1.85,23.5,191.0,353.45,281.41
2017,4,14,18,0,325.0,72.0,1.6,23.0,138.0,279.18,220.34
2017,4,14,18,15,229.5,53.5,1.7,22.5,92.5,194.52,149.81
2017,4,14,18,30,134.0,35.0,1.8,22.0,47.0,112.07,77.35
2017,4,14,18,45,67.0,17.5,1.9,21.5,23.5,40.05,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,57.5,16.0,3.1,18.0,20.5,14.55,0.0
2017,4,15,6,30,115.0,32.0,3.3,18.0,41.0,25.68,14.0
2017,4,15,6,45,220.5,50.0,3.55,18.5,86.0,38.42,27.29
2017,4,15,7,0,326.0,68.0,3.8,19.0,131.0,51.39,39.16
2017,4,15,7,15,244.0,93.0,3.95,19.5,149.0,70.62,56.18
2017,4,15,7,30,162.0,118.0,4.1,20.0,167.0,90.53,73.44
2017,4,15,7,45,377.5,112.5,4.3,20.5,258.0,79.09,63.29
2017,4,15,8,0,593.0,107.0,4.5,21.0,349.0,74.38,58.92
2017,4,15,8,15,298.0,133.5,4.55,21.5,255.5,113.69,79.56
2017,4,15,8,30,3.0,160.0,4.6,22.0,162.0,135.84,105.25
2017,4,15,8,45,162.5,207.0,4.7,22.5,304.5,192.97,143.56
2017,4,15,9,0,322.0,254.0,4.8,23.0,447.0,276.04,203.53
2017,4,15,9,15,220.5,288.0,4.8,23.5,425.5,299.38,225.8
2017,4,15,9,30,119.0,322.0,4.8,24.0,404.0,305.89,233.21
2017,4,15,9,45,156.5,345.5,4.85,24.5,460.5,352.79,268.55
2017,4,15,10,0,194.0,369.0,4.9,25.0,517.0,404.31,307.15
2017,4,15,10,15,276.5,370.5,4.85,25.0,592.5,466.17,354.01
2017,4,15,10,30,359.0,372.0,4.8,25.0,668.0,538.08,408.07
2017,4,15,10,45,348.5,391.0,4.8,25.5,686.5,571.84,432.01
2017,4,15,11,0,338.0,410.0,4.8,26.0,705.0,604.13,454.44
2017,4,15,11,15,291.5,434.0,4.75,26.0,693.0,612.52,459.44
2017,4,15,11,30,245.0,458.0,4.7,26.0,681.0,612.29,458.12
2017,4,15,11,45,336.0,430.5,4.7,26.5,741.0,683.88,510.17
2017,4,15,12,0,427.0,403.0,4.7,27.0,801.0,761.25,565.05
2017,4,15,12,15,251.5,430.5,4.65,27.0,665.5,644.35,478.97
2017,4,15,12,30,76.0,458.0,4.6,27.0,530.0,502.09,373.11
2017,4,15,12,45,51.0,410.0,4.6,27.0,458.0,437.11,326.22
2017,4,15,13,0,26.0,362.0,4.6,27.0,386.0,369.68,276.51
2017,4,15,13,15,207.5,385.0,4.55,27.0,574.5,601.72,450.63
2017,4,15,13,30,389.0,408.0,4.5,27.0,763.0,813.57,601.59
2017,4,15,13,45,289.0,426.0,4.45,27.0,686.5,739.51,547.0
2017,4,15,14,0,189.0,444.0,4.4,27.0,610.0,647.33,480.62
2017,4,15,14,15,501.0,297.5,4.35,27.0,716.5,843.53,627.77
2017,4,15,14,30,813.0,151.0,4.3,27.0,823.0,1000.27,737.01
2017,4,15,14,45,522.0,260.0,4.25,27.0,684.5,823.24,614.41
2017,4,15,15,0,231.0,369.0,4.2,27.0,546.0,617.61,463.89
2017,4,15,15,15,249.0,343.5,4.1,26.5,524.5,623.28,471.17
2017,4,15,15,30,267.0,318.0,4.0,26.0,503.0,609.5,463.87
2017,4,15,15,45,414.5,251.0,3.95,26.0,515.0,681.33,521.0
2017,4,15,16,0,562.0,184.0,3.9,26.0,527.0,727.33,558.92
2017,4,15,16,15,610.5,154.0,3.75,25.5,496.0,724.54,559.78
2017,4,15,16,30,659.0,124.0,3.6,25.0,465.0,708.63,550.8
2017,4,15,16,45,477.0,142.5,3.5,25.0,375.0,554.81,436.92
2017,4,15,17,0,295.0,161.0,3.4,25.0,285.0,408.81,324.44
2017,4,15,17,15,266.5,141.5,3.35,24.5,241.0,354.85,283.76
2017,4,15,17,30,238.0,122.0,3.3,24.0,197.0,302.84,243.0
2017,4,15,17,45,297.5,95.0,3.25,23.5,169.0,294.98,237.01
2017,4,15,18,0,357.0,68.0,3.2,23.0,141.0,290.54,231.28
2017,4,15,18,15,257.0,51.5,3.3,22.5,95.0,204.36,158.38
2017,4,15,18,30,157.0,35.0,3.4,22.0,49.0,129.96,91.4
2017,4,15,18,45,78.5,17.5,3.5,22.0,24.5,44.1,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,6.37,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,12.31,3.97
2017,4,16,6,45,0.0,28.5,3.5,19.5,28.5,25.11,15.88
2017,4,16,7,0,0.0,43.0,3.7,20.0,43.0,37.95,27.4
2017,4,16,7,15,0.0,60.5,3.8,20.5,60.5,52.87,40.57
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,67.52,53.26
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,70.34,55.49
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,72.96,57.45
2017,4,16,8,15,43.5,151.5,4.0,22.5,174.0,124.29,94.93
2017,4,16,8,30,87.0,220.0,3.9,23.0,265.0,182.43,138.3
2017,4,16,8,45,54.0,222.0,3.85,23.5,251.0,188.5,143.65
2017,4,16,9,0,21.0,224.0,3.8,24.0,237.0,194.44,149.02
2017,4,16,9,15,80.0,275.0,3.75,24.0,329.5,250.4,190.7
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,316.33,240.23
2017,4,16,9,45,88.5,322.0,3.65,24.5,385.0,308.11,234.25
2017,4,16,10,0,38.0,318.0,3.6,25.0,348.0,289.26,219.63
2017,4,16,10,15,43.0,340.5,3.55,25.0,375.5,316.06,239.64
2017,4,16,10,30,48.0,363.0,3.5,25.0,403.0,343.77,260.06
2017,4,16,10,45,34.5,340.0,3.5,25.0,369.0,321.39,242.95
2017,4,16,11,0,21.0,317.0,3.5,25.0,335.0,294.76,222.66
2017,4,16,11,15,112.0,391.0,3.5,25.0,492.5,437.57,330.31
2017,4,16,11,30,203.0,465.0,3.5,25.0,650.0,585.1,437.44
2017,4,16,11,45,125.5,443.5,3.5,25.5,559.0,515.49,384.66
2017,4,16,12,0,48.0,422.0,3.5,26.0,468.0,430.89,321.22
2017,4,16,12,15,77.0,449.0,3.5,26.0,521.5,487.8,363.35
2017,4,16,12,30,106.0,476.0,3.5,26.0,575.0,546.95,406.06
2017,4,16,12,45,260.0,442.5,3.55,26.0,686.0,689.54,510.69
2017,4,16,13,0,414.0,409.0,3.6,26.0,797.0,826.47,608.09
2017,4,16,13,15,299.5,438.5,3.65,26.0,717.0,745.83,549.8
2017,4,16,13,30,185.0,468.0,3.7,26.0,637.0,656.56,485.64
2017,4,16,13,45,195.0,455.5,3.75,26.0,630.5,659.77,489.42
2017,4,16,14,0,205.0,443.0,3.8,26.0,624.0,661.81,491.96
2017,4,16,14,15,240.0,421.5,3.8,25.5,626.0,678.23,506.37
2017,4,16,14,30,275.0,400.0,3.8,25.0,628.0,709.76,531.14
2017,4,16,14,45,302.5,374.0,3.8,25.0,614.5,710.22,533.3
2017,4,16,15,0,330.0,348.0,3.8,25.0,601.0,708.11,533.94
2017,4,16,15,15,252.5,339.0,3.75,25.0,526.5,620.91,471.02
2017,4,16,15,30,175.0,330.0,3.7,25.0,452.0,518.75,396.48
2017,4,16,15,45,325.0,273.0,3.65,25.0,479.5,607.12,466.97
2017,4,16,16,0,475.0,216.0,3.6,25.0,507.0,684.98,527.74
2017,4,16,16,15,250.5,206.5,3.45,24.5,358.5,451.8,353.49
2017,4,16,16,30,26.0,197.0,3.3,24.0,210.0,208.53,162.18
2017,4,16,16,45,181.5,176.0,3.2,24.0,253.5,333.81,265.85
2017,4,16,17,0,337.0,155.0,3.1,24.0,297.0,431.66,344.55
2017,4,16,17,15,304.5,137.5,2.9,23.5,251.5,375.34,300.86
2017,4,16,17,30,272.0,120.0,2.7,23.0,206.0,321.32,258.41
2017,4,16,17,45,237.5,98.5,2.55,23.0,162.5,263.64,211.38
2017,4,16,18,0,203.0,77.0,2.4,23.0,119.0,208.92,165.43
2017,4,16,18,15,143.0,55.5,2.35,22.5,80.5,145.2,111.53
2017,4,16,18,30,83.0,34.0,2.3,22.0,42.0,87.43,60.5
2017,4,16,18,45,41.5,17.0,2.25,21.5,21.0,39.76,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,10.01,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,19.39,9.86
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,38.24,27.31
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,56.58,43.75
2017,4,17,7,15,11.0,90.0,2.1,19.0,93.5,75.12,60.22
2017,4,17,7,30,22.0,113.0,2.1,19.0,120.0,93.49,76.23
2017,4,17,7,45,139.5,139.0,2.1,19.5,196.0,105.12,85.93
2017,4,17,8,0,257.0,165.0,2.1,20.0,272.0,116.82,95.46
2017,4,17,8,15,166.5,192.0,2.15,20.5,265.5,151.92,114.13
2017,4,17,8,30,76.0,219.0,2.2,21.0,259.0,180.72,138.02
2017,4,17,8,45,156.5,245.5,2.25,21.5,338.0,218.66,163.82
2017,4,17,9,0,237.0,272.0,2.3,22.0,417.0,272.89,203.32
2017,4,17,9,15,267.5,291.0,2.3,22.0,467.0,312.44,234.21
2017,4,17,9,30,298.0,310.0,2.3,22.0,517.0,360.39,271.64
2017,4,17,9,45,293.5,333.5,2.35,22.5,547.5,400.23,302.49
2017,4,17,10,0,289.0,357.0,2.4,23.0,578.0,439.57,332.16
2017,4,17,10,15,208.5,383.5,2.45,23.0,547.0,440.39,333.17
2017,4,17,10,30,128.0,410.0,2.5,23.0,516.0,430.47,325.43
2017,4,17,10,45,188.0,423.0,2.6,23.5,585.0,492.9,371.33
2017,4,17,11,0,248.0,436.0,2.7,24.0,654.0,562.77,421.62
2017,4,17,11,15,218.5,452.0,2.75,24.0,647.0,570.15,426.12
2017,4,17,11,30,189.0,468.0,2.8,24.0,640.0,576.4,429.96
2017,4,17,11,45,256.0,461.0,2.85,24.5,698.0,644.49,478.64
2017,4,17,12,0,323.0,454.0,2.9,25.0,756.0,712.26,526.01
2017,4,17,12,15,172.0,398.5,2.9,25.0,559.5,533.8,398.34
2017,4,17,12,30,21.0,343.0,2.9,25.0,363.0,330.46,247.49
2017,4,17,12,45,21.0,342.5,2.95,25.0,363.0,331.69,249.18
2017,4,17,13,0,21.0,342.0,3.0,25.0,363.0,332.78,250.12
2017,4,17,13,15,41.0,385.5,2.95,25.0,424.0,410.32,307.73
2017,4,17,13,30,61.0,429.0,2.9,25.0,485.0,477.72,356.8
2017,4,17,13,45,34.5,311.0,2.9,25.0,342.5,334.29,251.84
2017,4,17,14,0,8.0,193.0,2.9,25.0,200.0,182.91,137.61
2017,4,17,14,15,4.0,156.0,2.85,24.5,159.5,144.61,108.58
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,106.5,79.02
2017,4,17,14,45,1.0,139.5,2.8,24.0,140.5,126.4,94.88
2017,4,17,15,0,2.0,160.0,2.8,24.0,162.0,146.63,110.93
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.0,141.12,107.0
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,135.68,103.15
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,113.66,85.98
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,91.75,68.75
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,85.79,64.35
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,79.85,59.9
2017,4,17,16,45,15.0,125.0,2.35,22.0,131.5,126.03,98.18
2017,4,17,17,0,30.0,160.0,2.3,22.0,173.0,186.31,147.34
2017,4,17,17,15,21.5,137.5,2.1,21.5,146.0,146.81,115.75
2017,4,17,17,30,13.0,115.0,1.9,21.0,119.0,119.0,93.31
2017,4,17,17,45,6.5,91.5,1.7,20.5,93.5,91.87,70.99
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,65.08,48.54
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,42.74,29.57
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,20.27,10.18
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,10.12,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,12.73,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,25.14,14.9
2017,4,18,6,45,18.0,52.5,1.95,16.5,56.5,43.55,32.2
2017,4,18,7,0,36.0,76.0,2.1,17.0,84.0,61.71,48.63
2017,4,18,7,15,56.0,99.5,2.1,17.5,115.5,79.52,64.44
2017,4,18,7,30,76.0,123.0,2.1,18.0,147.0,96.99,79.56
2017,4,18,7,45,81.0,150.5,2.1,18.5,180.5,116.41,95.98
2017,4,18,8,0,86.0,178.0,2.1,19.0,214.0,135.3,111.57
2017,4,18,8,15,258.0,186.0,2.1,19.5,315.5,147.47,108.08
2017,4,18,8,30,430.0,194.0,2.1,20.0,417.0,190.93,131.55
2017,4,18,8,45,462.0,201.0,2.1,20.5,464.0,234.67,164.38
2017,4,18,9,0,494.0,208.0,2.1,21.0,511.0,282.16,202.53
2017,4,18,9,15,393.0,260.5,2.1,21.5,513.5,329.41,244.34
2017,4,18,9,30,292.0,313.0,2.1,22.0,516.0,360.49,271.41
2017,4,18,9,45,298.5,331.0,2.1,22.5,550.0,400.51,302.19
2017,4,18,10,0,305.0,349.0,2.1,23.0,584.0,441.11,332.64
2017,4,18,10,15,157.5,287.5,2.1,23.5,409.5,334.65,254.1
2017,4,18,10,30,10.0,226.0,2.1,24.0,235.0,204.83,154.75
2017,4,18,10,45,24.0,300.0,2.15,24.5,321.5,279.92,211.58
2017,4,18,11,0,38.0,374.0,2.2,25.0,408.0,357.92,268.62
2017,4,18,11,15,40.5,381.0,2.2,25.0,417.5,371.13,277.82
2017,4,18,11,30,43.0,388.0,2.2,25.0,427.0,384.51,287.44
2017,4,18,11,45,104.5,436.0,2.25,25.5,533.5,484.52,360.2
2017,4,18,12,0,166.0,484.0,2.3,26.0,640.0,597.26,439.29
2017,4,18,12,15,285.5,451.5,2.3,26.0,721.0,693.14,507.73
2017,4,18,12,30,405.0,419.0,2.3,26.0,802.0,787.12,573.59
2017,4,18,12,45,637.5,282.0,2.35,26.0,881.5,902.11,656.24
2017,4,18,13,0,870.0,145.0,2.4,26.0,961.0,992.42,715.99
2017,4,18,13,15,866.5,144.5,2.45,26.0,948.0,1004.96,723.93
2017,4,18,13,30,863.0,144.0,2.5,26.0,935.0,1013.81,730.41
2017,4,18,13,45,544.0,293.5,2.55,26.0,788.0,871.78,636.0
2017,4,18,14,0,225.0,443.0,2.6,26.0,641.0,680.73,499.73
2017,4,18,14,15,140.0,409.5,2.6,26.0,531.5,563.55,418.11
2017,4,18,14,30,55.0,376.0,2.6,26.0,422.0,428.55,320.37
2017,4,18,14,45,426.5,259.0,2.65,26.0,589.5,724.87,543.78
2017,4,18,15,0,798.0,142.0,2.7,26.0,757.0,958.47,704.84
2017,4,18,15,15,475.5,237.0,2.7,25.5,598.0,739.03,554.35
2017,4,18,15,30,153.0,332.0,2.7,25.0,439.0,499.05,378.47
2017,4,18,15,45,438.5,230.5,2.75,25.0,507.0,678.61,518.36
2017,4,18,16,0,724.0,129.0,2.8,25.0,575.0,813.63,617.54
2017,4,18,16,15,387.5,171.5,2.75,24.5,408.0,544.13,423.01
2017,4,18,16,30,51.0,214.0,2.7,24.0,241.0,260.8,203.03
2017,4,18,16,45,25.5,175.0,2.7,24.0,188.5,185.96,145.09
2017,4,18,17,0,0.0,136.0,2.7,24.0,136.0,127.26,98.06
2017,4,18,17,15,0.0,115.5,2.45,23.5,115.5,107.87,82.95
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,88.4,67.41
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,68.8,51.43
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,49.02,34.97
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,32.8,21.23
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,17.61,8.08
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,8.79,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.5,17.5,1.8,17.5,26.5,13.81,0.0
2017,4,19,6,30,189.0,35.0,2.0,18.0,53.0,27.25,16.7
2017,4,19,6,45,287.5,50.5,2.25,18.5,99.5,38.7,27.8
2017,4,19,7,0,386.0,66.0,2.5,19.0,146.0,49.75,37.88
2017,4,19,7,15,193.0,81.0,2.55,19.5,121.0,62.14,48.85
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,81.39,65.5
2017,4,19,7,45,1.0,117.0,2.65,20.5,117.5,98.31,79.77
2017,4,19,8,0,2.0,138.0,2.7,21.0,139.0,115.05,93.61
2017,4,19,8,15,122.5,180.5,2.7,21.5,244.0,142.85,107.6
2017,4,19,8,30,243.0,223.0,2.7,22.0,349.0,192.99,140.18
2017,4,19,8,45,506.0,167.5,2.75,22.5,466.5,218.88,149.27
2017,4,19,9,0,769.0,112.0,2.8,23.0,584.0,282.22,192.61
2017,4,19,9,15,563.0,205.5,2.8,23.5,566.0,337.94,245.75
2017,4,19,9,30,357.0,299.0,2.8,24.0,548.0,374.44,279.71
2017,4,19,9,45,597.0,210.5,2.85,24.5,657.5,433.86,324.2
2017,4,19,10,0,837.0,122.0,2.9,25.0,767.0,519.41,389.68
2017,4,19,10,15,847.5,124.0,2.95,25.5,803.0,576.95,434.0
2017,4,19,10,30,858.0,126.0,3.0,26.0,839.0,631.84,475.12
2017,4,19,10,45,864.5,127.5,3.05,26.5,868.0,682.63,512.1
2017,4,19,11,0,871.0,129.0,3.1,27.0,897.0,731.7,546.83
2017,4,19,11,15,590.5,287.5,3.15,27.0,814.0,709.05,526.21
2017,4,19,11,30,310.0,446.0,3.2,27.0,731.0,655.6,483.14
2017,4,19,11,45,280.5,461.0,3.25,27.5,721.5,663.84,487.74
2017,4,19,12,0,251.0,476.0,3.3,28.0,712.0,669.34,489.93
2017,4,19,12,15,280.0,470.5,3.35,28.0,735.0,705.5,515.72
2017,4,19,12,30,309.0,465.0,3.4,28.0,758.0,741.96,541.42
2017,4,19,12,45,583.5,308.5,3.5,28.0,858.0,874.68,639.55
2017,4,19,13,0,858.0,152.0,3.6,28.0,958.0,986.72,716.44
2017,4,19,13,15,438.5,236.5,3.6,28.0,648.5,690.03,513.14
2017,4,19,13,30,19.0,321.0,3.6,28.0,339.0,313.34,232.6
2017,4,19,13,45,433.0,232.5,3.65,28.0,615.5,695.93,522.19
2017,4,19,14,0,847.0,144.0,3.7,28.0,892.0,1011.38,736.71
2017,4,19,14,15,839.5,142.0,3.7,28.0,863.0,1015.38,737.68
2017,4,19,14,30,832.0,140.0,3.7,28.0,834.0,1003.65,731.05
2017,4,19,14,45,823.5,136.5,3.75,28.0,798.5,985.67,720.88
2017,4,19,15,0,815.0,133.0,3.8,28.0,763.0,964.2,708.51
2017,4,19,15,15,801.0,130.0,3.8,28.0,720.5,934.66,690.51
2017,4,19,15,30,787.0,127.0,3.8,28.0,678.0,902.2,670.55
2017,4,19,15,45,770.5,122.5,3.8,28.0,630.5,863.09,645.97
2017,4,19,16,0,754.0,118.0,3.8,28.0,583.0,821.67,619.61
2017,4,19,16,15,729.5,113.5,3.7,27.5,531.0,775.82,590.61
2017,4,19,16,30,705.0,109.0,3.6,27.0,479.0,724.52,557.26
2017,4,19,16,45,673.5,102.5,3.55,26.5,424.5,664.69,517.21
2017,4,19,17,0,642.0,96.0,3.5,26.0,370.0,605.1,475.99
2017,4,19,17,15,596.5,89.0,3.25,25.5,314.5,535.99,424.7
2017,4,19,17,30,551.0,82.0,3.0,25.0,259.0,469.27,373.54
2017,4,19,17,45,489.0,71.5,2.75,24.5,205.5,391.87,312.19
2017,4,19,18,0,427.0,61.0,2.5,24.0,152.0,319.66,252.71
2017,4,19,18,15,327.5,47.5,2.45,23.5,104.5,229.7,177.66
2017,4,19,18,30,228.0,34.0,2.4,23.0,57.0,155.18,111.87
2017,4,19,18,45,114.0,17.0,2.4,22.5,28.5,70.98,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,113.5,17.5,3.0,19.5,29.0,13.79,0.0
2017,4,20,6,30,227.0,35.0,3.2,20.0,58.0,27.27,16.73
2017,4,20,6,45,330.5,48.5,3.45,20.5,106.0,37.22,26.32
2017,4,20,7,0,434.0,62.0,3.7,21.0,154.0,48.14,36.19
2017,4,20,7,15,217.0,70.5,3.8,21.5,116.5,54.83,42.13
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,68.55,53.92
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,79.19,62.82
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,89.75,71.47
2017,4,20,8,15,0.0,116.0,4.2,23.5,116.0,100.2,76.28
2017,4,20,8,30,0.0,128.0,4.2,24.0,128.0,110.75,84.3
2017,4,20,8,45,0.0,129.0,4.2,24.5,129.0,112.36,85.09
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,113.75,85.72
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,174.89,133.22
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,237.31,180.95
2017,4,20,9,45,19.0,258.5,4.05,25.5,272.5,231.18,175.58
2017,4,20,10,0,13.0,250.0,4.0,26.0,260.0,223.7,169.27
2017,4,20,10,15,25.0,300.5,3.95,26.0,321.0,272.94,206.45
2017,4,20,10,30,37.0,351.0,3.9,26.0,382.0,326.66,246.47
2017,4,20,10,45,72.0,395.0,3.85,26.5,458.0,392.26,294.57
2017,4,20,11,0,107.0,439.0,3.8,27.0,534.0,462.28,345.04
2017,4,20,11,15,187.0,449.0,3.75,27.0,619.5,543.14,404.26
2017,4,20,11,30,267.0,459.0,3.7,27.0,705.0,632.73,468.6
2017,4,20,11,45,177.5,462.5,3.7,27.5,627.0,574.36,424.44
2017,4,20,12,0,88.0,466.0,3.7,28.0,549.0,505.43,372.81
2017,4,20,12,15,256.0,440.5,3.65,28.0,683.0,655.35,483.0
2017,4,20,12,30,424.0,415.0,3.6,28.0,817.0,806.89,589.68
2017,4,20,12,45,650.0,278.0,3.6,28.5,891.5,908.87,662.68
2017,4,20,13,0,876.0,141.0,3.6,29.0,966.0,993.09,717.39
2017,4,20,13,15,873.0,140.5,3.6,29.0,953.0,1006.04,725.42
2017,4,20,13,30,870.0,140.0,3.6,29.0,940.0,1015.29,731.74
2017,4,20,13,45,495.5,292.0,3.6,29.0,745.5,820.06,599.81
2017,4,20,14,0,121.0,444.0,3.6,29.0,551.0,575.91,422.3
2017,4,20,14,15,479.0,291.0,3.6,29.0,694.0,810.62,597.38
2017,4,20,14,30,837.0,138.0,3.6,29.0,837.0,1005.47,730.22
2017,4,20,14,45,454.5,247.5,3.65,29.0,625.0,738.65,548.03
2017,4,20,15,0,72.0,357.0,3.7,29.0,413.0,428.8,319.7
2017,4,20,15,15,164.5,340.5,3.7,28.5,459.0,518.27,390.11
2017,4,20,15,30,257.0,324.0,3.7,28.0,505.0,602.99,454.73
2017,4,20,15,45,208.0,304.5,3.7,28.0,444.0,516.46,392.28
2017,4,20,16,0,159.0,285.0,3.7,28.0,383.0,448.34,342.58
2017,4,20,16,15,426.5,199.5,3.65,27.5,431.0,607.12,468.11
2017,4,20,16,30,694.0,114.0,3.6,27.0,479.0,720.44,555.33
2017,4,20,16,45,660.0,108.0,3.6,27.0,424.5,659.71,512.7
2017,4,20,17,0,626.0,102.0,3.6,27.0,370.0,599.44,469.82
2017,4,20,17,15,580.0,94.0,3.3,26.5,314.5,529.55,417.99
2017,4,20,17,30,534.0,86.0,3.0,26.0,259.0,462.12,366.4
2017,4,20,17,45,468.5,75.5,2.75,25.5,205.5,383.54,304.38
2017,4,20,18,0,403.0,65.0,2.5,25.0,152.0,307.43,242.21
2017,4,20,18,15,305.0,50.5,2.4,24.5,105.0,222.39,171.37
2017,4,20,18,30,207.0,36.0,2.3,24.0,58.0,148.65,107.11
2017,4,20,18,45,103.5,18.0,2.25,23.5,29.0,68.78,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,95.5,19.0,4.15,20.0,29.0,14.95,0.0
2017,4,21,6,30,191.0,38.0,4.3,20.0,58.0,29.52,18.73
2017,4,21,6,45,293.5,53.0,4.45,20.5,105.5,40.51,29.17
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,51.14,38.79
2017,4,21,7,15,198.0,80.0,4.65,21.5,122.5,61.45,47.87
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,78.58,62.57
2017,4,21,7,45,59.5,136.0,4.8,22.5,161.5,107.77,87.26
2017,4,21,8,0,119.0,180.0,4.9,23.0,231.0,131.07,106.51
2017,4,21,8,15,107.5,205.0,4.95,23.5,255.5,157.64,119.12
2017,4,21,8,30,96.0,230.0,5.0,24.0,280.0,191.3,144.36
2017,4,21,8,45,417.5,178.0,5.05,24.5,432.0,210.57,145.81
2017,4,21,9,0,739.0,126.0,5.1,25.0,584.0,282.22,193.3
2017,4,21,9,15,757.5,130.0,5.15,25.5,631.5,344.97,246.65
2017,4,21,9,30,776.0,134.0,5.2,26.0,679.0,404.04,296.63
2017,4,21,9,45,397.5,204.5,5.3,26.5,484.5,342.34,257.71
2017,4,21,10,0,19.0,275.0,5.4,27.0,290.0,247.55,187.07
2017,4,21,10,15,423.5,209.0,5.45,27.0,563.0,413.89,315.79
2017,4,21,10,30,828.0,143.0,5.5,27.0,836.0,629.04,478.53
2017,4,21,10,45,626.0,259.5,5.6,27.5,794.0,642.07,485.21
2017,4,21,11,0,424.0,376.0,5.7,28.0,752.0,635.03,476.44
2017,4,21,11,15,280.5,423.5,5.7,28.0,675.0,593.03,443.96
2017,4,21,11,30,137.0,471.0,5.7,28.0,598.0,536.62,400.11
2017,4,21,11,45,228.0,465.5,5.75,28.5,680.0,618.49,460.46
2017,4,21,12,0,319.0,460.0,5.8,29.0,762.0,712.28,527.69
2017,4,21,12,15,196.0,461.0,5.75,29.0,647.0,612.63,454.26
2017,4,21,12,30,73.0,462.0,5.7,29.0,532.0,501.24,371.39
2017,4,21,12,45,123.0,475.0,5.7,29.5,592.0,578.15,427.45
2017,4,21,13,0,173.0,488.0,5.7,30.0,652.0,647.06,476.51
2017,4,21,13,15,516.0,317.0,5.65,30.0,795.0,846.57,625.81
2017,4,21,13,30,859.0,146.0,5.6,30.0,938.0,1009.36,739.33
2017,4,21,13,45,857.5,142.5,5.55,30.0,918.0,1013.37,741.31
2017,4,21,14,0,856.0,139.0,5.5,30.0,898.0,1013.6,741.84
2017,4,21,14,15,848.5,137.5,5.45,30.0,869.0,1006.04,737.35
2017,4,21,14,30,841.0,136.0,5.4,30.0,840.0,1006.25,738.24
2017,4,21,14,45,831.0,133.5,5.35,30.0,804.0,987.71,726.72
2017,4,21,15,0,821.0,131.0,5.3,30.0,768.0,965.71,713.08
2017,4,21,15,15,807.0,128.0,5.2,29.5,725.5,936.05,695.45
2017,4,21,15,30,793.0,125.0,5.1,29.0,683.0,903.44,675.79
2017,4,21,15,45,775.0,121.5,5.05,29.0,635.0,863.93,650.22
2017,4,21,16,0,757.0,118.0,5.0,29.0,587.0,822.19,622.96
2017,4,21,16,15,733.0,113.5,4.85,28.5,535.0,776.61,593.46
2017,4,21,16,30,709.0,109.0,4.7,28.0,483.0,725.64,559.69
2017,4,21,16,45,676.0,103.5,4.55,28.0,428.5,665.76,517.78
2017,4,21,17,0,643.0,98.0,4.4,28.0,374.0,606.23,475.09
2017,4,21,17,15,597.5,90.5,3.95,27.5,318.0,536.6,423.17
2017,4,21,17,30,552.0,83.0,3.5,27.0,262.0,469.37,371.51
2017,4,21,17,45,485.5,73.5,3.05,26.5,208.5,390.57,309.11
2017,4,21,18,0,419.0,64.0,2.6,26.0,155.0,317.32,249.05
2017,4,21,18,15,321.0,50.0,2.4,25.0,107.5,228.59,175.91
2017,4,21,18,30,223.0,36.0,2.2,24.0,60.0,154.58,111.89
2017,4,21,18,45,111.5,18.0,2.05,23.5,30.0,71.66,2.57
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,56.5,21.5,5.35,14.5,27.5,17.47,0.0
2017,4,22,6,30,113.0,43.0,5.4,14.0,55.0,34.01,23.21
2017,4,22,6,45,196.0,64.5,5.45,14.0,101.0,50.14,38.5
2017,4,22,7,0,279.0,86.0,5.5,14.0,147.0,65.82,52.99
2017,4,22,7,15,139.5,63.0,5.45,14.0,93.5,49.03,38.29
2017,4,22,7,30,0.0,40.0,5.4,14.0,40.0,35.26,26.0
2017,4,22,7,45,0.0,48.5,5.4,14.5,48.5,42.8,32.59
2017,4,22,8,0,0.0,57.0,5.4,15.0,57.0,50.35,39.08
2017,4,22,8,15,0.0,83.0,5.4,15.0,83.0,73.47,56.52
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,95.4,74.62
2017,4,22,8,45,0.0,113.5,5.4,15.5,113.5,99.59,77.65
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,103.71,80.63
2017,4,22,9,15,6.0,173.5,5.4,16.0,178.0,152.42,120.06
2017,4,22,9,30,12.0,229.0,5.4,16.0,238.0,201.73,159.49
2017,4,22,9,45,15.0,251.5,5.45,16.5,263.0,223.7,176.39
2017,4,22,10,0,18.0,274.0,5.5,17.0,288.0,246.22,193.64
2017,4,22,10,15,68.5,344.0,5.5,17.0,401.0,332.43,261.43
2017,4,22,10,30,119.0,414.0,5.5,17.0,514.0,427.34,335.0
2017,4,22,10,45,75.0,387.5,5.5,17.5,451.5,387.55,303.01
2017,4,22,11,0,31.0,361.0,5.5,18.0,389.0,341.08,265.75
2017,4,22,11,15,24.0,332.0,5.45,18.0,354.0,314.77,245.21
2017,4,22,11,30,17.0,303.0,5.4,18.0,319.0,283.25,220.49
2017,4,22,11,45,68.5,392.5,5.4,18.5,457.5,413.96,321.85
2017,4,22,12,0,120.0,482.0,5.4,19.0,596.0,554.03,426.84
2017,4,22,12,15,147.0,487.5,5.35,19.0,627.5,593.19,455.98
2017,4,22,12,30,174.0,493.0,5.3,19.0,659.0,633.39,486.06
2017,4,22,12,45,96.5,408.5,5.3,19.5,500.5,476.79,367.88
2017,4,22,13,0,19.0,324.0,5.3,20.0,342.0,313.48,241.67
2017,4,22,13,15,18.0,316.0,5.2,20.0,333.0,306.21,236.45
2017,4,22,13,30,17.0,308.0,5.1,20.0,324.0,298.72,230.79
2017,4,22,13,45,18.0,311.0,5.1,20.0,328.0,303.55,234.75
2017,4,22,14,0,19.0,314.0,5.1,20.0,332.0,308.4,238.76
2017,4,22,14,15,12.5,249.5,5.05,20.0,261.5,240.8,186.52
2017,4,22,14,30,6.0,185.0,5.0,20.0,191.0,173.63,133.92
2017,4,22,14,45,4.5,173.0,4.95,20.0,177.0,161.03,124.18
2017,4,22,15,0,3.0,161.0,4.9,20.0,163.0,148.42,114.33
2017,4,22,15,15,22.5,227.5,4.9,20.0,243.5,243.44,190.65
2017,4,22,15,30,42.0,294.0,4.9,20.0,324.0,334.16,262.33
2017,4,22,15,45,35.5,267.0,4.9,20.0,291.5,300.28,236.26
2017,4,22,16,0,29.0,240.0,4.9,20.0,259.0,266.43,210.24
2017,4,22,16,15,52.5,233.0,4.85,19.5,263.0,280.58,223.44
2017,4,22,16,30,76.0,226.0,4.8,19.0,267.0,293.44,235.55
2017,4,22,16,45,38.0,182.0,4.8,19.0,202.5,214.0,171.45
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,128.84,101.47
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,109.48,86.06
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,90.04,70.23
2017,4,22,17,45,192.0,84.5,4.25,17.5,126.5,215.57,177.57
2017,4,22,18,0,384.0,72.0,4.1,17.0,156.0,304.7,249.22
2017,4,22,18,15,289.5,55.5,3.85,16.5,108.5,220.26,175.83
2017,4,22,18,30,195.0,39.0,3.6,16.0,61.0,146.54,110.02
2017,4,22,18,45,97.5,19.5,3.4,15.5,30.5,69.01,9.84
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,156.0,19.0,3.65,9.5,36.5,14.95,0.72
2017,4,23,6,30,312.0,38.0,3.8,10.0,73.0,31.12,21.3
2017,4,23,6,45,417.5,49.5,4.0,10.5,125.0,39.24,29.43
2017,4,23,7,0,523.0,61.0,4.2,11.0,177.0,47.07,36.85
2017,4,23,7,15,589.0,69.0,4.35,12.0,235.0,51.52,40.86
2017,4,23,7,30,655.0,77.0,4.5,13.0,293.0,55.81,44.53
2017,4,23,7,45,700.0,82.5,4.65,14.0,352.5,57.9,46.1
2017,4,23,8,0,745.0,88.0,4.8,15.0,412.0,59.9,47.51
2017,4,23,8,15,776.0,92.5,4.85,15.5,470.0,115.09,65.73
2017,4,23,8,30,807.0,97.0,4.9,16.0,528.0,174.95,104.43
2017,4,23,8,45,831.0,100.0,5.0,17.0,582.5,235.9,153.53
2017,4,23,9,0,855.0,103.0,5.1,18.0,637.0,299.28,208.37
2017,4,23,9,15,871.0,106.0,5.0,18.0,687.0,362.27,264.71
2017,4,23,9,30,887.0,109.0,4.9,18.0,737.0,430.08,324.12
2017,4,23,9,45,901.0,110.5,4.85,18.5,781.5,491.59,376.7
2017,4,23,10,0,915.0,112.0,4.8,19.0,826.0,553.02,427.49
2017,4,23,10,15,924.0,114.0,4.7,19.5,863.5,611.76,474.34
2017,4,23,10,30,933.0,116.0,4.6,20.0,901.0,669.32,518.6
2017,4,23,10,45,940.5,116.5,4.55,20.5,931.0,723.21,558.88
2017,4,23,11,0,948.0,117.0,4.5,21.0,961.0,775.26,596.56
2017,4,23,11,15,952.5,118.0,4.4,21.0,982.5,823.43,629.83
2017,4,23,11,30,957.0,119.0,4.3,21.0,1004.0,869.07,660.55
