Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,45,958.5,120.0,4.25,21.5,1017.0,909.5,686.31
2017,4,23,12,0,960.0,121.0,4.2,22.0,1030.0,946.83,709.66
2017,4,23,12,15,961.0,121.0,4.15,22.0,1034.0,979.56,731.09
2017,4,23,12,30,962.0,121.0,4.1,22.0,1038.0,1008.87,750.17
2017,4,23,12,45,962.0,120.0,4.1,22.5,1034.0,1032.73,764.46
2017,4,23,13,0,962.0,119.0,4.1,23.0,1030.0,1052.83,776.29
2017,4,23,13,15,959.5,118.5,4.05,23.0,1016.5,1067.1,785.53
2017,4,23,13,30,957.0,118.0,4.0,23.0,1003.0,1077.34,792.28
2017,4,23,13,45,953.5,116.5,3.95,23.5,981.0,1081.5,793.65
2017,4,23,14,0,950.0,115.0,3.9,24.0,959.0,1081.52,792.51
2017,4,23,14,15,943.5,113.5,3.85,24.0,929.0,1074.43,788.46
2017,4,23,14,30,937.0,112.0,3.8,24.0,899.0,1063.3,781.98
2017,4,23,14,45,925.0,111.5,3.75,24.0,860.5,1043.89,770.22
2017,4,23,15,0,913.0,111.0,3.7,24.0,822.0,1020.84,756.22
2017,4,23,15,15,901.0,108.5,3.6,23.5,778.0,992.13,739.63
2017,4,23,15,30,889.0,106.0,3.5,23.0,734.0,960.16,720.83
2017,4,23,15,45,873.5,103.0,3.45,23.0,684.5,921.4,696.3
2017,4,23,16,0,858.0,100.0,3.4,23.0,635.0,888.34,675.59
2017,4,23,16,15,836.5,96.5,3.3,22.5,580.5,838.49,643.94
2017,4,23,16,30,815.0,93.0,3.2,22.0,526.0,786.97,610.69
2017,4,23,16,45,785.5,88.0,3.1,22.0,468.5,726.23,568.99
2017,4,23,17,0,756.0,83.0,3.0,22.0,411.0,665.2,526.25
2017,4,23,17,15,713.5,77.5,2.6,21.0,352.0,598.17,477.69
2017,4,23,17,30,671.0,72.0,2.2,20.0,293.0,529.95,425.6
2017,4,23,17,45,607.0,64.5,1.8,19.5,235.0,449.24,360.98
2017,4,23,18,0,543.0,57.0,1.4,19.0,177.0,373.69,298.08
2017,4,23,18,15,438.5,46.5,1.3,18.0,125.0,281.48,221.19
2017,4,23,18,30,334.0,36.0,1.2,17.0,73.0,200.38,149.88
2017,4,23,18,45,167.0,18.0,1.2,16.0,36.5,93.72,22.88
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,153.5,19.5,1.65,10.5,37.5,15.32,2.36
2017,4,24,6,30,307.0,39.0,1.9,11.0,75.0,31.87,22.0
2017,4,24,6,45,402.0,51.5,2.2,12.0,126.0,40.83,30.72
2017,4,24,7,0,497.0,64.0,2.5,13.0,177.0,49.4,38.66
2017,4,24,7,15,561.0,73.0,2.6,14.0,234.0,54.52,43.22
2017,4,24,7,30,625.0,82.0,2.7,15.0,291.0,59.42,47.38
2017,4,24,7,45,662.0,90.0,2.8,16.0,348.0,63.13,50.32
2017,4,24,8,0,699.0,98.0,2.9,17.0,405.0,66.59,52.95
2017,4,24,8,15,730.5,103.5,3.0,18.0,461.5,115.21,66.27
2017,4,24,8,30,762.0,109.0,3.1,19.0,518.0,173.55,103.71
2017,4,24,8,45,779.5,115.5,3.25,20.0,570.5,239.07,155.86
2017,4,24,9,0,797.0,122.0,3.4,21.0,623.0,300.4,207.83
2017,4,24,9,15,814.5,126.0,3.4,21.0,672.0,361.14,260.74
2017,4,24,9,30,832.0,130.0,3.4,21.0,721.0,423.05,313.95
2017,4,24,9,45,842.0,134.0,3.4,21.5,763.0,482.54,363.5
2017,4,24,10,0,852.0,138.0,3.4,22.0,805.0,541.75,411.16
2017,4,24,10,15,861.5,140.5,3.45,22.5,841.5,598.86,455.78
2017,4,24,10,30,871.0,143.0,3.5,23.0,878.0,655.09,498.31
2017,4,24,10,45,875.0,146.0,3.55,23.5,906.0,704.92,535.01
2017,4,24,11,0,879.0,149.0,3.6,24.0,934.0,753.69,569.9
2017,4,24,11,15,727.5,251.5,3.65,24.5,911.5,778.67,583.56
2017,4,24,11,30,576.0,354.0,3.7,25.0,889.0,785.56,583.98
2017,4,24,11,45,742.0,248.5,3.75,25.5,946.5,856.77,636.57
2017,4,24,12,0,908.0,143.0,3.8,26.0,1004.0,921.13,679.63
2017,4,24,12,15,908.0,143.5,3.85,26.0,1007.5,951.98,699.85
2017,4,24,12,30,908.0,144.0,3.9,26.0,1011.0,979.6,718.17
2017,4,24,12,45,902.5,146.0,4.0,26.5,1004.5,1000.05,730.69
2017,4,24,13,0,897.0,148.0,4.1,27.0,998.0,1016.84,740.91
2017,4,24,13,15,893.5,147.0,4.2,27.0,984.0,1029.04,749.71
2017,4,24,13,30,890.0,146.0,4.3,27.0,970.0,1037.45,756.2
2017,4,24,13,45,881.5,146.5,4.4,27.0,947.0,1038.49,758.04
2017,4,24,14,0,873.0,147.0,4.5,27.0,924.0,1035.7,757.55
2017,4,24,14,15,666.5,242.0,4.55,27.0,824.5,949.07,701.14
2017,4,24,14,30,460.0,337.0,4.6,27.0,725.0,836.02,620.34
2017,4,24,14,45,648.5,237.0,4.65,27.0,757.5,921.28,686.26
2017,4,24,15,0,837.0,137.0,4.7,27.0,790.0,984.59,730.42
2017,4,24,15,15,609.0,217.5,4.7,26.5,678.5,846.38,637.95
2017,4,24,15,30,381.0,298.0,4.7,26.0,567.0,686.9,522.96
2017,4,24,15,45,540.0,220.5,4.75,26.0,573.5,754.66,578.15
2017,4,24,16,0,699.0,143.0,4.8,26.0,580.0,801.2,614.96
2017,4,24,16,15,711.5,128.0,4.7,25.5,539.5,772.16,596.59
2017,4,24,16,30,724.0,113.0,4.6,25.0,499.0,739.31,575.73
2017,4,24,16,45,693.5,106.5,4.55,25.0,444.0,679.69,534.05
2017,4,24,17,0,663.0,100.0,4.5,25.0,389.0,620.17,491.24
2017,4,24,17,15,617.5,93.0,4.2,24.0,332.0,550.38,439.74
2017,4,24,17,30,572.0,86.0,3.9,23.0,275.0,482.9,388.28
2017,4,24,17,45,511.5,75.5,3.65,22.5,220.5,405.67,326.53
2017,4,24,18,0,451.0,65.0,3.4,22.0,166.0,333.39,266.5
2017,4,24,18,15,352.0,52.0,3.2,21.0,117.0,243.73,191.29
2017,4,24,18,30,253.0,39.0,3.0,20.0,68.0,169.08,125.98
2017,4,24,18,45,126.5,19.5,2.85,19.5,34.0,79.34,23.81
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,93.5,22.5,4.15,16.5,34.0,18.37,5.04
2017,4,25,6,30,187.0,45.0,4.4,17.0,68.0,34.78,23.93
2017,4,25,6,45,281.0,61.5,4.7,17.5,116.0,46.71,35.12
2017,4,25,7,0,375.0,78.0,5.0,18.0,164.0,58.21,45.57
2017,4,25,7,15,440.0,89.5,5.25,18.5,217.5,65.49,52.03
2017,4,25,7,30,505.0,101.0,5.5,19.0,271.0,72.47,57.99
2017,4,25,7,45,252.5,106.5,5.8,20.0,191.5,79.19,63.43
2017,4,25,8,0,0.0,112.0,6.1,21.0,112.0,96.18,77.54
2017,4,25,8,15,0.0,127.5,6.1,21.5,127.5,109.45,84.41
2017,4,25,8,30,0.0,143.0,6.1,22.0,143.0,122.87,94.78
2017,4,25,8,45,6.5,177.5,6.15,23.0,181.5,152.7,117.67
2017,4,25,9,0,13.0,212.0,6.2,24.0,220.0,183.63,141.08
2017,4,25,9,15,36.0,263.0,6.2,24.5,288.5,228.11,174.69
2017,4,25,9,30,59.0,314.0,6.2,25.0,357.0,281.28,214.87
2017,4,25,9,45,58.0,332.5,6.2,26.0,376.5,302.83,230.35
2017,4,25,10,0,57.0,351.0,6.2,27.0,396.0,324.38,245.6
2017,4,25,10,15,156.5,382.5,6.1,27.5,514.0,410.09,309.7
2017,4,25,10,30,256.0,414.0,6.0,28.0,632.0,508.38,382.26
2017,4,25,10,45,303.5,416.0,5.95,28.5,682.0,560.8,420.28
2017,4,25,11,0,351.0,418.0,5.9,29.0,732.0,616.98,460.64
2017,4,25,11,15,601.5,287.0,5.8,29.0,839.5,714.49,535.58
2017,4,25,11,30,852.0,156.0,5.7,29.0,947.0,823.48,616.45
2017,4,25,11,45,848.0,161.0,5.6,29.5,957.5,860.44,639.37
2017,4,25,12,0,844.0,166.0,5.5,30.0,968.0,894.35,660.24
2017,4,25,12,15,659.5,295.5,5.45,30.0,923.5,884.85,650.78
2017,4,25,12,30,475.0,425.0,5.4,30.0,879.0,859.49,627.77
2017,4,25,12,45,464.0,422.5,5.35,30.5,864.5,865.15,630.29
2017,4,25,13,0,453.0,420.0,5.3,31.0,850.0,868.0,630.77
2017,4,25,13,15,462.0,410.0,5.3,31.0,844.0,880.58,639.96
2017,4,25,13,30,471.0,400.0,5.3,31.0,838.0,890.72,647.54
2017,4,25,13,45,490.0,382.0,5.3,31.5,828.0,900.52,654.01
2017,4,25,14,0,509.0,364.0,5.3,32.0,818.0,907.53,658.71
2017,4,25,14,15,660.5,260.0,5.3,32.0,829.5,960.03,699.56
2017,4,25,14,30,812.0,156.0,5.3,32.0,841.0,994.57,723.75
2017,4,25,14,45,799.5,154.0,5.3,32.0,804.5,974.43,711.37
2017,4,25,15,0,787.0,152.0,5.3,32.0,768.0,951.01,697.19
2017,4,25,15,15,772.5,148.5,5.2,31.5,725.5,920.98,679.39
2017,4,25,15,30,758.0,145.0,5.1,31.0,683.0,893.77,663.48
2017,4,25,15,45,736.5,141.5,5.1,31.0,635.0,852.05,636.79
2017,4,25,16,0,715.0,138.0,5.1,31.0,587.0,808.46,608.62
2017,4,25,16,15,690.0,133.0,4.95,30.5,535.0,758.65,576.22
2017,4,25,16,30,665.0,128.0,4.8,30.0,483.0,707.85,542.67
2017,4,25,16,45,633.5,120.5,4.7,30.0,429.0,648.63,501.28
2017,4,25,17,0,602.0,113.0,4.6,30.0,375.0,589.71,458.55
2017,4,25,17,15,556.0,104.5,4.3,29.0,320.0,520.55,408.3
2017,4,25,17,30,510.0,96.0,4.0,28.0,265.0,453.83,358.23
2017,4,25,17,45,449.0,84.0,3.75,27.5,212.0,374.06,295.66
2017,4,25,18,0,388.0,72.0,3.5,27.0,159.0,304.69,239.08
2017,4,25,18,15,296.0,56.5,3.55,26.5,112.0,222.67,171.17
2017,4,25,18,30,204.0,41.0,3.6,26.0,65.0,151.05,110.06
2017,4,25,18,45,102.0,20.5,3.65,25.5,32.5,72.28,24.78
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,39.0,25.0,2.7,21.5,30.0,20.86,7.41
2017,4,26,6,30,78.0,50.0,3.0,22.0,60.0,39.99,27.84
2017,4,26,6,45,159.0,73.5,3.3,22.5,106.5,56.41,42.68
2017,4,26,7,0,240.0,97.0,3.6,23.0,153.0,73.19,57.48
2017,4,26,7,15,302.5,114.0,3.9,23.5,204.5,85.08,67.73
2017,4,26,7,30,365.0,131.0,4.2,24.0,256.0,92.85,74.17
2017,4,26,7,45,441.5,135.5,4.55,24.5,313.0,93.99,74.79
2017,4,26,8,0,518.0,140.0,4.9,25.0,370.0,95.16,75.37
2017,4,26,8,15,555.5,148.0,5.2,25.5,424.0,137.79,87.59
2017,4,26,8,30,593.0,156.0,5.5,26.0,478.0,188.48,119.95
2017,4,26,8,45,651.0,150.0,5.85,26.5,535.5,236.13,155.49
2017,4,26,9,0,709.0,144.0,6.2,27.0,593.0,290.78,199.92
2017,4,26,9,15,730.5,148.0,6.35,27.5,642.0,348.1,248.59
2017,4,26,9,30,752.0,152.0,6.5,28.0,691.0,407.18,298.2
2017,4,26,9,45,791.0,144.0,6.65,28.5,740.5,468.89,348.73
2017,4,26,10,0,830.0,136.0,6.8,29.0,790.0,529.4,397.44
2017,4,26,10,15,842.5,138.5,6.85,29.0,828.0,586.75,443.32
2017,4,26,10,30,855.0,141.0,6.9,29.0,866.0,643.57,487.71
2017,4,26,10,45,877.0,135.0,7.0,29.5,900.5,696.95,527.93
2017,4,26,11,0,899.0,129.0,7.1,30.0,935.0,750.59,567.43
2017,4,26,11,15,905.5,130.5,7.15,30.0,958.0,798.31,601.87
2017,4,26,11,30,912.0,132.0,7.2,30.0,981.0,843.83,633.51
2017,4,26,11,45,920.5,130.0,7.25,30.5,996.5,885.54,660.98
2017,4,26,12,0,929.0,128.0,7.3,31.0,1012.0,924.74,686.5
2017,4,26,12,15,931.0,128.0,7.3,31.0,1017.5,957.23,708.51
2017,4,26,12,30,933.0,128.0,7.3,31.0,1023.0,986.5,728.32
2017,4,26,12,45,933.5,128.0,7.35,31.0,1019.5,1010.99,745.16
2017,4,26,13,0,934.0,128.0,7.4,31.0,1016.0,1031.92,759.69
2017,4,26,13,15,932.5,127.0,7.3,31.0,1004.0,1046.22,769.1
2017,4,26,13,30,931.0,126.0,7.2,31.0,992.0,1056.64,776.01
2017,4,26,13,45,925.0,126.5,7.15,31.0,970.5,1060.11,778.66
2017,4,26,14,0,919.0,127.0,7.1,31.0,949.0,1059.62,778.82
2017,4,26,14,15,912.5,126.0,7.05,30.5,919.5,1053.17,776.74
2017,4,26,14,30,906.0,125.0,7.0,30.0,890.0,1042.83,772.19
2017,4,26,14,45,898.5,121.5,7.0,29.5,853.0,1025.07,762.98
2017,4,26,15,0,891.0,118.0,7.0,29.0,816.0,1003.59,751.3
2017,4,26,15,15,877.0,115.5,6.9,28.5,771.5,973.45,733.14
2017,4,26,15,30,863.0,113.0,6.8,28.0,727.0,949.54,719.33
2017,4,26,15,45,842.5,111.0,6.75,28.0,676.0,907.73,691.68
2017,4,26,16,0,822.0,109.0,6.7,28.0,625.0,863.64,662.3
2017,4,26,16,15,798.0,105.0,6.55,27.0,571.0,812.37,629.66
2017,4,26,16,30,774.0,101.0,6.4,26.0,517.0,759.72,595.38
2017,4,26,16,45,737.5,97.5,6.3,25.5,459.0,700.67,554.6
2017,4,26,17,0,701.0,94.0,6.2,25.0,401.0,638.66,510.58
2017,4,26,17,15,656.0,87.5,5.9,24.0,343.5,568.28,457.88
2017,4,26,17,30,611.0,81.0,5.6,23.0,286.0,500.12,405.12
2017,4,26,17,45,545.5,72.5,5.3,22.5,229.5,420.55,340.6
2017,4,26,18,0,480.0,64.0,5.0,22.0,173.0,346.3,278.27
2017,4,26,18,15,377.5,52.0,4.5,21.0,122.5,257.03,202.56
2017,4,26,18,30,275.0,40.0,4.0,20.0,72.0,178.13,133.67
2017,4,26,18,45,137.5,20.0,3.55,19.5,36.0,84.04,34.69
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,151.5,21.0,2.2,11.0,40.0,16.43,5.79
2017,4,27,6,30,303.0,42.0,2.4,12.0,80.0,32.58,22.77
2017,4,27,6,45,396.5,54.0,2.6,13.0,131.0,42.55,32.21
2017,4,27,7,0,490.0,66.0,2.8,14.0,182.0,50.6,39.6
2017,4,27,7,15,553.0,74.5,2.85,14.5,238.0,55.23,43.78
2017,4,27,7,30,616.0,83.0,2.9,15.0,294.0,59.68,47.59
2017,4,27,7,45,653.0,90.5,2.95,16.0,350.5,62.97,50.16
2017,4,27,8,0,690.0,98.0,3.0,17.0,407.0,66.04,52.44
2017,4,27,8,15,721.0,103.5,3.0,17.5,462.5,116.53,67.05
2017,4,27,8,30,752.0,109.0,3.0,18.0,518.0,174.05,104.77
2017,4,27,8,45,768.5,115.5,3.05,18.5,569.5,238.49,156.75
2017,4,27,9,0,785.0,122.0,3.1,19.0,621.0,298.65,208.42
2017,4,27,9,15,802.0,125.5,3.15,19.5,669.0,357.86,259.89
2017,4,27,9,30,819.0,129.0,3.2,20.0,717.0,418.16,311.46
2017,4,27,9,45,827.5,134.0,3.25,21.0,758.0,476.78,359.78
2017,4,27,10,0,836.0,139.0,3.3,22.0,799.0,534.97,405.97
2017,4,27,10,15,845.5,141.5,3.5,22.5,835.0,590.93,450.08
2017,4,27,10,30,855.0,144.0,3.7,23.0,871.0,646.05,492.27
2017,4,27,10,45,861.5,146.0,3.9,23.5,899.5,695.64,529.43
2017,4,27,11,0,868.0,148.0,4.1,24.0,928.0,744.4,565.07
2017,4,27,11,15,873.0,149.5,4.25,24.5,948.5,789.71,597.17
2017,4,27,11,30,878.0,151.0,4.4,25.0,969.0,832.79,625.78
2017,4,27,11,45,886.5,148.0,4.55,25.5,983.5,872.52,651.95
2017,4,27,12,0,895.0,145.0,4.7,26.0,998.0,909.84,676.55
2017,4,27,12,15,895.5,145.0,4.85,26.5,1002.0,940.08,696.29
2017,4,27,12,30,896.0,145.0,5.0,27.0,1006.0,967.16,713.93
2017,4,27,12,45,896.0,144.0,5.15,27.5,1001.5,989.59,728.48
2017,4,27,13,0,896.0,143.0,5.3,28.0,997.0,1008.57,740.8
2017,4,27,13,15,893.0,142.5,5.4,28.0,984.0,1021.49,750.36
2017,4,27,13,30,890.0,142.0,5.5,28.0,971.0,1030.67,757.6
2017,4,27,13,45,884.5,141.0,5.6,28.5,949.0,1033.07,758.92
2017,4,27,14,0,879.0,140.0,5.7,29.0,927.0,1031.62,757.85
2017,4,27,14,15,871.5,138.0,5.75,29.0,897.5,1023.37,753.59
2017,4,27,14,30,864.0,136.0,5.8,29.0,868.0,1011.37,746.98
2017,4,27,14,45,675.5,216.0,5.85,29.0,773.0,923.14,688.55
2017,4,27,15,0,487.0,296.0,5.9,29.0,678.0,811.42,608.41
2017,4,27,15,15,531.5,261.5,5.85,28.5,658.0,810.66,612.21
2017,4,27,15,30,576.0,227.0,5.8,28.0,638.0,804.89,612.06
2017,4,27,15,45,639.5,185.0,5.75,28.0,612.0,809.86,618.45
2017,4,27,16,0,703.0,143.0,5.7,28.0,586.0,801.45,614.03
2017,4,27,16,15,703.5,127.0,5.45,27.5,538.0,761.03,587.13
2017,4,27,16,30,704.0,111.0,5.2,27.0,490.0,717.62,557.93
2017,4,27,16,45,600.0,122.0,4.95,27.0,421.0,622.75,488.54
2017,4,27,17,0,496.0,133.0,4.7,27.0,352.0,527.52,416.19
2017,4,27,17,15,453.5,122.5,4.25,26.0,301.0,464.44,369.1
2017,4,27,17,30,411.0,112.0,3.8,25.0,250.0,404.07,322.76
2017,4,27,17,45,364.0,95.5,3.35,24.5,200.5,337.37,269.42
2017,4,27,18,0,317.0,79.0,2.9,24.0,151.0,274.77,217.76
2017,4,27,18,15,245.5,60.5,2.8,23.0,107.0,202.94,157.92
2017,4,27,18,30,174.0,42.0,2.7,22.0,63.0,138.95,103.02
2017,4,27,18,45,87.0,21.0,2.65,21.5,31.5,61.0,26.15
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,19.0,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.3,19.0,2.0,1.82,0.0
2017,4,28,6,15,0.0,18.0,2.6,19.5,18.0,15.85,5.56
2017,4,28,6,30,0.0,34.0,2.9,20.0,34.0,29.77,19.63
2017,4,28,6,45,0.0,57.0,3.2,21.0,57.0,48.68,36.41
2017,4,28,7,0,0.0,80.0,3.5,22.0,80.0,67.28,52.67
2017,4,28,7,15,10.5,102.5,3.75,22.5,106.5,85.36,68.26
2017,4,28,7,30,21.0,125.0,4.0,23.0,133.0,103.29,83.36
2017,4,28,7,45,18.5,142.5,4.25,24.0,150.5,117.52,94.81
2017,4,28,8,0,16.0,160.0,4.5,25.0,168.0,131.6,105.89
2017,4,28,8,15,102.0,201.0,4.6,25.5,256.5,156.4,116.89
2017,4,28,8,30,188.0,242.0,4.7,26.0,345.0,206.46,150.87
2017,4,28,8,45,395.0,216.0,4.85,26.5,459.5,235.38,164.69
2017,4,28,9,0,602.0,190.0,5.0,27.0,574.0,299.79,209.63
2017,4,28,9,15,623.0,196.0,5.0,27.5,620.0,352.07,252.97
2017,4,28,9,30,644.0,202.0,5.0,28.0,666.0,406.33,297.4
2017,4,28,9,45,674.0,199.0,5.0,28.5,710.0,458.99,339.75
2017,4,28,10,0,704.0,196.0,5.0,29.0,754.0,513.92,382.81
2017,4,28,10,15,716.0,199.5,4.95,29.5,788.5,566.21,422.65
2017,4,28,10,30,728.0,203.0,4.9,30.0,823.0,618.29,461.12
2017,4,28,10,45,746.5,199.0,4.9,30.5,853.5,667.74,496.97
2017,4,28,11,0,765.0,195.0,4.9,31.0,884.0,715.7,530.92
2017,4,28,11,15,771.0,197.0,4.9,31.0,904.5,759.25,561.96
2017,4,28,11,30,777.0,199.0,4.9,31.0,925.0,801.03,591.26
2017,4,28,11,45,776.0,202.5,4.9,31.5,935.5,836.39,614.11
2017,4,28,12,0,775.0,206.0,4.9,32.0,946.0,869.17,634.46
2017,4,28,12,15,776.0,206.0,4.85,32.0,950.0,897.91,653.01
2017,4,28,12,30,777.0,206.0,4.8,32.0,954.0,923.87,669.68
2017,4,28,12,45,774.0,207.0,4.8,32.5,949.0,944.06,681.48
2017,4,28,13,0,771.0,208.0,4.8,33.0,944.0,961.02,691.21
2017,4,28,13,15,767.0,207.0,4.7,33.0,931.0,971.8,697.77
2017,4,28,13,30,763.0,206.0,4.6,33.0,918.0,979.1,702.4
2017,4,28,13,45,753.5,206.0,4.6,33.0,895.5,987.02,708.07
2017,4,28,14,0,744.0,206.0,4.6,33.0,873.0,983.05,706.14
2017,4,28,14,15,735.0,203.5,4.5,33.0,844.5,973.5,700.29
2017,4,28,14,30,726.0,201.0,4.4,33.0,816.0,960.57,692.4
2017,4,28,14,45,703.5,202.5,4.35,33.0,778.0,935.38,676.85
2017,4,28,15,0,681.0,204.0,4.3,33.0,740.0,907.44,659.58
2017,4,28,15,15,664.5,198.5,4.2,33.0,698.0,875.35,639.33
2017,4,28,15,30,648.0,193.0,4.1,33.0,656.0,840.86,617.44
2017,4,28,15,45,621.5,189.0,4.1,33.0,608.0,796.74,589.21
2017,4,28,16,0,595.0,185.0,4.1,33.0,560.0,751.26,559.29
2017,4,28,16,15,567.0,176.5,3.95,32.5,510.0,693.01,520.86
2017,4,28,16,30,539.0,168.0,3.8,32.0,460.0,640.97,485.91
2017,4,28,16,45,498.0,159.5,3.7,32.0,406.5,579.16,442.16
2017,4,28,17,0,457.0,151.0,3.6,32.0,353.0,519.02,398.71
2017,4,28,17,15,411.5,137.5,3.3,31.0,300.5,452.39,350.56
2017,4,28,17,30,366.0,124.0,3.0,30.0,248.0,388.84,303.19
2017,4,28,17,45,304.5,107.0,2.75,29.5,197.0,305.28,238.46
2017,4,28,18,0,243.0,90.0,2.5,29.0,146.0,239.39,185.58
2017,4,28,18,15,175.0,67.0,2.75,28.0,101.5,168.93,128.47
2017,4,28,18,30,107.0,44.0,3.0,27.0,57.0,105.27,75.78
2017,4,28,18,45,53.5,22.0,3.3,26.5,28.5,50.78,22.31
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,5.35,22.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,5.3,22.0,2.0,1.82,0.0
2017,4,29,6,15,0.0,19.5,5.4,22.5,19.5,17.18,6.78
2017,4,29,6,30,0.0,37.0,5.5,23.0,37.0,32.18,21.39
2017,4,29,6,45,9.5,64.0,5.6,23.5,66.0,53.95,40.53
2017,4,29,7,0,19.0,91.0,5.7,24.0,95.0,75.26,59.09
2017,4,29,7,15,40.5,114.0,5.9,24.0,126.5,90.3,72.1
2017,4,29,7,30,62.0,137.0,6.1,24.0,158.0,107.22,86.44
2017,4,29,7,45,73.0,163.0,6.3,24.5,192.5,125.5,101.48
2017,4,29,8,0,84.0,189.0,6.5,25.0,227.0,143.32,115.85
2017,4,29,8,15,151.5,215.0,6.6,25.5,294.0,168.62,125.13
2017,4,29,8,30,219.0,241.0,6.7,26.0,361.0,210.19,152.87
2017,4,29,8,45,207.0,275.5,6.8,26.5,398.0,250.59,184.46
2017,4,29,9,0,195.0,310.0,6.9,27.0,435.0,290.16,215.86
2017,4,29,9,15,367.0,283.5,6.8,27.5,541.0,339.66,250.38
2017,4,29,9,30,539.0,257.0,6.7,28.0,647.0,409.01,302.29
2017,4,29,9,45,556.0,264.0,6.65,28.5,687.0,458.75,342.01
2017,4,29,10,0,573.0,271.0,6.6,29.0,727.0,509.59,381.66
2017,4,29,10,15,525.0,306.0,6.45,29.0,738.0,547.92,411.39
2017,4,29,10,30,477.0,341.0,6.3,29.0,749.0,580.65,435.82
2017,4,29,10,45,368.5,395.0,6.2,29.5,716.5,584.52,436.79
2017,4,29,11,0,260.0,449.0,6.1,30.0,684.0,577.51,429.04
2017,4,29,11,15,181.0,459.5,5.95,30.0,625.0,544.62,403.88
2017,4,29,11,30,102.0,470.0,5.8,30.0,566.0,501.79,371.15
2017,4,29,11,45,152.5,482.5,5.65,30.5,627.5,567.92,418.55
2017,4,29,12,0,203.0,495.0,5.5,31.0,689.0,634.2,464.92
2017,4,29,12,15,145.0,487.0,5.35,31.0,626.0,587.64,430.33
2017,4,29,12,30,87.0,479.0,5.2,31.0,563.0,527.66,386.39
2017,4,29,12,45,145.5,486.5,5.1,31.5,626.5,606.55,442.69
2017,4,29,13,0,204.0,494.0,5.0,32.0,690.0,678.3,492.52
2017,4,29,13,15,268.5,472.0,4.85,32.0,725.5,739.84,535.81
2017,4,29,13,30,333.0,450.0,4.7,32.0,761.0,790.2,571.15
2017,4,29,13,45,292.5,449.0,4.6,32.5,718.0,756.31,546.03
2017,4,29,14,0,252.0,448.0,4.5,33.0,675.0,720.46,520.1
2017,4,29,14,15,211.5,437.0,4.3,33.0,623.5,657.44,476.71
2017,4,29,14,30,171.0,426.0,4.1,33.0,572.0,608.29,442.32
2017,4,29,14,45,226.5,399.0,3.9,33.0,583.0,635.87,463.77
2017,4,29,15,0,282.0,372.0,3.7,33.0,594.0,676.96,493.7
2017,4,29,15,15,222.5,357.0,3.55,32.5,526.5,586.02,431.05
2017,4,29,15,30,163.0,342.0,3.4,32.0,459.0,512.69,379.77
2017,4,29,15,45,156.0,317.5,3.25,31.5,423.0,478.2,356.91
2017,4,29,16,0,149.0,293.0,3.1,31.0,387.0,443.23,333.23
2017,4,29,16,15,252.5,253.0,3.35,30.5,396.5,497.92,378.15
2017,4,29,16,30,356.0,213.0,3.6,30.0,406.0,528.54,405.25
2017,4,29,16,45,261.0,200.0,3.85,30.0,333.5,429.1,331.33
2017,4,29,17,0,166.0,187.0,4.1,30.0,261.0,324.15,251.6
2017,4,29,17,15,125.5,170.0,4.95,29.0,221.5,272.99,213.54
2017,4,29,17,30,85.0,153.0,5.8,28.0,182.0,215.52,169.05
2017,4,29,17,45,62.0,124.0,6.7,27.0,143.0,167.93,131.41
2017,4,29,18,0,39.0,95.0,7.6,26.0,104.0,122.07,94.14
2017,4,29,18,15,19.5,66.0,7.65,24.5,70.5,79.41,58.97
2017,4,29,18,30,0.0,37.0,7.7,23.0,37.0,34.56,21.95
2017,4,29,18,45,0.0,18.5,7.8,22.0,18.5,16.3,4.2
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,12.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,12.0,11.0,10.01,0.0
2017,4,30,6,15,106.5,32.5,6.2,12.0,47.0,26.01,14.46
2017,4,30,6,30,213.0,54.0,6.3,12.0,83.0,41.58,30.77
2017,4,30,6,45,329.5,66.5,6.4,12.0,135.5,50.33,39.32
2017,4,30,7,0,446.0,79.0,6.5,12.0,188.0,58.87,47.35
2017,4,30,7,15,510.0,89.0,6.7,12.0,244.0,66.67,54.47
2017,4,30,7,30,574.0,99.0,6.9,12.0,300.0,71.77,58.98
2017,4,30,7,45,648.5,98.0,7.1,12.5,362.5,68.16,55.46
2017,4,30,8,0,723.0,97.0,7.3,13.0,425.0,65.17,52.49
2017,4,30,8,15,754.5,101.5,7.4,13.5,482.5,119.13,68.63
2017,4,30,8,30,786.0,106.0,7.5,14.0,540.0,183.56,113.17
2017,4,30,8,45,826.5,103.0,7.65,15.0,598.5,241.25,159.99
2017,4,30,9,0,867.0,100.0,7.8,16.0,657.0,303.37,214.21
2017,4,30,9,15,884.0,102.5,7.8,16.5,707.0,371.43,275.19
2017,4,30,9,30,901.0,105.0,7.8,17.0,757.0,434.66,331.64
2017,4,30,9,45,920.0,104.0,7.85,18.0,803.5,496.47,385.01
2017,4,30,10,0,939.0,103.0,7.9,19.0,850.0,558.66,437.01
2017,4,30,10,15,948.0,104.5,7.8,19.5,887.5,617.5,485.4
2017,4,30,10,30,957.0,106.0,7.7,20.0,925.0,675.1,531.32
2017,4,30,10,45,964.0,107.0,7.65,20.5,955.0,729.49,573.55
2017,4,30,11,0,971.0,108.0,7.6,21.0,985.0,781.93,613.17
2017,4,30,11,15,975.0,109.0,7.5,21.0,1006.5,829.96,647.83
2017,4,30,11,30,979.0,110.0,7.4,21.0,1028.0,875.35,679.96
2017,4,30,11,45,974.0,115.0,7.3,21.5,1038.0,914.07,705.64
2017,4,30,12,0,969.0,120.0,7.2,22.0,1048.0,949.26,728.54
2017,4,30,12,15,969.5,120.0,7.1,22.0,1052.0,981.23,750.43
2017,4,30,12,30,970.0,120.0,7.0,22.0,1056.0,1009.77,769.85
2017,4,30,12,45,968.5,120.0,6.95,22.5,1050.5,1032.88,784.15
2017,4,30,13,0,967.0,120.0,6.9,23.0,1045.0,1052.21,795.85
2017,4,30,13,15,964.0,119.5,6.8,23.0,1031.0,1065.72,804.87
2017,4,30,13,30,961.0,119.0,6.7,23.0,1017.0,1075.2,811.23
2017,4,30,13,45,954.5,119.0,6.6,23.5,994.5,1077.64,811.27
2017,4,30,14,0,948.0,119.0,6.5,24.0,972.0,1075.99,808.67
2017,4,30,14,15,941.0,117.5,6.35,24.0,941.5,1068.26,803.37
2017,4,30,14,30,934.0,116.0,6.2,24.0,911.0,1056.54,795.51
2017,4,30,14,45,922.5,115.5,6.1,24.0,872.5,1037.59,783.18
2017,4,30,15,0,911.0,115.0,6.0,24.0,834.0,1015.03,768.52
2017,4,30,15,15,898.5,112.5,5.8,24.0,789.5,985.93,748.79
2017,4,30,15,30,886.0,110.0,5.6,24.0,745.0,953.62,726.93
2017,4,30,15,45,870.0,107.0,5.45,24.0,695.5,923.26,706.8
2017,4,30,16,0,854.0,104.0,5.3,24.0,646.0,881.27,678.43
2017,4,30,16,15,832.0,100.5,5.05,23.5,591.5,831.36,645.04
2017,4,30,16,30,810.0,97.0,4.8,23.0,537.0,779.85,610.15
2017,4,30,16,45,779.5,92.5,4.55,23.0,479.5,719.47,567.1
2017,4,30,17,0,749.0,88.0,4.3,23.0,422.0,658.89,523.47
2017,4,30,17,15,707.0,82.5,3.65,22.0,363.0,593.05,474.6
2017,4,30,17,30,665.0,77.0,3.0,21.0,304.0,525.87,422.72
2017,4,30,17,45,600.0,70.0,2.4,20.5,246.0,446.05,358.48
2017,4,30,18,0,535.0,63.0,1.8,20.0,188.0,371.37,296.24
2017,4,30,18,15,437.0,52.0,1.65,19.0,136.0,282.76,222.55
2017,4,30,18,30,339.0,41.0,1.5,18.0,84.0,204.34,154.83
2017,4,30,18,45,169.5,20.5,1.35,17.5,42.0,99.27,55.46
2017,4,30,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,41.5,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,83.0,13.0,4.4,11.0,16.0,11.82,0.0
2017,5,1,6,15,233.5,28.0,4.55,11.5,56.0,22.87,12.47
2017,5,1,6,30,384.0,43.0,4.7,12.0,96.0,34.65,24.78
2017,5,1,6,45,477.0,52.5,4.9,13.0,149.5,40.9,30.83
2017,5,1,7,0,570.0,62.0,5.1,14.0,203.0,46.98,36.41
2017,5,1,7,15,627.5,69.0,5.2,15.0,261.0,50.65,39.6
2017,5,1,7,30,685.0,76.0,5.3,16.0,319.0,54.19,42.52
2017,5,1,7,45,724.0,81.0,5.4,17.5,377.5,55.99,43.69
2017,5,1,8,0,763.0,86.0,5.5,19.0,436.0,63.55,49.83
2017,5,1,8,15,790.5,90.5,5.65,20.0,492.5,119.8,65.98
2017,5,1,8,30,818.0,95.0,5.8,21.0,549.0,179.67,105.43
2017,5,1,8,45,838.5,98.0,5.95,22.0,602.0,240.08,154.02
2017,5,1,9,0,859.0,101.0,6.1,23.0,655.0,302.42,207.47
2017,5,1,9,15,874.0,104.0,6.05,23.5,704.0,369.66,265.75
2017,5,1,9,30,889.0,107.0,6.0,24.0,753.0,431.84,319.32
2017,5,1,9,45,900.0,109.0,6.0,25.0,795.5,491.77,369.19
2017,5,1,10,0,911.0,111.0,6.0,26.0,838.0,551.28,416.96
2017,5,1,10,15,919.5,113.0,5.9,26.5,874.5,608.72,462.13
2017,5,1,10,30,928.0,115.0,5.8,27.0,911.0,664.93,504.86
2017,5,1,10,45,933.5,116.5,5.75,27.5,939.5,717.31,543.59
2017,5,1,11,0,939.0,118.0,5.7,28.0,968.0,767.68,579.74
2017,5,1,11,15,942.5,119.0,5.65,28.5,988.5,813.93,610.72
2017,5,1,11,30,946.0,120.0,5.6,29.0,1009.0,857.6,638.83
2017,5,1,11,45,951.5,118.5,5.55,29.5,1022.0,897.96,664.31
2017,5,1,12,0,957.0,117.0,5.5,30.0,1035.0,935.5,687.58
2017,5,1,12,15,957.5,117.0,5.4,30.0,1038.5,966.98,707.7
2017,5,1,12,30,958.0,117.0,5.3,30.0,1042.0,995.09,725.49
2017,5,1,12,45,956.0,117.0,5.25,30.5,1036.5,1017.34,738.2
2017,5,1,13,0,954.0,117.0,5.2,31.0,1031.0,1035.86,748.47
2017,5,1,13,15,951.0,116.5,5.1,31.0,1017.0,1049.07,756.49
2017,5,1,13,30,948.0,116.0,5.0,31.0,1003.0,1058.32,762.04
2017,5,1,13,45,942.0,115.5,4.95,31.0,980.5,1060.58,763.62
2017,5,1,14,0,936.0,115.0,4.9,31.0,958.0,1058.8,762.78
2017,5,1,14,15,929.5,114.0,4.8,31.0,928.0,1052.02,758.43
2017,5,1,14,30,923.0,113.0,4.7,31.0,898.0,1041.32,751.71
2017,5,1,14,45,911.5,112.0,4.65,31.0,860.5,1021.9,740.1
2017,5,1,15,0,900.0,111.0,4.6,31.0,823.0,998.91,726.28
2017,5,1,15,15,888.0,108.5,4.5,31.0,779.5,970.43,708.66
2017,5,1,15,30,876.0,106.0,4.4,31.0,736.0,938.77,688.97
2017,5,1,15,45,856.5,104.5,4.3,31.0,686.0,907.04,669.23
2017,5,1,16,0,837.0,103.0,4.2,31.0,636.0,864.15,641.87
2017,5,1,16,15,815.5,99.5,4.0,30.5,582.5,815.27,611.04
2017,5,1,16,30,794.0,96.0,3.8,30.0,529.0,764.82,578.68
2017,5,1,16,45,761.5,92.5,3.6,29.5,472.0,704.76,538.93
2017,5,1,17,0,729.0,89.0,3.4,29.0,415.0,647.92,500.67
2017,5,1,17,15,688.0,83.0,3.05,28.0,357.5,579.96,452.12
2017,5,1,17,30,647.0,77.0,2.7,27.0,300.0,513.81,403.1
2017,5,1,17,45,584.0,70.0,2.35,26.0,243.0,436.15,343.29
2017,5,1,18,0,521.0,63.0,2.0,25.0,186.0,363.48,285.0
2017,5,1,18,15,426.0,52.0,2.05,24.0,134.5,277.17,214.61
2017,5,1,18,30,331.0,41.0,2.1,23.0,83.0,200.75,149.77
2017,5,1,18,45,188.0,25.0,2.2,22.0,46.5,109.33,62.86
2017,5,1,19,0,45.0,9.0,2.3,21.0,10.0,21.14,0.0
2017,5,1,19,15,22.5,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,39.0,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,78.0,14.0,2.5,15.0,16.0,12.73,0.0
2017,5,2,6,15,217.0,29.5,2.65,15.5,55.5,23.09,12.71
2017,5,2,6,30,356.0,45.0,2.8,16.0,95.0,36.28,25.83
2017,5,2,6,45,442.5,55.5,2.95,17.0,147.0,43.28,32.43
2017,5,2,7,0,529.0,66.0,3.1,18.0,199.0,50.02,38.49
2017,5,2,7,15,586.5,73.5,3.3,19.0,255.0,53.9,41.8
2017,5,2,7,30,644.0,81.0,3.5,20.0,311.0,57.62,44.8
2017,5,2,7,45,682.5,87.0,3.75,21.0,368.0,59.92,46.46
2017,5,2,8,0,721.0,93.0,4.0,22.0,425.0,62.49,48.28
2017,5,2,8,15,749.5,97.5,4.05,22.5,480.5,122.81,68.91
2017,5,2,8,30,778.0,102.0,4.1,23.0,536.0,180.17,106.43
2017,5,2,8,45,797.5,106.5,4.2,24.0,587.5,239.01,153.08
2017,5,2,9,0,817.0,111.0,4.3,25.0,639.0,299.71,204.14
2017,5,2,9,15,832.5,114.0,4.35,25.5,687.0,359.53,255.5
2017,5,2,9,30,848.0,117.0,4.4,26.0,735.0,420.16,306.72
2017,5,2,9,45,857.5,121.0,4.5,27.0,776.0,482.6,357.31
2017,5,2,10,0,867.0,125.0,4.6,28.0,817.0,540.6,402.93
2017,5,2,10,15,875.5,127.0,4.6,28.5,853.0,595.68,445.46
2017,5,2,10,30,884.0,129.0,4.6,29.0,889.0,649.64,485.78
2017,5,2,10,45,887.5,132.5,4.65,29.5,916.0,700.21,522.61
2017,5,2,11,0,891.0,136.0,4.7,30.0,943.0,748.74,557.0
2017,5,2,11,15,895.0,137.0,4.7,30.5,963.5,793.32,587.08
2017,5,2,11,30,899.0,138.0,4.7,31.0,984.0,835.52,613.88
2017,5,2,11,45,904.0,137.0,4.75,31.5,997.0,874.28,638.37
2017,5,2,12,0,909.0,136.0,4.8,32.0,1010.0,910.37,660.91
2017,5,2,12,15,909.5,136.5,4.8,32.0,1013.5,941.0,680.76
2017,5,2,12,30,910.0,137.0,4.8,32.0,1017.0,968.47,698.55
2017,5,2,12,45,906.0,138.0,4.85,32.0,1011.0,988.89,712.17
2017,5,2,13,0,902.0,139.0,4.9,32.0,1005.0,1005.75,723.59
2017,5,2,13,15,899.0,138.5,4.95,32.0,991.5,1018.5,732.48
2017,5,2,13,30,896.0,138.0,5.0,32.0,978.0,1027.5,739.1
2017,5,2,13,45,888.0,138.5,5.05,32.5,955.0,1028.72,739.28
2017,5,2,14,0,880.0,139.0,5.1,33.0,932.0,1026.12,737.16
2017,5,2,14,15,872.5,137.0,5.1,33.0,902.5,1017.76,732.62
2017,5,2,14,30,865.0,135.0,5.1,33.0,873.0,1005.67,725.82
2017,5,2,14,45,850.0,135.5,5.1,33.0,835.0,996.12,720.81
2017,5,2,15,0,835.0,136.0,5.1,33.0,797.0,972.25,706.48
2017,5,2,15,15,821.5,133.0,5.05,32.5,754.0,942.87,689.7
2017,5,2,15,30,808.0,130.0,5.0,32.0,711.0,910.53,670.88
2017,5,2,15,45,790.0,126.5,5.0,32.0,663.0,870.86,645.9
2017,5,2,16,0,772.0,123.0,5.0,32.0,615.0,828.94,619.21
2017,5,2,16,15,748.5,118.5,4.95,31.5,562.5,783.57,590.79
2017,5,2,16,30,725.0,114.0,4.9,31.0,510.0,732.84,558.12
2017,5,2,16,45,694.5,108.0,4.85,30.5,455.0,674.2,519.09
2017,5,2,17,0,664.0,102.0,4.8,30.0,400.0,615.67,478.44
2017,5,2,17,15,621.5,95.0,4.5,29.0,344.0,548.45,429.64
2017,5,2,17,30,579.0,88.0,4.2,28.0,288.0,483.27,381.0
2017,5,2,17,45,518.5,79.0,3.9,27.5,233.5,408.07,322.07
2017,5,2,18,0,458.0,70.0,3.6,27.0,179.0,337.68,264.93
2017,5,2,18,15,367.0,57.0,3.45,26.0,129.5,252.08,194.78
2017,5,2,18,30,276.0,44.0,3.3,25.0,80.0,180.22,133.91
2017,5,2,18,45,154.0,26.5,3.15,24.0,45.0,99.82,58.64
2017,5,2,19,0,32.0,9.0,3.0,23.0,10.0,17.37,0.0
2017,5,2,19,15,16.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,0.5,3.0,20.5,0.5,0.0,0.0
2017,5,3,6,0,0.0,1.0,3.0,21.0,1.0,0.91,0.0
2017,5,3,6,15,0.0,5.5,3.1,21.5,5.5,4.82,0.0
2017,5,3,6,30,0.0,10.0,3.2,22.0,10.0,8.77,1.82
2017,5,3,6,45,0.0,16.5,3.3,22.5,16.5,14.5,6.89
2017,5,3,7,0,0.0,23.0,3.4,23.0,23.0,20.23,11.93
2017,5,3,7,15,0.0,29.5,3.5,23.5,29.5,25.97,16.9
2017,5,3,7,30,0.0,36.0,3.6,24.0,36.0,31.73,21.79
2017,5,3,7,45,189.0,101.5,3.75,24.5,189.0,75.06,58.67
2017,5,3,8,0,378.0,167.0,3.9,25.0,342.0,111.75,89.18
2017,5,3,8,15,243.5,207.0,3.9,25.5,325.0,164.05,117.82
2017,5,3,8,30,109.0,247.0,3.9,26.0,308.0,206.29,153.71
2017,5,3,8,45,170.5,271.0,3.95,26.5,377.0,240.87,177.34
2017,5,3,9,0,232.0,295.0,4.0,27.0,446.0,289.96,213.09
2017,5,3,9,15,186.5,322.0,3.95,27.5,449.0,314.34,233.33
2017,5,3,9,30,141.0,349.0,3.9,28.0,452.0,333.51,248.68
2017,5,3,9,45,211.5,363.5,3.85,28.5,528.0,389.56,289.56
2017,5,3,10,0,282.0,378.0,3.8,29.0,604.0,449.94,333.51
2017,5,3,10,15,168.5,383.5,3.7,29.0,520.5,416.01,308.93
