Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,30,55.0,389.0,3.6,29.0,437.0,367.22,272.38
2017,5,3,10,45,31.0,285.5,3.55,29.5,313.0,270.52,200.77
2017,5,3,11,0,7.0,182.0,3.5,30.0,189.0,166.19,122.13
2017,5,3,11,15,113.5,331.5,3.45,30.0,438.5,382.3,284.33
2017,5,3,11,30,220.0,481.0,3.4,30.0,688.0,605.83,442.79
2017,5,3,11,45,314.0,453.5,3.4,30.5,753.5,677.0,491.9
2017,5,3,12,0,408.0,426.0,3.4,31.0,819.0,750.41,542.5
2017,5,3,12,15,361.0,453.0,3.4,31.0,802.0,752.57,542.32
2017,5,3,12,30,314.0,480.0,3.4,31.0,785.0,751.33,540.21
2017,5,3,12,45,265.5,487.0,3.4,31.5,743.5,726.63,521.6
2017,5,3,13,0,217.0,494.0,3.4,32.0,702.0,688.35,494.07
2017,5,3,13,15,257.0,477.5,3.55,32.0,721.0,731.05,524.91
2017,5,3,13,30,297.0,461.0,3.7,32.0,740.0,762.52,547.89
2017,5,3,13,45,501.5,344.0,3.85,32.0,802.5,867.16,624.77
2017,5,3,14,0,706.0,227.0,4.0,32.0,865.0,961.4,692.35
2017,5,3,14,15,697.0,224.0,4.35,31.5,837.0,951.49,689.28
2017,5,3,14,30,688.0,221.0,4.7,31.0,809.0,938.33,684.74
2017,5,3,14,45,677.0,216.5,5.05,31.0,774.5,918.55,675.12
2017,5,3,15,0,666.0,212.0,5.4,31.0,740.0,895.84,663.23
2017,5,3,15,15,650.0,207.0,5.7,30.5,700.0,865.12,646.59
2017,5,3,15,30,634.0,202.0,6.0,30.0,660.0,832.04,627.78
2017,5,3,15,45,617.0,194.5,6.35,30.0,615.0,793.35,603.24
2017,5,3,16,0,600.0,187.0,6.7,30.0,570.0,752.85,576.8
2017,5,3,16,15,332.0,209.0,6.8,29.5,418.0,512.16,397.67
2017,5,3,16,30,64.0,231.0,6.9,29.0,266.0,285.1,220.03
2017,5,3,16,45,298.0,179.5,7.0,28.5,317.0,431.08,340.25
2017,5,3,17,0,532.0,128.0,7.1,28.0,368.0,542.77,431.29
2017,5,3,17,15,477.5,124.0,6.9,27.0,317.5,477.82,381.84
2017,5,3,17,30,423.0,120.0,6.7,26.0,267.0,416.57,334.28
2017,5,3,17,45,391.5,101.0,6.55,25.5,218.0,355.7,285.45
2017,5,3,18,0,360.0,82.0,6.4,25.0,169.0,297.12,236.82
2017,5,3,18,15,279.0,65.5,6.05,24.0,122.5,221.36,173.25
2017,5,3,18,30,198.0,49.0,5.7,23.0,76.0,154.53,116.07
2017,5,3,18,45,112.5,29.0,5.35,22.5,43.0,81.82,49.03
2017,5,3,19,0,27.0,9.0,5.0,22.0,10.0,15.92,0.0
2017,5,3,19,15,13.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,47.5,8.0,4.3,12.5,9.5,7.28,0.0
2017,5,4,6,0,95.0,16.0,4.4,13.0,19.0,12.63,0.0
2017,5,4,6,15,232.5,31.0,4.7,13.5,59.5,24.24,14.22
2017,5,4,6,30,370.0,46.0,5.0,14.0,100.0,36.95,26.7
2017,5,4,6,45,456.5,56.5,5.35,14.5,153.0,43.94,33.38
2017,5,4,7,0,543.0,67.0,5.7,15.0,206.0,50.66,39.55
2017,5,4,7,15,600.5,74.5,5.7,15.5,263.0,54.53,42.96
2017,5,4,7,30,658.0,82.0,5.7,16.0,320.0,58.24,46.08
2017,5,4,7,45,695.0,88.5,5.7,16.5,377.5,60.88,48.15
2017,5,4,8,0,732.0,95.0,5.7,17.0,435.0,65.01,51.47
2017,5,4,8,15,760.5,99.5,5.65,17.5,491.0,126.06,72.35
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,183.99,111.33
2017,5,4,8,45,806.5,109.0,5.55,18.5,599.0,243.38,159.98
2017,5,4,9,0,824.0,114.0,5.5,19.0,651.0,304.38,213.13
2017,5,4,9,15,840.0,117.5,5.45,19.5,699.0,365.04,266.63
2017,5,4,9,30,856.0,121.0,5.4,20.0,747.0,426.58,320.03
2017,5,4,9,45,866.0,124.5,5.35,20.5,789.0,486.07,370.52
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,547.23,420.6
2017,5,4,10,15,885.0,130.0,5.25,21.5,866.5,602.93,465.0
2017,5,4,10,30,894.0,132.0,5.2,22.0,902.0,657.53,507.14
2017,5,4,10,45,902.0,132.0,5.2,22.5,931.0,708.5,545.53
2017,5,4,11,0,910.0,132.0,5.2,23.0,960.0,757.76,581.62
2017,5,4,11,15,914.5,133.0,5.2,23.0,981.0,803.34,614.6
2017,5,4,11,30,919.0,134.0,5.2,23.0,1002.0,846.51,644.45
2017,5,4,11,45,924.5,132.5,5.25,23.5,1015.0,885.79,670.33
2017,5,4,12,0,930.0,131.0,5.3,24.0,1028.0,922.36,694.14
2017,5,4,12,15,930.5,131.5,5.35,24.0,1031.5,953.43,715.47
2017,5,4,12,30,931.0,132.0,5.4,24.0,1035.0,981.27,734.64
2017,5,4,12,45,932.0,130.0,5.5,24.5,1030.5,1003.94,749.19
2017,5,4,13,0,933.0,128.0,5.6,25.0,1026.0,1023.07,761.41
2017,5,4,13,15,930.0,127.5,5.6,25.0,1012.0,1036.04,770.4
2017,5,4,13,30,927.0,127.0,5.6,25.0,998.0,1045.14,776.94
2017,5,4,13,45,923.5,124.5,5.7,25.0,976.5,1047.85,780.07
2017,5,4,14,0,920.0,122.0,5.8,25.0,955.0,1046.56,780.67
2017,5,4,14,15,913.5,120.5,5.85,25.0,925.5,1039.35,777.06
2017,5,4,14,30,907.0,119.0,5.9,25.0,896.0,1028.28,770.97
2017,5,4,14,45,891.0,121.0,5.95,25.0,857.0,1007.86,758.6
2017,5,4,15,0,875.0,123.0,6.0,25.0,818.0,984.13,744.03
2017,5,4,15,15,863.0,120.5,5.95,25.0,775.0,956.3,726.05
2017,5,4,15,30,851.0,118.0,5.9,25.0,732.0,934.63,712.44
2017,5,4,15,45,836.5,114.0,5.9,25.0,684.0,896.48,687.48
2017,5,4,16,0,822.0,110.0,5.9,25.0,636.0,855.77,660.61
2017,5,4,16,15,800.5,106.0,5.8,24.5,583.0,806.93,628.43
2017,5,4,16,30,779.0,102.0,5.7,24.0,530.0,756.57,594.68
2017,5,4,16,45,751.0,97.0,5.6,24.0,474.5,698.97,553.84
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,644.4,514.48
2017,5,4,17,15,682.5,86.0,5.2,23.5,361.5,577.25,463.52
2017,5,4,17,30,642.0,80.0,4.9,23.0,304.0,511.85,412.47
2017,5,4,17,45,583.0,72.0,4.65,22.5,248.0,435.8,351.45
2017,5,4,18,0,524.0,64.0,4.4,22.0,192.0,364.37,292.06
2017,5,4,18,15,432.0,53.5,3.95,21.0,140.5,280.13,221.06
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,205.31,156.15
2017,5,4,18,45,200.5,27.0,3.05,19.0,51.0,116.83,74.14
2017,5,4,19,0,61.0,11.0,2.6,18.0,13.0,27.45,0.0
2017,5,4,19,15,30.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,45.0,8.5,1.6,11.5,10.0,7.73,0.0
2017,5,5,6,0,90.0,17.0,1.7,12.0,20.0,13.41,0.0
2017,5,5,6,15,226.0,32.5,2.05,13.0,61.5,25.38,15.41
2017,5,5,6,30,362.0,48.0,2.4,14.0,103.0,38.63,28.25
2017,5,5,6,45,449.0,59.0,2.75,15.0,156.0,45.98,35.16
2017,5,5,7,0,536.0,70.0,3.1,16.0,209.0,53.04,41.51
2017,5,5,7,15,594.0,78.0,3.1,17.0,266.5,57.19,45.05
2017,5,5,7,30,652.0,86.0,3.1,18.0,324.0,61.16,48.26
2017,5,5,7,45,690.0,92.5,3.15,19.0,381.5,63.66,50.07
2017,5,5,8,0,728.0,99.0,3.2,20.0,439.0,68.23,53.61
2017,5,5,8,15,757.0,104.0,3.3,20.5,495.5,123.37,69.15
2017,5,5,8,30,786.0,109.0,3.4,21.0,552.0,187.84,112.88
2017,5,5,8,45,806.0,113.5,3.5,22.0,604.5,247.08,160.1
2017,5,5,9,0,826.0,118.0,3.6,23.0,657.0,308.25,211.7
2017,5,5,9,15,842.5,121.0,3.6,23.0,705.5,368.74,264.14
2017,5,5,9,30,859.0,124.0,3.6,23.0,754.0,430.16,316.65
2017,5,5,9,45,870.0,127.5,3.6,23.5,797.0,490.2,366.24
2017,5,5,10,0,881.0,131.0,3.6,24.0,840.0,551.91,415.34
2017,5,5,10,15,890.5,133.0,3.6,24.5,876.0,608.1,458.84
2017,5,5,10,30,900.0,135.0,3.6,25.0,912.0,663.22,500.13
2017,5,5,10,45,905.5,137.0,3.6,25.5,940.5,714.43,537.34
2017,5,5,11,0,911.0,139.0,3.6,26.0,969.0,763.73,572.11
2017,5,5,11,15,915.5,140.0,3.55,26.0,989.5,809.32,603.85
2017,5,5,11,30,920.0,141.0,3.5,26.0,1010.0,852.52,632.27
2017,5,5,11,45,924.5,140.0,3.45,26.5,1023.0,891.45,656.25
2017,5,5,12,0,929.0,139.0,3.4,27.0,1036.0,927.62,678.12
2017,5,5,12,15,929.5,139.5,3.35,27.0,1039.5,958.69,697.79
2017,5,5,12,30,930.0,140.0,3.3,27.0,1043.0,986.55,715.33
2017,5,5,12,45,929.0,139.5,3.3,27.5,1038.0,1008.79,728.14
2017,5,5,13,0,928.0,139.0,3.3,28.0,1033.0,1027.47,738.7
2017,5,5,13,15,925.0,138.5,3.25,28.0,1019.0,1040.52,746.82
2017,5,5,13,30,922.0,138.0,3.2,28.0,1005.0,1049.72,752.63
2017,5,5,13,45,917.0,136.5,3.15,28.0,983.0,1052.08,754.22
2017,5,5,14,0,912.0,135.0,3.1,28.0,961.0,1050.47,753.49
2017,5,5,14,15,905.0,133.5,3.05,28.0,931.0,1042.98,749.18
2017,5,5,14,30,898.0,132.0,3.0,28.0,901.0,1031.65,742.61
2017,5,5,14,45,886.0,131.0,3.0,28.0,863.5,1012.23,731.44
2017,5,5,15,0,874.0,130.0,3.0,28.0,826.0,989.36,718.17
2017,5,5,15,15,861.0,127.5,2.95,28.0,782.0,970.64,707.26
2017,5,5,15,30,848.0,125.0,2.9,28.0,738.0,938.51,687.61
2017,5,5,15,45,834.5,120.0,2.85,28.0,690.0,900.28,663.95
2017,5,5,16,0,821.0,115.0,2.8,28.0,642.0,859.43,638.42
2017,5,5,16,15,798.5,111.0,2.7,27.5,588.5,809.82,607.58
2017,5,5,16,30,776.0,107.0,2.6,27.0,535.0,758.75,575.26
2017,5,5,16,45,753.0,100.0,2.55,27.0,479.5,706.3,540.53
2017,5,5,17,0,730.0,93.0,2.5,27.0,424.0,649.69,501.96
2017,5,5,17,15,688.5,87.0,2.15,26.0,366.0,581.61,453.12
2017,5,5,17,30,647.0,81.0,1.8,25.0,308.0,515.36,403.96
2017,5,5,17,45,594.5,72.5,1.45,24.0,252.0,442.26,347.73
2017,5,5,18,0,542.0,64.0,1.1,23.0,196.0,373.09,292.27
2017,5,5,18,15,449.0,53.5,1.1,22.0,143.5,287.51,223.05
2017,5,5,18,30,356.0,43.0,1.1,21.0,91.0,211.46,159.02
2017,5,5,18,45,215.5,27.5,1.15,20.0,52.5,122.83,78.93
2017,5,5,19,0,75.0,12.0,1.2,19.0,14.0,32.32,0.0
2017,5,5,19,15,37.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,56.0,8.5,1.75,12.5,11.0,7.73,0.0
2017,5,6,6,0,112.0,17.0,1.9,13.0,22.0,13.4,0.0
2017,5,6,6,15,241.5,32.0,2.1,13.5,62.5,24.98,15.2
2017,5,6,6,30,371.0,47.0,2.3,14.0,103.0,37.59,27.38
2017,5,6,6,45,455.5,57.0,2.55,15.0,155.5,44.12,33.54
2017,5,6,7,0,540.0,67.0,2.8,16.0,208.0,50.4,39.19
2017,5,6,7,15,595.0,74.5,2.85,17.0,264.0,54.27,42.48
2017,5,6,7,30,650.0,82.0,2.9,18.0,320.0,57.97,45.46
2017,5,6,7,45,689.5,87.5,3.0,19.5,377.5,59.9,46.69
2017,5,6,8,0,729.0,93.0,3.1,21.0,435.0,64.46,50.14
2017,5,6,8,15,756.5,97.5,3.15,22.0,490.0,124.92,69.88
2017,5,6,8,30,784.0,102.0,3.2,23.0,545.0,182.33,107.64
2017,5,6,8,45,805.5,105.5,3.3,24.0,597.5,240.86,153.98
2017,5,6,9,0,827.0,109.0,3.4,25.0,650.0,301.46,204.77
2017,5,6,9,15,842.0,112.0,3.25,25.5,697.5,361.37,255.81
2017,5,6,9,30,857.0,115.0,3.1,26.0,745.0,426.18,309.45
2017,5,6,9,45,869.0,117.5,3.0,26.5,787.0,484.73,356.99
2017,5,6,10,0,881.0,120.0,2.9,27.0,829.0,543.01,402.63
2017,5,6,10,15,889.5,121.5,2.75,27.5,864.5,598.03,444.08
2017,5,6,10,30,898.0,123.0,2.6,28.0,900.0,651.89,483.04
2017,5,6,10,45,904.0,124.5,2.5,28.5,928.5,702.71,518.61
2017,5,6,11,0,910.0,126.0,2.4,29.0,957.0,751.67,551.65
2017,5,6,11,15,914.5,127.0,2.25,29.0,977.0,797.02,581.14
2017,5,6,11,30,919.0,128.0,2.1,29.0,997.0,839.96,607.46
2017,5,6,11,45,929.5,123.5,2.0,29.5,1011.5,880.5,630.88
2017,5,6,12,0,940.0,119.0,1.9,30.0,1026.0,918.58,652.26
2017,5,6,12,15,940.5,119.0,1.8,30.0,1030.0,949.22,669.9
2017,5,6,12,30,941.0,119.0,1.7,30.0,1034.0,976.59,685.34
2017,5,6,12,45,939.5,119.0,1.65,30.5,1028.5,998.7,696.68
2017,5,6,13,0,938.0,119.0,1.6,31.0,1023.0,1017.2,705.8
2017,5,6,13,15,935.0,118.5,1.6,31.0,1009.5,1030.03,713.68
2017,5,6,13,30,932.0,118.0,1.6,31.0,996.0,1038.99,719.39
2017,5,6,13,45,927.5,117.0,1.6,31.0,974.5,1042.04,721.7
2017,5,6,14,0,923.0,116.0,1.6,31.0,953.0,1041.13,721.82
2017,5,6,14,15,917.0,114.5,1.65,31.0,923.5,1034.3,719.28
2017,5,6,14,30,911.0,113.0,1.7,31.0,894.0,1023.6,714.54
2017,5,6,14,45,894.0,115.5,1.75,31.0,855.5,1002.66,703.62
2017,5,6,15,0,877.0,118.0,1.8,31.0,817.0,978.44,690.75
2017,5,6,15,15,865.0,115.5,1.85,31.0,774.5,950.54,675.54
2017,5,6,15,30,853.0,113.0,1.9,31.0,732.0,928.52,664.01
2017,5,6,15,45,838.0,109.5,2.0,31.0,684.0,890.48,642.55
2017,5,6,16,0,823.0,106.0,2.1,31.0,636.0,849.94,619.2
2017,5,6,16,15,802.0,102.5,2.15,30.5,583.5,802.16,591.38
2017,5,6,16,30,781.0,99.0,2.2,30.0,531.0,752.83,561.87
2017,5,6,16,45,753.0,94.5,2.25,29.5,475.5,695.87,526.23
2017,5,6,17,0,725.0,90.0,2.3,29.0,420.0,641.64,491.38
2017,5,6,17,15,685.5,84.5,2.05,28.0,363.0,575.83,444.97
2017,5,6,17,30,646.0,79.0,1.8,27.0,306.0,511.68,398.12
2017,5,6,17,45,589.5,71.0,1.55,26.5,250.5,437.05,340.83
2017,5,6,18,0,533.0,63.0,1.3,26.0,195.0,366.79,284.81
2017,5,6,18,15,444.5,53.0,1.3,25.0,143.5,284.47,218.64
2017,5,6,18,30,356.0,43.0,1.3,24.0,92.0,211.16,157.31
2017,5,6,18,45,220.0,28.0,1.35,23.0,53.5,125.2,80.87
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,35.75,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,62.0,9.0,2.2,14.5,12.0,8.19,0.0
2017,5,7,6,0,124.0,18.0,2.4,15.0,24.0,14.2,0.0
2017,5,7,6,15,252.5,33.0,2.4,15.5,65.5,25.76,15.82
2017,5,7,6,30,381.0,48.0,2.4,16.0,107.0,38.41,27.88
2017,5,7,6,45,467.5,57.5,2.45,17.0,160.0,44.48,33.58
2017,5,7,7,0,554.0,67.0,2.5,18.0,213.0,50.36,38.83
2017,5,7,7,15,608.5,74.0,2.8,19.0,269.5,53.84,41.75
2017,5,7,7,30,663.0,81.0,3.1,20.0,326.0,57.19,44.4
2017,5,7,7,45,703.0,86.0,3.4,21.0,383.5,58.82,45.46
2017,5,7,8,0,743.0,91.0,3.7,22.0,441.0,69.86,54.55
2017,5,7,8,15,770.0,95.5,3.8,22.5,496.5,124.7,69.0
2017,5,7,8,30,797.0,100.0,3.9,23.0,552.0,182.82,107.55
2017,5,7,8,45,817.0,103.5,4.0,24.0,604.5,241.77,154.45
2017,5,7,9,0,837.0,107.0,4.1,25.0,657.0,302.6,205.67
2017,5,7,9,15,852.0,110.0,4.1,25.5,704.5,363.01,257.48
2017,5,7,9,30,867.0,113.0,4.1,26.0,752.0,428.42,312.13
2017,5,7,9,45,877.5,115.5,4.1,26.5,793.5,486.77,360.16
2017,5,7,10,0,888.0,118.0,4.1,27.0,835.0,544.67,406.29
2017,5,7,10,15,896.5,120.0,4.05,27.5,870.5,600.36,449.17
2017,5,7,10,30,905.0,122.0,4.0,28.0,906.0,654.89,489.73
2017,5,7,10,45,910.0,123.5,4.0,28.5,933.5,705.31,526.24
2017,5,7,11,0,915.0,125.0,4.0,29.0,961.0,753.75,560.31
2017,5,7,11,15,919.0,126.0,4.0,29.0,981.0,798.85,591.49
2017,5,7,11,30,923.0,127.0,4.0,29.0,1001.0,841.5,619.74
2017,5,7,11,45,914.0,134.5,4.05,29.5,1009.5,876.46,641.59
2017,5,7,12,0,905.0,142.0,4.1,30.0,1018.0,907.89,660.96
2017,5,7,12,15,905.5,142.0,4.1,30.0,1021.0,937.69,680.28
2017,5,7,12,30,906.0,142.0,4.1,30.0,1024.0,964.39,697.55
2017,5,7,12,45,903.0,143.0,4.1,30.5,1018.0,985.51,709.79
2017,5,7,13,0,900.0,144.0,4.1,31.0,1012.0,1003.15,719.81
2017,5,7,13,15,896.5,143.0,4.1,31.0,998.0,1014.86,727.55
2017,5,7,13,30,893.0,142.0,4.1,31.0,984.0,1022.81,733.04
2017,5,7,13,45,887.0,141.0,4.2,31.0,962.0,1024.51,735.26
2017,5,7,14,0,881.0,140.0,4.3,31.0,940.0,1022.38,735.19
2017,5,7,14,15,873.5,138.5,4.3,31.0,910.5,1014.5,730.97
2017,5,7,14,30,866.0,137.0,4.3,31.0,881.0,1002.93,724.51
2017,5,7,14,45,853.5,136.0,4.3,31.0,844.0,994.17,720.03
2017,5,7,15,0,841.0,135.0,4.3,31.0,807.0,971.09,706.27
2017,5,7,15,15,655.5,201.5,4.3,30.5,708.0,860.38,635.26
2017,5,7,15,30,470.0,268.0,4.3,30.0,609.0,741.07,552.34
2017,5,7,15,45,441.0,259.5,4.35,30.0,563.0,695.3,521.94
2017,5,7,16,0,412.0,251.0,4.4,30.0,517.0,649.11,490.38
2017,5,7,16,15,531.5,190.5,4.4,29.5,504.0,670.73,511.57
2017,5,7,16,30,651.0,130.0,4.4,29.0,491.0,687.33,528.28
2017,5,7,16,45,572.5,134.5,4.4,29.0,428.0,606.98,469.98
2017,5,7,17,0,494.0,139.0,4.4,29.0,365.0,525.2,409.58
2017,5,7,17,15,540.0,115.0,4.1,28.0,332.0,512.02,402.13
2017,5,7,17,30,586.0,91.0,3.8,27.0,299.0,487.46,384.86
2017,5,7,17,45,527.5,82.0,3.55,26.5,244.0,413.46,326.84
2017,5,7,18,0,469.0,73.0,3.3,26.0,189.0,344.01,270.62
2017,5,7,18,15,384.5,60.0,3.15,25.0,139.5,261.18,202.75
2017,5,7,18,30,300.0,47.0,3.0,24.0,90.0,191.17,143.46
2017,5,7,18,45,150.0,31.0,2.85,23.5,52.5,104.88,68.51
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,13.64,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,17.0,9.5,8.64,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,16.45,0.0
2017,5,8,6,15,100.5,40.5,3.15,17.5,56.5,32.11,21.04
2017,5,8,6,30,201.0,62.0,3.3,18.0,94.0,48.32,36.21
2017,5,8,6,45,276.5,79.5,3.5,18.5,142.5,59.45,46.43
2017,5,8,7,0,352.0,97.0,3.7,19.0,191.0,71.14,56.8
2017,5,8,7,15,407.0,110.5,3.9,19.5,243.5,79.32,63.84
2017,5,8,7,30,462.0,124.0,4.1,20.0,296.0,87.1,70.31
2017,5,8,7,45,414.0,148.5,4.3,21.0,321.5,101.2,81.88
2017,5,8,8,0,366.0,173.0,4.5,22.0,347.0,123.82,100.42
2017,5,8,8,15,341.0,203.0,4.55,22.5,380.0,169.54,119.99
2017,5,8,8,30,316.0,233.0,4.6,23.0,413.0,212.78,151.84
2017,5,8,8,45,241.0,269.0,4.7,23.5,414.0,247.43,181.94
2017,5,8,9,0,166.0,305.0,4.8,24.0,415.0,279.44,209.93
2017,5,8,9,15,167.5,328.5,4.8,24.0,446.0,312.48,236.04
2017,5,8,9,30,169.0,352.0,4.8,24.0,477.0,345.86,262.19
2017,5,8,9,45,94.5,320.0,4.85,24.5,391.0,308.46,234.61
2017,5,8,10,0,20.0,288.0,4.9,25.0,305.0,258.57,196.42
2017,5,8,10,15,71.5,359.0,4.9,25.0,421.0,344.43,261.57
2017,5,8,10,30,123.0,430.0,4.9,25.0,537.0,438.55,331.73
2017,5,8,10,45,100.5,435.0,4.95,25.5,525.0,440.96,332.32
2017,5,8,11,0,78.0,440.0,5.0,26.0,513.0,438.65,329.53
2017,5,8,11,15,75.5,448.0,5.0,26.5,519.5,451.47,338.07
2017,5,8,11,30,73.0,456.0,5.0,27.0,526.0,463.96,346.26
2017,5,8,11,45,138.0,477.0,5.05,27.5,610.5,547.05,406.96
2017,5,8,12,0,203.0,498.0,5.1,28.0,695.0,632.18,467.82
2017,5,8,12,15,204.0,500.0,5.1,28.0,698.5,647.31,478.22
2017,5,8,12,30,205.0,502.0,5.1,28.0,702.0,661.61,488.33
2017,5,8,12,45,262.5,487.0,5.1,28.0,742.0,720.15,530.85
2017,5,8,13,0,320.0,472.0,5.1,28.0,782.0,772.11,568.4
2017,5,8,13,15,280.5,474.5,5.05,28.0,743.0,747.09,550.0
2017,5,8,13,30,241.0,477.0,5.0,28.0,704.0,707.37,521.86
2017,5,8,13,45,264.0,459.5,5.0,28.5,704.0,731.62,538.93
2017,5,8,14,0,287.0,442.0,5.0,29.0,704.0,742.0,546.3
2017,5,8,14,15,174.5,418.5,4.95,29.0,576.5,595.94,442.02
2017,5,8,14,30,62.0,395.0,4.9,29.0,449.0,447.94,333.52
2017,5,8,14,45,56.0,372.0,4.9,29.0,419.5,420.15,314.18
2017,5,8,15,0,50.0,349.0,4.9,29.0,390.0,391.99,294.07
2017,5,8,15,15,165.0,340.5,4.85,28.5,463.0,508.4,384.44
2017,5,8,15,30,280.0,332.0,4.8,28.0,536.0,619.46,468.82
2017,5,8,15,45,203.0,314.5,4.8,28.0,457.0,511.73,389.73
2017,5,8,16,0,126.0,297.0,4.8,28.0,378.0,422.86,323.36
2017,5,8,16,15,90.5,263.5,4.7,27.5,319.5,340.73,262.49
2017,5,8,16,30,55.0,230.0,4.6,27.0,261.0,275.08,212.7
2017,5,8,16,45,105.5,212.0,4.55,27.0,263.5,294.14,229.7
2017,5,8,17,0,156.0,194.0,4.5,27.0,266.0,320.63,251.88
2017,5,8,17,15,132.5,173.0,4.3,26.5,228.5,276.82,218.12
2017,5,8,17,30,109.0,152.0,4.1,26.0,191.0,234.87,185.36
2017,5,8,17,45,89.5,126.5,3.9,25.5,155.0,182.63,143.79
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,141.97,110.63
2017,5,8,18,15,46.0,75.5,3.5,24.5,86.0,100.76,76.43
2017,5,8,18,30,22.0,50.0,3.3,24.0,53.0,61.34,43.53
2017,5,8,18,45,11.0,28.5,3.1,23.5,30.0,33.25,18.87
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,6.37,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,6.37,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,12.33,0.0
2017,5,9,6,15,69.0,37.5,3.3,18.5,49.0,30.86,20.02
2017,5,9,6,30,138.0,61.0,3.4,19.0,84.0,47.47,35.36
2017,5,9,6,45,185.5,85.5,3.5,19.5,128.0,65.06,51.12
2017,5,9,7,0,233.0,110.0,3.6,20.0,172.0,82.02,66.01
2017,5,9,7,15,116.5,99.0,3.75,20.5,130.0,78.3,62.68
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,76.45,60.83
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,80.31,63.82
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,84.07,66.65
2017,5,9,8,15,0.0,109.0,4.25,22.5,109.0,95.17,72.23
2017,5,9,8,30,0.0,122.0,4.3,23.0,122.0,106.35,80.8
2017,5,9,8,45,0.0,96.5,4.4,23.5,96.5,85.42,63.58
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,62.91,45.2
2017,5,9,9,15,10.5,170.5,4.5,24.5,178.5,151.57,115.02
2017,5,9,9,30,21.0,270.0,4.5,25.0,286.0,238.41,181.58
2017,5,9,9,45,21.5,285.0,4.55,25.5,301.5,253.87,192.63
2017,5,9,10,0,22.0,300.0,4.6,26.0,317.0,269.42,203.8
2017,5,9,10,15,18.0,280.5,4.6,26.5,295.0,253.74,191.28
2017,5,9,10,30,14.0,261.0,4.6,27.0,273.0,236.88,177.96
2017,5,9,10,45,14.5,269.0,4.65,27.5,282.0,245.75,184.17
2017,5,9,11,0,15.0,277.0,4.7,28.0,291.0,254.67,190.36
2017,5,9,11,15,16.0,282.0,4.75,28.0,297.5,261.39,195.29
2017,5,9,11,30,17.0,287.0,4.8,28.0,304.0,268.17,200.3
2017,5,9,11,45,41.5,374.5,4.85,28.0,415.0,371.77,277.5
2017,5,9,12,0,66.0,462.0,4.9,28.0,526.0,476.91,353.97
2017,5,9,12,15,190.5,471.0,5.0,28.0,657.5,608.24,451.04
2017,5,9,12,30,315.0,480.0,5.1,28.0,789.0,747.71,551.33
2017,5,9,12,45,174.0,441.0,5.2,28.0,611.5,584.69,434.08
2017,5,9,13,0,33.0,402.0,5.3,28.0,434.0,409.7,304.67
2017,5,9,13,15,24.5,352.0,5.35,28.0,376.0,356.05,265.83
2017,5,9,13,30,16.0,302.0,5.4,28.0,318.0,290.62,217.4
2017,5,9,13,45,9.5,224.5,5.5,28.0,234.0,212.64,158.91
2017,5,9,14,0,3.0,147.0,5.6,28.0,150.0,135.02,99.64
2017,5,9,14,15,5.0,166.0,5.6,28.0,171.0,154.47,114.87
2017,5,9,14,30,7.0,185.0,5.6,28.0,192.0,174.09,130.17
2017,5,9,14,45,10.0,217.0,5.7,28.0,226.0,207.17,155.81
2017,5,9,15,0,13.0,249.0,5.8,28.0,260.0,240.93,181.92
2017,5,9,15,15,6.5,185.5,5.8,27.5,191.0,174.46,131.37
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,109.14,80.79
2017,5,9,15,45,0.0,120.5,5.85,27.0,120.5,107.79,80.0
2017,5,9,16,0,0.0,119.0,5.9,27.0,119.0,106.49,79.22
2017,5,9,16,15,0.0,117.0,5.85,27.0,117.0,104.78,78.13
2017,5,9,16,30,0.0,115.0,5.8,27.0,115.0,103.15,77.12
2017,5,9,16,45,0.0,102.0,5.8,27.0,102.0,91.16,67.83
2017,5,9,17,0,0.0,89.0,5.8,27.0,89.0,79.18,58.48
2017,5,9,17,15,0.0,76.5,5.65,26.5,76.5,67.68,49.52
2017,5,9,17,30,0.0,64.0,5.5,26.0,64.0,56.55,40.72
2017,5,9,17,45,0.0,51.5,5.35,25.5,51.5,45.45,31.78
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,34.38,22.69
2017,5,9,18,15,0.0,27.5,5.0,24.5,27.5,24.21,14.22
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,14.06,5.71
2017,5,9,18,45,0.0,8.5,4.6,24.0,8.5,7.46,0.0
2017,5,9,19,0,0.0,1.0,4.4,24.0,1.0,0.91,0.0
2017,5,9,19,15,0.0,0.5,4.4,23.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.0,2.5,2.27,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.38,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,15.39,7.14
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,26.43,17.17
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,40.6,29.75
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,54.33,41.8
2017,5,10,7,15,0.0,79.0,4.35,21.5,79.0,68.58,54.06
2017,5,10,7,30,0.0,96.0,4.6,22.0,96.0,82.7,65.97
2017,5,10,7,45,0.0,114.0,4.9,22.5,114.0,97.43,78.19
2017,5,10,8,0,0.0,132.0,5.2,23.0,132.0,112.08,90.14
2017,5,10,8,15,1.0,149.0,5.35,23.5,149.5,126.74,97.34
2017,5,10,8,30,2.0,166.0,5.5,24.0,167.0,141.64,108.63
2017,5,10,8,45,4.0,179.5,5.65,25.0,182.0,154.23,117.7
2017,5,10,9,0,6.0,193.0,5.8,26.0,197.0,167.09,126.91
2017,5,10,9,15,8.0,206.5,5.8,26.0,212.5,180.25,136.8
2017,5,10,9,30,10.0,220.0,5.8,26.0,228.0,193.69,146.9
2017,5,10,9,45,11.5,231.5,5.85,26.5,241.0,205.55,155.49
2017,5,10,10,0,13.0,243.0,5.9,27.0,254.0,217.61,164.19
2017,5,10,10,15,14.0,253.0,5.85,27.5,265.5,228.32,171.79
2017,5,10,10,30,15.0,263.0,5.8,28.0,277.0,239.16,179.46
2017,5,10,10,45,18.5,290.5,5.8,28.5,308.0,266.81,199.77
2017,5,10,11,0,22.0,318.0,5.8,29.0,339.0,295.06,220.32
2017,5,10,11,15,21.0,326.5,5.75,29.0,346.5,303.99,226.71
2017,5,10,11,30,20.0,335.0,5.7,29.0,354.0,312.83,233.08
2017,5,10,11,45,27.0,371.0,5.7,29.5,397.0,356.56,264.86
2017,5,10,12,0,34.0,407.0,5.7,30.0,440.0,399.21,295.42
2017,5,10,12,15,30.5,394.5,5.65,30.0,424.5,388.97,287.74
2017,5,10,12,30,27.0,382.0,5.6,30.0,409.0,377.98,279.65
2017,5,10,12,45,21.5,337.5,5.6,30.0,358.5,325.41,241.19
2017,5,10,13,0,16.0,293.0,5.6,30.0,308.0,280.45,208.04
2017,5,10,13,15,146.5,381.0,5.55,30.0,520.0,513.74,382.73
2017,5,10,13,30,277.0,469.0,5.5,30.0,732.0,745.35,547.59
2017,5,10,13,45,147.5,388.5,5.5,30.0,528.5,531.22,394.27
2017,5,10,14,0,18.0,308.0,5.5,30.0,325.0,299.73,222.61
2017,5,10,14,15,17.0,294.5,5.5,30.0,310.0,286.63,213.55
2017,5,10,14,30,16.0,281.0,5.5,30.0,295.0,273.39,203.99
2017,5,10,14,45,25.0,304.0,5.55,30.0,325.0,319.06,238.72
2017,5,10,15,0,34.0,327.0,5.6,30.0,355.0,352.97,264.52
2017,5,10,15,15,22.0,272.5,5.6,29.5,290.0,272.76,205.26
2017,5,10,15,30,10.0,218.0,5.6,29.0,225.0,209.06,157.44
2017,5,10,15,45,38.0,250.0,5.65,29.0,275.5,279.25,212.51
2017,5,10,16,0,66.0,282.0,5.7,29.0,326.0,339.13,259.18
2017,5,10,16,15,33.0,215.0,5.7,28.5,237.0,239.27,183.19
2017,5,10,16,30,0.0,148.0,5.7,28.0,148.0,134.83,101.69
2017,5,10,16,45,103.5,170.0,5.75,27.5,218.0,257.22,201.65
2017,5,10,17,0,207.0,192.0,5.8,27.0,288.0,353.63,279.59
2017,5,10,17,15,172.5,175.0,5.7,26.5,248.0,304.88,241.6
2017,5,10,17,30,138.0,158.0,5.6,26.0,208.0,259.12,205.55
2017,5,10,17,45,113.5,132.5,5.5,26.0,169.0,211.86,167.44
2017,5,10,18,0,89.0,107.0,5.4,26.0,130.0,166.64,130.33
2017,5,10,18,15,60.0,80.5,5.2,25.5,94.5,113.0,86.11
2017,5,10,18,30,31.0,54.0,5.0,25.0,59.0,69.69,50.06
2017,5,10,18,45,15.5,30.5,4.8,24.5,33.0,37.01,21.96
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,6.14,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,3.18,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,7.28,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,13.86,0.0
2017,5,11,6,15,83.0,41.5,0.7,21.5,54.0,33.82,22.43
2017,5,11,6,30,140.0,67.0,0.7,22.0,90.0,51.71,38.61
2017,5,11,6,45,86.5,86.0,0.75,22.5,102.0,67.09,52.24
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,83.47,66.36
2017,5,11,7,15,53.0,127.5,0.75,23.0,145.5,100.17,80.51
2017,5,11,7,30,73.0,150.0,0.7,23.0,177.0,116.55,94.07
2017,5,11,7,45,36.5,135.0,0.7,23.0,148.5,108.5,86.96
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,103.0,82.05
2017,5,11,8,15,0.0,139.0,0.75,23.0,139.5,119.0,90.84
2017,5,11,8,30,0.0,158.0,0.8,23.0,159.0,135.15,103.25
2017,5,11,8,45,4.0,179.0,0.85,23.5,182.0,153.85,117.13
2017,5,11,9,0,8.0,200.0,0.9,24.0,205.0,173.22,131.39
2017,5,11,9,15,6.5,190.5,1.05,24.5,195.0,166.73,125.91
2017,5,11,9,30,5.0,181.0,1.2,25.0,185.0,159.51,119.96
2017,5,11,9,45,2.5,154.0,1.35,25.5,156.0,136.38,101.77
2017,5,11,10,0,0.0,127.0,1.5,26.0,127.0,112.26,82.81
2017,5,11,10,15,3.0,151.5,1.6,26.0,154.5,135.35,100.59
2017,5,11,10,30,6.0,176.0,1.7,26.0,182.0,158.85,118.49
2017,5,11,10,45,5.5,168.5,1.85,26.5,174.0,152.62,113.35
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,146.23,108.18
2017,5,11,11,15,5.5,164.0,2.1,27.5,170.0,149.73,110.59
2017,5,11,11,30,6.0,167.0,2.2,28.0,174.0,153.27,113.01
2017,5,11,11,45,4.5,156.5,2.3,28.5,161.5,143.2,105.06
2017,5,11,12,0,3.0,146.0,2.4,29.0,149.0,132.92,97.0
2017,5,11,12,15,7.5,187.5,2.4,29.0,195.5,174.44,128.53
2017,5,11,12,30,12.0,229.0,2.4,29.0,242.0,216.55,160.08
2017,5,11,12,45,6.0,152.0,2.4,29.5,158.5,141.87,103.58
2017,5,11,13,0,0.0,75.0,2.4,30.0,75.0,66.99,46.24
2017,5,11,13,15,3.0,120.0,2.3,30.0,123.0,110.39,79.68
2017,5,11,13,30,6.0,165.0,2.2,30.0,171.0,154.25,113.0
2017,5,11,13,45,51.0,307.0,2.15,30.0,353.5,341.79,252.89
2017,5,11,14,0,96.0,449.0,2.1,30.0,536.0,530.59,386.19
2017,5,11,14,15,197.5,429.5,2.0,30.0,602.5,628.17,455.03
2017,5,11,14,30,299.0,410.0,1.9,30.0,669.0,724.38,521.47
2017,5,11,14,45,416.5,349.5,1.85,30.0,693.5,788.59,566.85
2017,5,11,15,0,534.0,289.0,1.8,30.0,718.0,835.88,601.06
2017,5,11,15,15,313.5,314.0,1.75,29.5,563.0,633.05,463.05
2017,5,11,15,30,93.0,339.0,1.7,29.0,408.0,423.23,313.54
2017,5,11,15,45,46.5,177.5,1.65,29.0,212.0,211.63,159.37
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,14.13,5.59
2017,5,11,16,15,43.5,129.5,1.5,28.5,154.0,159.04,121.36
2017,5,11,16,30,87.0,243.0,1.4,28.0,292.0,314.03,240.17
2017,5,11,16,45,202.0,210.5,1.35,28.0,308.5,376.42,289.35
2017,5,11,17,0,317.0,178.0,1.3,28.0,325.0,427.41,329.33
2017,5,11,17,15,267.0,167.0,1.15,27.5,279.5,369.23,285.64
2017,5,11,17,30,217.0,156.0,1.0,27.0,234.0,304.9,237.1
2017,5,11,17,45,213.5,133.5,0.9,26.5,199.5,278.54,217.02
2017,5,11,18,0,210.0,111.0,0.8,26.0,165.0,241.65,187.69
2017,5,11,18,15,151.0,86.5,0.7,25.5,120.0,169.29,129.6
2017,5,11,18,30,92.0,62.0,0.6,25.0,75.0,111.19,82.07
2017,5,11,18,45,49.0,36.0,0.55,25.0,42.5,61.74,40.11
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,10.66,0.0
2017,5,11,19,15,3.0,5.0,0.5,24.5,5.0,4.55,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,72.5,10.5,3.5,15.5,15.0,9.55,0.0
2017,5,12,6,0,145.0,21.0,3.7,16.0,30.0,16.51,2.21
2017,5,12,6,15,264.0,35.5,4.05,16.5,72.0,27.6,17.72
2017,5,12,6,30,383.0,50.0,4.4,17.0,114.0,39.64,28.95
2017,5,12,6,45,461.5,60.0,4.75,17.5,166.0,46.07,34.96
2017,5,12,7,0,540.0,70.0,5.1,18.0,218.0,52.25,40.5
2017,5,12,7,15,593.0,77.0,5.15,18.5,273.5,55.63,43.38
2017,5,12,7,30,646.0,84.0,5.2,19.0,329.0,58.87,46.02
2017,5,12,7,45,684.5,89.5,5.3,20.0,385.5,60.74,47.28
2017,5,12,8,0,723.0,95.0,5.4,21.0,442.0,67.59,52.79
2017,5,12,8,15,750.0,99.0,5.35,21.5,496.5,126.97,71.47
2017,5,12,8,30,777.0,103.0,5.3,22.0,551.0,183.1,109.17
2017,5,12,8,45,798.5,106.5,5.3,22.5,602.5,240.74,155.67
2017,5,12,9,0,820.0,110.0,5.3,23.0,654.0,300.45,206.78
2017,5,12,9,15,835.0,113.0,5.25,23.5,701.0,359.44,258.05
2017,5,12,9,30,850.0,116.0,5.2,24.0,748.0,423.47,312.34
2017,5,12,9,45,861.0,118.5,5.2,24.5,789.0,480.66,360.23
2017,5,12,10,0,872.0,121.0,5.2,25.0,830.0,537.49,406.36
2017,5,12,10,15,880.0,122.5,5.2,25.5,864.5,591.24,448.79
2017,5,12,10,30,888.0,124.0,5.2,26.0,899.0,643.81,489.0
2017,5,12,10,45,893.5,125.5,5.2,26.5,926.5,693.33,525.8
2017,5,12,11,0,899.0,127.0,5.2,27.0,954.0,740.96,560.22
2017,5,12,11,15,903.0,128.0,5.2,27.5,974.0,785.0,590.62
2017,5,12,11,30,907.0,129.0,5.2,28.0,994.0,826.64,617.73
2017,5,12,11,45,914.5,126.0,5.2,28.5,1007.0,865.16,642.41
2017,5,12,12,0,922.0,123.0,5.2,29.0,1020.0,901.15,665.13
2017,5,12,12,15,922.5,123.5,5.2,29.0,1023.5,931.39,685.2
2017,5,12,12,30,923.0,124.0,5.2,29.0,1027.0,958.5,703.18
2017,5,12,12,45,921.5,124.0,5.2,29.5,1022.0,980.06,716.01
2017,5,12,13,0,920.0,124.0,5.2,30.0,1017.0,998.13,726.56
2017,5,12,13,15,577.0,302.0,5.2,30.0,859.5,872.83,640.03
2017,5,12,13,30,234.0,480.0,5.2,30.0,702.0,700.9,513.02
2017,5,12,13,45,569.5,301.0,5.25,30.0,825.0,882.67,649.49
2017,5,12,14,0,905.0,122.0,5.3,30.0,948.0,1022.46,746.04
2017,5,12,14,15,899.0,120.5,5.25,30.0,919.5,1015.76,741.23
2017,5,12,14,30,893.0,119.0,5.2,30.0,891.0,1005.29,734.97
2017,5,12,14,45,886.0,116.5,5.2,30.0,855.5,989.12,725.45
2017,5,12,15,0,879.0,114.0,5.2,30.0,820.0,969.4,713.66
2017,5,12,15,15,868.0,111.5,5.15,30.0,778.5,942.51,696.79
2017,5,12,15,30,857.0,109.0,5.1,30.0,737.0,912.52,677.88
2017,5,12,15,45,841.0,106.5,5.05,30.0,689.5,883.39,659.56
2017,5,12,16,0,825.0,104.0,5.0,30.0,642.0,843.3,633.61
2017,5,12,16,15,805.0,100.5,4.85,29.5,590.0,796.6,603.61
2017,5,12,16,30,785.0,97.0,4.7,29.0,538.0,748.32,572.12
2017,5,12,16,45,757.0,93.0,4.6,28.5,483.0,692.18,534.68
2017,5,12,17,0,729.0,89.0,4.5,28.0,428.0,635.75,496.11
2017,5,12,17,15,691.0,83.5,4.05,27.5,372.0,573.88,450.26
2017,5,12,17,30,653.0,78.0,3.6,27.0,316.0,510.85,402.28
2017,5,12,17,45,597.5,71.5,3.2,26.5,260.5,438.7,345.84
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,370.72,290.78
2017,5,12,18,15,457.5,55.0,2.5,24.5,153.5,290.27,225.39
2017,5,12,18,30,373.0,45.0,2.2,23.0,102.0,218.33,164.85
2017,5,12,18,45,241.5,31.0,1.9,22.0,62.0,135.71,93.69
2017,5,12,19,0,110.0,17.0,1.6,21.0,22.0,57.96,0.0
2017,5,12,19,15,55.0,8.5,1.6,20.5,11.0,20.21,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,73.5,11.5,1.1,15.5,16.0,10.46,0.0
2017,5,13,6,0,147.0,23.0,1.2,16.0,32.0,18.09,3.96
2017,5,13,6,15,267.5,37.0,1.3,16.5,74.5,28.75,18.8
2017,5,13,6,30,388.0,51.0,1.4,17.0,117.0,40.45,29.73
2017,5,13,6,45,467.0,61.0,1.5,18.0,169.5,46.86,35.62
2017,5,13,7,0,546.0,71.0,1.6,19.0,222.0,53.01,41.02
2017,5,13,7,15,598.5,78.5,1.6,19.5,278.0,56.76,44.2
2017,5,13,7,30,651.0,86.0,1.6,20.0,334.0,60.32,47.09
2017,5,13,7,45,688.5,91.5,1.6,21.0,390.5,62.12,48.27
2017,5,13,8,0,726.0,97.0,1.6,22.0,447.0,69.19,53.91
2017,5,13,8,15,753.0,101.5,1.6,22.5,501.5,129.25,72.62
2017,5,13,8,30,780.0,106.0,1.6,23.0,556.0,185.9,110.1
2017,5,13,8,45,800.5,109.5,1.65,24.0,608.0,243.46,155.34
2017,5,13,9,0,821.0,113.0,1.7,25.0,660.0,302.96,204.61
2017,5,13,9,15,836.5,116.0,1.75,25.5,707.0,362.12,254.39
2017,5,13,9,30,852.0,119.0,1.8,26.0,754.0,422.07,303.86
2017,5,13,9,45,864.0,121.0,1.9,26.5,795.5,483.6,353.18
2017,5,13,10,0,876.0,123.0,2.0,27.0,837.0,540.63,397.77
2017,5,13,10,15,884.5,125.0,2.0,27.0,872.5,595.22,439.63
2017,5,13,10,30,893.0,127.0,2.0,27.0,908.0,648.67,479.4
2017,5,13,10,45,900.5,127.5,2.05,27.5,936.0,698.86,515.09
2017,5,13,11,0,908.0,128.0,2.1,28.0,964.0,747.33,548.59
2017,5,13,11,15,912.5,129.0,2.1,28.5,984.0,792.06,577.73
