Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,30,917.0,130.0,2.1,29.0,1004.0,834.41,603.65
2017,5,13,11,45,923.0,128.0,2.1,29.5,1017.5,872.89,626.71
2017,5,13,12,0,929.0,126.0,2.1,30.0,1031.0,908.73,647.84
2017,5,13,12,15,930.0,126.5,2.05,30.0,1034.5,939.6,666.46
2017,5,13,12,30,931.0,127.0,2.0,30.0,1038.0,967.37,683.04
2017,5,13,12,45,931.0,126.0,2.0,30.5,1033.5,989.61,695.3
2017,5,13,13,0,931.0,125.0,2.0,31.0,1029.0,1008.37,705.46
2017,5,13,13,15,928.5,124.0,2.0,31.0,1015.5,1021.07,713.39
2017,5,13,13,30,926.0,123.0,2.0,31.0,1002.0,1029.95,719.14
2017,5,13,13,45,922.0,121.5,2.0,31.0,981.0,1032.98,721.47
2017,5,13,14,0,918.0,120.0,2.0,31.0,960.0,1032.09,721.59
2017,5,13,14,15,912.0,118.5,2.0,31.0,930.5,1025.35,718.29
2017,5,13,14,30,906.0,117.0,2.0,31.0,901.0,1014.79,712.82
2017,5,13,14,45,888.5,120.0,2.05,31.0,862.5,994.09,701.78
2017,5,13,15,0,871.0,123.0,2.1,31.0,824.0,970.18,688.81
2017,5,13,15,15,859.5,120.5,2.1,31.0,782.0,943.12,673.31
2017,5,13,15,30,848.0,118.0,2.1,31.0,740.0,921.93,661.58
2017,5,13,15,45,833.5,114.0,2.15,31.0,692.5,884.22,639.57
2017,5,13,16,0,819.0,110.0,2.2,31.0,645.0,843.99,615.78
2017,5,13,16,15,798.5,106.5,2.25,30.5,593.0,797.13,588.38
2017,5,13,16,30,778.0,103.0,2.3,30.0,541.0,748.72,559.32
2017,5,13,16,45,751.5,98.0,2.4,29.5,486.5,692.89,524.59
2017,5,13,17,0,725.0,93.0,2.5,29.0,432.0,639.62,490.19
2017,5,13,17,15,687.0,87.5,2.3,28.0,375.5,575.3,445.02
2017,5,13,17,30,649.0,82.0,2.1,27.0,319.0,512.47,399.34
2017,5,13,17,45,595.5,74.0,1.9,26.5,263.0,439.95,343.81
2017,5,13,18,0,542.0,66.0,1.7,26.0,207.0,371.42,289.34
2017,5,13,18,15,459.5,56.0,1.65,25.0,155.5,291.94,225.27
2017,5,13,18,30,377.0,46.0,1.6,24.0,104.0,220.7,165.7
2017,5,13,18,45,249.5,31.5,1.6,23.0,63.5,138.74,95.92
2017,5,13,19,0,122.0,17.0,1.6,22.0,23.0,61.47,0.0
2017,5,13,19,15,61.0,8.5,1.7,21.5,11.5,21.55,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,67.5,11.5,1.75,15.5,16.0,10.46,0.0
2017,5,14,6,0,135.0,23.0,1.9,16.0,32.0,18.05,4.74
2017,5,14,6,15,247.0,38.5,1.9,16.5,73.5,29.85,19.77
2017,5,14,6,30,359.0,54.0,1.9,17.0,115.0,41.29,30.46
2017,5,14,6,45,436.5,65.0,1.9,18.0,166.5,50.12,38.48
2017,5,14,7,0,514.0,76.0,1.9,19.0,218.0,56.94,44.45
2017,5,14,7,15,566.5,84.0,2.35,20.0,273.5,60.86,47.66
2017,5,14,7,30,619.0,92.0,2.8,21.0,329.0,64.59,50.57
2017,5,14,7,45,659.0,97.5,3.25,22.5,385.0,66.16,51.43
2017,5,14,8,0,699.0,103.0,3.7,24.0,441.0,73.1,56.79
2017,5,14,8,15,726.5,107.5,3.75,24.5,495.0,125.4,69.97
2017,5,14,8,30,754.0,112.0,3.8,25.0,549.0,186.94,111.61
2017,5,14,8,45,775.5,116.0,3.85,26.0,600.0,243.43,156.0
2017,5,14,9,0,797.0,120.0,3.9,27.0,651.0,302.02,204.61
2017,5,14,9,15,812.5,123.0,3.85,27.5,697.5,359.7,253.43
2017,5,14,9,30,828.0,126.0,3.8,28.0,744.0,418.21,302.09
2017,5,14,9,45,840.0,128.5,3.75,28.5,785.5,475.34,348.44
2017,5,14,10,0,852.0,131.0,3.7,29.0,827.0,534.55,394.73
2017,5,14,10,15,861.0,133.0,3.65,29.5,861.5,588.13,435.49
2017,5,14,10,30,870.0,135.0,3.6,30.0,896.0,640.66,474.13
2017,5,14,10,45,876.5,136.0,3.55,30.5,923.5,689.5,508.97
2017,5,14,11,0,883.0,137.0,3.5,31.0,951.0,736.58,541.54
2017,5,14,11,15,887.5,138.0,3.45,31.5,970.5,780.24,570.64
2017,5,14,11,30,892.0,139.0,3.4,32.0,990.0,821.6,596.21
2017,5,14,11,45,893.0,140.5,3.4,32.5,1001.5,858.08,618.47
2017,5,14,12,0,894.0,142.0,3.4,33.0,1013.0,891.76,638.71
2017,5,14,12,15,894.5,142.0,3.35,33.0,1016.5,920.85,656.86
2017,5,14,12,30,895.0,142.0,3.3,33.0,1020.0,946.96,673.06
2017,5,14,12,45,893.5,142.0,3.3,33.0,1014.5,968.11,686.43
2017,5,14,13,0,892.0,142.0,3.3,33.0,1009.0,985.92,697.76
2017,5,14,13,15,889.0,141.5,3.3,33.0,996.0,998.32,705.78
2017,5,14,13,30,886.0,141.0,3.3,33.0,983.0,1007.06,711.64
2017,5,14,13,45,881.5,139.5,3.3,33.5,961.5,1009.66,712.3
2017,5,14,14,0,877.0,138.0,3.3,34.0,940.0,1008.48,710.77
2017,5,14,14,15,870.0,136.5,3.3,34.0,911.5,1001.12,706.96
2017,5,14,14,30,863.0,135.0,3.3,34.0,883.0,990.1,701.0
2017,5,14,14,45,857.5,131.0,3.3,34.0,848.0,974.43,692.22
2017,5,14,15,0,852.0,127.0,3.3,34.0,813.0,955.22,681.3
2017,5,14,15,15,839.5,124.0,3.3,33.5,771.0,936.56,672.18
2017,5,14,15,30,827.0,121.0,3.3,33.0,729.0,905.09,654.71
2017,5,14,15,45,560.5,203.0,3.35,33.0,603.0,735.53,541.96
2017,5,14,16,0,294.0,285.0,3.4,33.0,477.0,565.54,419.87
2017,5,14,16,15,524.5,196.0,3.35,32.5,505.0,665.44,498.42
2017,5,14,16,30,755.0,107.0,3.3,32.0,533.0,734.2,550.87
2017,5,14,16,45,728.0,101.5,3.3,32.0,479.0,681.52,515.43
2017,5,14,17,0,701.0,96.0,3.3,32.0,425.0,625.47,477.0
2017,5,14,17,15,663.0,90.5,3.05,31.0,369.5,562.28,432.6
2017,5,14,17,30,625.0,85.0,2.8,30.0,314.0,500.62,387.78
2017,5,14,17,45,572.5,77.0,2.55,29.5,259.5,429.9,333.72
2017,5,14,18,0,520.0,69.0,2.3,29.0,205.0,363.08,280.78
2017,5,14,18,15,439.5,58.5,2.15,27.5,154.0,285.17,218.64
2017,5,14,18,30,359.0,48.0,2.0,26.0,103.0,215.26,160.81
2017,5,14,18,45,238.5,33.0,1.9,25.0,63.5,134.68,92.85
2017,5,14,19,0,118.0,18.0,1.8,24.0,24.0,61.8,0.0
2017,5,14,19,15,59.0,9.0,1.9,23.5,12.0,21.53,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,76.0,12.5,2.4,17.5,17.5,11.37,0.0
2017,5,15,6,0,152.0,25.0,2.7,18.0,35.0,19.65,6.27
2017,5,15,6,15,267.5,39.5,2.95,18.5,77.5,30.65,20.29
2017,5,15,6,30,383.0,54.0,3.2,19.0,120.0,42.96,31.64
2017,5,15,6,45,465.5,63.0,3.45,20.0,172.5,48.39,36.64
2017,5,15,7,0,548.0,72.0,3.7,21.0,225.0,53.67,41.24
2017,5,15,7,15,598.5,79.0,3.8,21.5,280.0,56.98,44.01
2017,5,15,7,30,649.0,86.0,3.9,22.0,335.0,60.14,46.53
2017,5,15,7,45,688.0,90.5,4.0,23.0,391.0,61.24,47.11
2017,5,15,8,0,727.0,95.0,4.1,24.0,447.0,68.09,52.54
2017,5,15,8,15,752.5,99.0,4.1,24.5,500.5,127.39,70.64
2017,5,15,8,30,778.0,103.0,4.1,25.0,554.0,183.25,107.71
2017,5,15,8,45,795.5,107.0,4.15,25.5,604.0,240.31,153.19
2017,5,15,9,0,813.0,111.0,4.2,26.0,654.0,298.94,202.7
2017,5,15,9,15,827.0,113.5,4.2,26.5,700.0,356.55,251.99
2017,5,15,9,30,841.0,116.0,4.2,27.0,746.0,414.78,300.98
2017,5,15,9,45,850.0,119.5,4.25,28.0,785.5,475.51,349.85
2017,5,15,10,0,859.0,123.0,4.3,29.0,825.0,531.29,393.43
2017,5,15,10,15,866.5,125.0,4.25,29.5,858.5,584.26,434.1
2017,5,15,10,30,874.0,127.0,4.2,30.0,892.0,636.03,472.56
2017,5,15,10,45,878.5,129.0,4.2,30.5,918.5,684.43,507.55
2017,5,15,11,0,883.0,131.0,4.2,31.0,945.0,730.91,540.2
2017,5,15,11,15,886.5,132.0,4.2,31.0,964.0,773.71,570.3
2017,5,15,11,30,890.0,133.0,4.2,31.0,983.0,814.14,597.1
2017,5,15,11,45,900.0,127.5,4.2,31.5,996.0,851.8,620.61
2017,5,15,12,0,910.0,122.0,4.2,32.0,1009.0,887.1,642.33
2017,5,15,12,15,910.0,122.0,4.2,32.0,1012.0,915.94,660.97
2017,5,15,12,30,910.0,122.0,4.2,32.0,1015.0,941.69,677.6
2017,5,15,12,45,908.5,121.5,4.2,32.5,1009.5,962.39,689.58
2017,5,15,13,0,907.0,121.0,4.2,33.0,1004.0,979.66,699.37
2017,5,15,13,15,904.0,120.5,4.25,33.0,990.0,991.92,707.73
2017,5,15,13,30,901.0,120.0,4.3,33.0,976.0,1000.46,713.84
2017,5,15,13,45,895.5,119.0,4.35,33.5,954.5,1002.3,714.34
2017,5,15,14,0,890.0,118.0,4.4,34.0,933.0,1000.35,712.57
2017,5,15,14,15,676.0,233.0,4.4,34.0,841.0,926.85,665.75
2017,5,15,14,30,462.0,348.0,4.4,34.0,749.0,829.45,596.84
2017,5,15,14,45,294.5,370.5,4.45,34.0,622.5,676.34,491.35
2017,5,15,15,0,127.0,393.0,4.5,34.0,496.0,524.62,382.94
2017,5,15,15,15,441.5,269.5,4.55,33.5,599.5,718.1,529.45
2017,5,15,15,30,756.0,146.0,4.6,33.0,703.0,866.38,636.76
2017,5,15,15,45,737.0,143.0,4.65,33.0,656.5,833.11,615.12
2017,5,15,16,0,718.0,140.0,4.7,33.0,610.0,793.03,589.77
2017,5,15,16,15,695.5,134.5,4.7,32.5,560.0,745.62,560.04
2017,5,15,16,30,673.0,129.0,4.7,32.0,510.0,697.12,529.01
2017,5,15,16,45,567.5,140.0,4.75,32.0,439.5,603.49,461.93
2017,5,15,17,0,462.0,151.0,4.8,32.0,369.0,510.88,393.77
2017,5,15,17,15,430.0,137.5,4.65,31.5,320.0,454.07,352.3
2017,5,15,17,30,398.0,124.0,4.5,31.0,271.0,398.96,310.85
2017,5,15,17,45,356.0,108.0,4.4,30.5,223.0,337.5,263.36
2017,5,15,18,0,314.0,92.0,4.3,30.0,175.0,279.51,217.15
2017,5,15,18,15,256.5,74.0,4.15,29.0,131.5,216.08,165.74
2017,5,15,18,30,199.0,56.0,4.0,28.0,88.0,150.74,111.92
2017,5,15,18,45,99.5,37.5,3.85,27.5,53.5,85.48,57.89
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,17.6,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,8.64,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,15.5,10.5,3.9,20.5,11.5,9.55,0.0
2017,5,16,6,0,31.0,21.0,4.0,21.0,23.0,17.88,5.6
2017,5,16,6,15,87.0,47.0,4.25,21.0,60.5,37.94,26.2
2017,5,16,6,30,143.0,73.0,4.5,21.0,98.0,55.97,42.54
2017,5,16,6,45,71.5,56.0,4.75,21.5,68.5,46.49,34.76
2017,5,16,7,0,0.0,39.0,5.0,22.0,39.0,34.37,24.32
2017,5,16,7,15,0.0,58.0,5.15,22.5,58.0,51.22,38.85
2017,5,16,7,30,0.0,77.0,5.3,23.0,77.0,67.84,52.94
2017,5,16,7,45,19.5,133.0,5.45,23.5,142.5,111.97,90.17
2017,5,16,8,0,39.0,189.0,5.6,24.0,208.0,145.15,117.48
2017,5,16,8,15,19.5,174.0,5.65,24.5,183.5,147.16,112.52
2017,5,16,8,30,0.0,159.0,5.7,25.0,159.0,136.02,103.75
2017,5,16,8,45,0.5,160.5,5.8,25.5,161.0,138.46,105.11
2017,5,16,9,0,1.0,162.0,5.9,26.0,163.0,140.71,106.34
2017,5,16,9,15,7.0,201.0,5.9,26.0,206.5,175.45,133.05
2017,5,16,9,30,13.0,240.0,5.9,26.0,250.0,211.08,160.26
2017,5,16,9,45,11.0,228.0,5.9,26.5,237.0,202.33,152.93
2017,5,16,10,0,9.0,216.0,5.9,27.0,224.0,192.82,145.11
2017,5,16,10,15,9.0,211.5,5.9,27.5,219.5,190.18,142.62
2017,5,16,10,30,9.0,207.0,5.9,28.0,215.0,187.38,140.03
2017,5,16,10,45,13.0,253.0,5.95,28.5,265.0,230.73,172.56
2017,5,16,11,0,17.0,299.0,6.0,29.0,315.0,274.8,205.18
2017,5,16,11,15,13.5,248.5,6.0,29.0,261.0,229.88,171.25
2017,5,16,11,30,10.0,198.0,6.0,29.0,207.0,183.76,136.3
2017,5,16,11,45,9.5,195.5,6.0,29.5,205.0,181.91,134.61
2017,5,16,12,0,9.0,193.0,6.0,30.0,203.0,179.97,132.82
2017,5,16,12,15,16.0,278.5,6.05,30.0,295.0,263.65,195.79
2017,5,16,12,30,23.0,364.0,6.1,30.0,387.0,348.86,258.83
2017,5,16,12,45,21.5,351.5,6.15,30.0,373.0,337.74,250.56
2017,5,16,13,0,20.0,339.0,6.2,30.0,359.0,326.23,242.19
2017,5,16,13,15,20.0,335.0,6.25,30.0,354.5,323.71,240.52
2017,5,16,13,30,20.0,331.0,6.3,30.0,350.0,321.04,238.74
2017,5,16,13,45,17.5,307.0,6.35,30.0,323.5,297.0,221.09
2017,5,16,14,0,15.0,283.0,6.4,30.0,297.0,272.68,203.18
2017,5,16,14,15,11.5,236.0,6.5,30.0,247.0,225.61,168.06
2017,5,16,14,30,8.0,189.0,6.6,30.0,197.0,178.58,132.6
2017,5,16,14,45,107.0,291.5,6.7,30.5,379.0,398.38,301.04
2017,5,16,15,0,206.0,394.0,6.8,31.0,561.0,600.19,449.64
2017,5,16,15,15,109.5,316.0,6.8,30.5,404.5,426.77,322.17
2017,5,16,15,30,13.0,238.0,6.8,30.0,248.0,230.74,173.46
2017,5,16,15,45,10.5,219.5,6.85,30.0,227.0,211.05,159.0
2017,5,16,16,0,8.0,201.0,6.9,30.0,206.0,191.43,144.3
2017,5,16,16,15,4.0,151.5,6.85,29.5,154.0,140.64,105.47
2017,5,16,16,30,0.0,102.0,6.8,29.0,102.0,90.85,66.72
2017,5,16,16,45,13.5,139.0,6.8,29.0,145.5,136.66,103.67
2017,5,16,17,0,27.0,176.0,6.8,29.0,189.0,194.37,149.79
2017,5,16,17,15,21.0,154.5,6.65,28.5,163.5,159.14,122.49
2017,5,16,17,30,15.0,133.0,6.5,28.0,138.0,134.34,103.16
2017,5,16,17,45,160.0,117.0,6.4,27.5,160.0,217.01,171.52
2017,5,16,18,0,305.0,101.0,6.3,27.0,182.0,275.67,217.97
2017,5,16,18,15,237.0,82.0,6.1,26.5,136.0,208.05,161.72
2017,5,16,18,30,169.0,63.0,5.9,26.0,90.0,147.67,110.98
2017,5,16,18,45,100.0,40.0,5.75,25.5,54.0,88.84,61.25
2017,5,16,19,0,31.0,17.0,5.6,25.0,18.0,27.84,0.0
2017,5,16,19,15,15.5,8.5,5.6,24.5,9.0,11.23,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.31,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.39,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,12.0,1.0,22.5,12.0,10.55,3.57
2017,5,17,7,30,0.0,17.0,1.0,23.0,17.0,14.96,7.37
2017,5,17,7,45,0.0,59.5,1.05,23.5,59.5,52.57,39.64
2017,5,17,8,0,0.0,102.0,1.1,24.0,102.0,89.01,70.14
2017,5,17,8,15,0.0,92.5,1.25,24.5,92.5,81.72,60.65
2017,5,17,8,30,0.0,83.0,1.4,25.0,83.0,73.52,53.77
2017,5,17,8,45,10.5,163.5,1.55,25.5,171.0,142.89,107.77
2017,5,17,9,0,21.0,244.0,1.7,26.0,259.0,211.11,159.37
2017,5,17,9,15,14.0,223.0,1.65,26.5,233.5,195.46,146.82
2017,5,17,9,30,7.0,202.0,1.6,27.0,208.0,177.67,132.88
2017,5,17,9,45,15.5,255.0,1.6,28.0,268.0,226.55,168.88
2017,5,17,10,0,24.0,308.0,1.6,29.0,328.0,276.66,204.78
2017,5,17,10,15,25.0,322.0,1.45,29.5,343.5,287.88,211.94
2017,5,17,10,30,26.0,336.0,1.3,30.0,359.0,304.17,222.79
2017,5,17,10,45,90.0,402.5,1.2,30.5,485.0,405.16,294.33
2017,5,17,11,0,154.0,469.0,1.1,31.0,611.0,512.44,367.13
2017,5,17,11,15,184.0,478.5,0.95,31.0,652.0,555.27,394.67
2017,5,17,11,30,214.0,488.0,0.8,31.0,693.0,600.24,423.41
2017,5,17,11,45,322.0,461.0,0.65,31.5,773.5,680.73,475.1
2017,5,17,12,0,430.0,434.0,0.5,32.0,854.0,767.95,528.4
2017,5,17,12,15,313.0,470.5,0.5,32.0,777.5,715.81,492.46
2017,5,17,12,30,196.0,507.0,0.5,32.0,701.0,652.9,450.59
2017,5,17,12,45,533.5,327.0,0.55,32.5,848.5,822.0,566.21
2017,5,17,13,0,871.0,147.0,0.6,33.0,996.0,967.23,655.16
2017,5,17,13,15,868.0,146.5,0.7,33.0,983.0,979.41,662.58
2017,5,17,13,30,865.0,146.0,0.8,33.0,970.0,988.01,669.88
2017,5,17,13,45,862.0,143.5,0.95,33.5,949.5,991.09,673.61
2017,5,17,14,0,859.0,141.0,1.1,34.0,929.0,990.46,675.15
2017,5,17,14,15,851.5,139.5,1.25,34.0,900.5,982.74,673.79
2017,5,17,14,30,844.0,138.0,1.4,34.0,872.0,971.44,670.25
2017,5,17,14,45,832.0,137.0,1.55,34.0,836.0,963.33,668.56
2017,5,17,15,0,820.0,136.0,1.7,34.0,800.0,941.31,658.16
2017,5,17,15,15,806.5,133.5,1.85,33.5,758.5,913.19,645.16
2017,5,17,15,30,793.0,131.0,2.0,33.0,717.0,882.23,630.03
2017,5,17,15,45,769.0,130.5,2.15,33.0,668.5,841.54,606.9
2017,5,17,16,0,745.0,130.0,2.3,33.0,620.0,803.15,584.83
2017,5,17,16,15,722.0,125.5,2.4,32.5,569.5,755.71,556.95
2017,5,17,16,30,699.0,121.0,2.5,32.0,519.0,707.14,527.61
2017,5,17,16,45,662.5,117.5,2.7,31.5,464.5,648.82,490.58
2017,5,17,17,0,626.0,114.0,2.9,31.0,410.0,591.12,451.78
2017,5,17,17,15,585.5,107.0,2.95,30.5,356.5,527.95,407.1
2017,5,17,17,30,545.0,100.0,3.0,30.0,303.0,466.65,362.21
2017,5,17,17,45,478.0,92.5,3.15,29.5,249.0,387.69,302.33
2017,5,17,18,0,411.0,85.0,3.3,29.0,195.0,320.31,249.16
2017,5,17,18,15,333.0,71.5,3.35,28.0,147.0,247.4,190.43
2017,5,17,18,30,255.0,58.0,3.4,27.0,99.0,182.76,136.9
2017,5,17,18,45,150.5,39.0,3.45,26.5,61.0,104.21,72.02
2017,5,17,19,0,46.0,20.0,3.5,26.0,23.0,36.05,4.05
2017,5,17,19,15,23.0,10.0,3.65,25.5,11.5,14.28,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,38.0,13.5,3.5,22.5,16.0,12.28,0.0
2017,5,18,6,0,76.0,27.0,3.5,23.0,32.0,21.8,8.95
2017,5,18,6,15,165.0,47.0,3.7,23.0,72.0,37.19,25.43
2017,5,18,6,30,254.0,67.0,3.9,23.0,112.0,50.77,37.79
2017,5,18,6,45,127.0,37.5,4.15,23.5,60.0,27.31,17.96
2017,5,18,7,0,0.0,8.0,4.4,24.0,8.0,7.03,0.43
2017,5,18,7,15,0.0,26.0,4.6,24.5,26.0,22.89,14.14
2017,5,18,7,30,0.0,44.0,4.8,25.0,44.0,38.81,27.71
2017,5,18,7,45,0.0,95.0,5.0,25.5,95.0,82.87,64.92
2017,5,18,8,0,0.0,146.0,5.2,26.0,146.0,122.79,97.91
2017,5,18,8,15,11.5,180.5,5.3,26.5,187.5,151.36,115.18
2017,5,18,8,30,23.0,215.0,5.4,27.0,229.0,181.74,137.73
2017,5,18,8,45,15.0,206.0,5.5,27.5,215.5,177.2,133.84
2017,5,18,9,0,7.0,197.0,5.6,28.0,202.0,170.58,128.42
2017,5,18,9,15,131.5,273.0,5.6,28.5,372.0,260.34,193.78
2017,5,18,9,30,256.0,349.0,5.6,29.0,542.0,369.5,273.95
2017,5,18,9,45,130.5,259.5,5.7,29.5,358.0,272.49,203.3
2017,5,18,10,0,5.0,170.0,5.8,30.0,174.0,151.74,111.97
2017,5,18,10,15,76.5,304.5,5.85,30.0,371.5,301.76,225.63
2017,5,18,10,30,148.0,439.0,5.9,30.0,569.0,457.51,340.33
2017,5,18,10,45,83.5,377.5,5.95,30.5,451.0,380.01,282.35
2017,5,18,11,0,19.0,316.0,6.0,31.0,333.0,290.75,215.12
2017,5,18,11,15,120.5,401.5,6.0,31.0,516.5,443.21,328.88
2017,5,18,11,30,222.0,487.0,6.0,31.0,700.0,605.07,445.8
2017,5,18,11,45,476.5,360.5,6.05,31.5,824.5,720.39,532.09
2017,5,18,12,0,731.0,234.0,6.1,32.0,949.0,844.06,622.68
2017,5,18,12,15,731.5,234.5,6.1,32.0,951.5,871.74,641.45
2017,5,18,12,30,732.0,235.0,6.1,32.0,954.0,896.85,658.48
2017,5,18,12,45,433.5,368.0,6.15,32.5,793.5,766.75,561.43
2017,5,18,13,0,135.0,501.0,6.2,33.0,633.0,608.57,442.44
2017,5,18,13,15,419.0,372.5,6.2,33.0,773.5,783.13,573.09
2017,5,18,13,30,703.0,244.0,6.2,33.0,914.0,944.89,689.99
2017,5,18,13,45,390.0,342.5,6.2,33.0,713.0,742.82,544.91
2017,5,18,14,0,77.0,441.0,6.2,33.0,512.0,501.13,366.78
2017,5,18,14,15,46.0,355.5,6.2,33.0,398.0,386.93,285.12
2017,5,18,14,30,15.0,270.0,6.2,33.0,284.0,261.3,192.61
2017,5,18,14,45,103.5,333.0,6.2,33.0,418.0,437.18,325.15
2017,5,18,15,0,192.0,396.0,6.2,33.0,552.0,587.94,435.57
2017,5,18,15,15,113.0,347.0,6.25,32.5,437.5,462.05,344.47
2017,5,18,15,30,34.0,298.0,6.3,32.0,323.0,323.44,241.81
2017,5,18,15,45,183.0,288.5,6.35,32.0,410.5,460.78,349.2
2017,5,18,16,0,332.0,279.0,6.4,32.0,498.0,589.14,447.12
2017,5,18,16,15,216.0,264.5,6.4,31.5,403.0,455.14,347.83
2017,5,18,16,30,100.0,250.0,6.4,31.0,308.0,329.72,252.53
2017,5,18,16,45,268.5,213.0,6.4,31.0,346.0,438.72,340.0
2017,5,18,17,0,437.0,176.0,6.4,31.0,384.0,518.83,403.68
2017,5,18,17,15,395.0,162.5,6.3,30.5,332.5,456.73,357.11
2017,5,18,17,30,353.0,149.0,6.2,30.0,281.0,387.3,304.27
2017,5,18,17,45,303.0,131.0,6.15,29.5,231.0,322.85,253.83
2017,5,18,18,0,253.0,113.0,6.1,29.0,181.0,262.96,205.7
2017,5,18,18,15,190.5,90.5,5.95,28.5,135.0,196.8,151.64
2017,5,18,18,30,128.0,68.0,5.8,28.0,89.0,130.59,97.15
2017,5,18,18,45,71.5,42.0,5.65,27.5,53.0,75.15,51.15
2017,5,18,19,0,15.0,16.0,5.5,27.0,17.0,19.03,0.82
2017,5,18,19,15,7.5,8.0,5.4,26.5,8.5,8.97,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,22.5,13.5,10.91,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,20.25,8.26
2017,5,19,6,15,98.5,49.5,4.75,23.0,65.5,39.84,27.68
2017,5,19,6,30,161.0,75.0,4.9,23.0,104.0,57.46,43.51
2017,5,19,6,45,80.5,66.0,5.1,23.5,80.5,53.86,40.81
2017,5,19,7,0,0.0,57.0,5.3,24.0,57.0,50.35,37.85
2017,5,19,7,15,24.5,104.0,5.45,24.5,113.5,85.14,67.51
2017,5,19,7,30,49.0,151.0,5.6,25.0,170.0,117.57,94.63
2017,5,19,7,45,24.5,149.5,5.8,25.5,159.0,118.25,94.67
2017,5,19,8,0,0.0,148.0,6.0,26.0,148.0,124.28,99.17
2017,5,19,8,15,19.5,190.0,6.05,26.5,201.5,158.92,120.93
2017,5,19,8,30,39.0,232.0,6.1,27.0,255.0,187.69,141.78
2017,5,19,8,45,54.5,264.0,6.15,27.5,299.0,219.51,165.17
2017,5,19,9,0,70.0,296.0,6.2,28.0,343.0,253.81,190.54
2017,5,19,9,15,189.0,317.0,6.25,28.5,456.5,310.02,230.2
2017,5,19,9,30,308.0,338.0,6.3,29.0,570.0,381.05,282.27
2017,5,19,9,45,302.5,360.5,6.35,30.0,598.5,418.74,310.65
2017,5,19,10,0,297.0,383.0,6.4,31.0,627.0,455.76,337.79
2017,5,19,10,15,226.5,411.5,6.4,31.5,602.5,465.17,344.42
2017,5,19,10,30,156.0,440.0,6.4,32.0,578.0,462.73,341.6
2017,5,19,10,45,229.0,443.5,6.45,32.5,652.5,526.26,387.77
2017,5,19,11,0,302.0,447.0,6.5,33.0,727.0,594.54,436.8
2017,5,19,11,15,159.5,377.5,6.5,33.0,525.5,451.1,332.77
2017,5,19,11,30,17.0,308.0,6.5,33.0,324.0,286.12,209.83
2017,5,19,11,45,35.0,379.5,6.5,33.5,413.5,368.96,270.3
2017,5,19,12,0,53.0,451.0,6.5,34.0,503.0,453.0,330.13
2017,5,19,12,15,79.0,474.0,6.45,34.0,552.5,502.44,365.68
2017,5,19,12,30,105.0,497.0,6.4,34.0,602.0,553.6,402.24
2017,5,19,12,45,156.5,499.0,6.4,34.0,653.0,618.09,448.77
2017,5,19,13,0,208.0,501.0,6.4,34.0,704.0,676.82,490.94
2017,5,19,13,15,228.0,490.5,6.35,34.0,710.5,693.94,503.4
2017,5,19,13,30,248.0,480.0,6.3,34.0,717.0,721.29,522.91
2017,5,19,13,45,140.5,428.5,6.25,34.0,562.5,560.11,408.81
2017,5,19,14,0,33.0,377.0,6.2,34.0,408.0,393.55,287.65
2017,5,19,14,15,25.5,337.5,6.15,34.0,361.0,348.67,255.65
2017,5,19,14,30,18.0,298.0,6.1,34.0,314.0,290.77,213.57
2017,5,19,14,45,347.5,252.5,6.1,34.0,535.5,617.1,460.2
2017,5,19,15,0,677.0,207.0,6.1,34.0,757.0,884.85,651.9
2017,5,19,15,15,424.5,280.5,6.05,33.5,619.5,710.75,527.34
2017,5,19,15,30,172.0,354.0,6.0,33.0,482.0,522.89,389.36
2017,5,19,15,45,268.0,312.5,6.0,32.5,497.0,575.9,432.68
2017,5,19,16,0,364.0,271.0,6.0,32.0,512.0,607.19,459.79
2017,5,19,16,15,362.5,247.5,5.9,31.5,471.5,570.28,434.96
2017,5,19,16,30,361.0,224.0,5.8,31.0,431.0,531.93,408.88
2017,5,19,16,45,341.0,203.5,5.7,31.0,383.5,481.79,372.35
2017,5,19,17,0,321.0,183.0,5.6,31.0,336.0,432.02,335.53
2017,5,19,17,15,285.0,168.0,5.45,30.5,291.5,378.65,295.5
2017,5,19,17,30,249.0,153.0,5.3,30.0,247.0,327.88,256.61
2017,5,19,17,45,221.0,131.0,5.15,29.5,204.0,276.4,216.43
2017,5,19,18,0,193.0,109.0,5.0,29.0,161.0,227.18,177.02
2017,5,19,18,15,149.5,86.5,4.8,28.0,121.0,165.21,126.87
2017,5,19,18,30,106.0,64.0,4.6,27.0,81.0,116.0,86.19
2017,5,19,18,45,53.0,41.5,4.45,26.5,50.0,67.7,46.07
2017,5,19,19,0,0.0,19.0,4.3,26.0,19.0,17.1,1.36
2017,5,19,19,15,0.0,9.5,4.15,25.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.0,1.65,22.0,2.0,1.82,0.0
2017,5,20,6,0,0.0,4.0,1.7,22.0,4.0,3.5,0.0
2017,5,20,6,15,0.0,9.5,1.75,22.0,9.5,8.34,1.38
2017,5,20,6,30,0.0,15.0,1.8,22.0,15.0,13.18,5.73
2017,5,20,6,45,0.0,21.5,1.9,22.5,21.5,18.91,10.8
2017,5,20,7,0,0.0,28.0,2.0,23.0,28.0,24.65,15.81
2017,5,20,7,15,0.0,26.5,2.1,23.0,26.5,23.33,14.65
2017,5,20,7,30,0.0,25.0,2.2,23.0,25.0,22.02,13.46
2017,5,20,7,45,0.0,23.0,2.3,23.5,23.0,20.26,11.85
2017,5,20,8,0,0.0,21.0,2.4,24.0,21.0,18.51,10.25
2017,5,20,8,15,0.0,18.5,2.6,24.0,18.5,16.31,7.73
2017,5,20,8,30,0.0,16.0,2.8,24.0,16.0,14.12,5.88
2017,5,20,8,45,0.0,29.0,3.0,24.5,29.0,25.63,15.16
2017,5,20,9,0,0.0,42.0,3.2,25.0,42.0,37.16,24.35
2017,5,20,9,15,0.0,37.0,3.3,25.5,37.0,32.75,20.68
2017,5,20,9,30,0.0,32.0,3.4,26.0,32.0,28.34,17.04
2017,5,20,9,45,3.0,105.5,3.5,26.5,108.0,94.8,69.41
2017,5,20,10,0,6.0,179.0,3.6,27.0,184.0,159.9,119.52
2017,5,20,10,15,5.0,168.0,3.1,27.0,172.5,150.63,112.06
2017,5,20,10,30,4.0,157.0,2.6,27.0,161.0,141.05,104.49
2017,5,20,10,45,4.5,160.0,2.1,27.5,165.0,144.44,106.68
2017,5,20,11,0,5.0,163.0,1.6,28.0,169.0,147.88,108.86
2017,5,20,11,15,7.0,179.0,1.55,28.0,186.5,163.93,120.93
2017,5,20,11,30,9.0,195.0,1.5,28.0,204.0,180.24,133.12
2017,5,20,11,45,18.5,292.0,1.45,28.0,310.5,274.79,203.18
2017,5,20,12,0,28.0,389.0,1.4,28.0,417.0,375.67,275.37
2017,5,20,12,15,38.0,416.5,1.4,28.0,454.0,413.57,301.79
2017,5,20,12,30,48.0,444.0,1.4,28.0,491.0,452.53,329.03
2017,5,20,12,45,106.0,473.5,1.4,28.0,577.5,538.55,389.85
2017,5,20,13,0,164.0,503.0,1.4,28.0,664.0,636.75,456.94
2017,5,20,13,15,198.5,493.0,1.4,28.0,684.5,667.58,477.91
2017,5,20,13,30,233.0,483.0,1.4,28.0,705.0,697.92,499.04
2017,5,20,13,45,158.5,464.5,1.4,28.0,614.5,612.92,440.86
2017,5,20,14,0,84.0,446.0,1.4,28.0,524.0,512.33,371.52
2017,5,20,14,15,56.5,395.0,1.7,27.5,446.5,436.51,320.97
2017,5,20,14,30,29.0,344.0,2.0,27.0,369.0,360.05,267.51
2017,5,20,14,45,138.0,366.5,2.4,27.0,479.5,504.2,376.42
2017,5,20,15,0,247.0,389.0,2.8,27.0,590.0,646.36,480.08
2017,5,20,15,15,266.0,363.5,3.35,26.5,569.5,635.63,476.24
2017,5,20,15,30,285.0,338.0,3.9,26.0,549.0,622.59,471.31
2017,5,20,15,45,209.0,321.5,4.5,26.0,471.0,518.42,396.64
2017,5,20,16,0,133.0,305.0,5.1,26.0,393.0,432.27,333.13
2017,5,20,16,15,120.5,285.5,5.2,25.0,360.0,399.03,310.28
2017,5,20,16,30,108.0,266.0,5.3,24.0,327.0,353.26,277.22
2017,5,20,16,45,223.0,236.5,5.45,23.5,348.0,417.58,331.52
2017,5,20,17,0,338.0,207.0,5.6,23.0,369.0,470.66,376.26
2017,5,20,17,15,301.0,188.5,5.35,22.5,319.0,412.22,330.98
2017,5,20,17,30,264.0,170.0,5.1,22.0,269.0,356.4,287.14
2017,5,20,17,45,223.5,146.5,4.85,21.5,221.0,295.75,238.49
2017,5,20,18,0,183.0,123.0,4.6,21.0,173.0,230.59,185.16
2017,5,20,18,15,136.0,95.5,4.2,20.5,128.0,170.25,134.68
2017,5,20,18,30,89.0,68.0,3.8,20.0,83.0,114.22,87.33
2017,5,20,18,45,55.0,42.0,3.45,19.5,50.5,68.71,48.35
2017,5,20,19,0,21.0,16.0,3.1,19.0,18.0,23.5,5.2
2017,5,20,19,15,10.5,8.0,2.9,19.0,9.0,9.65,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.36,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.63,0.0
2017,5,21,6,15,0.0,9.5,3.7,18.0,9.5,8.34,1.48
2017,5,21,6,30,0.0,16.0,3.8,18.0,16.0,14.06,6.66
2017,5,21,6,45,0.0,24.5,3.9,18.5,24.5,21.55,13.36
2017,5,21,7,0,0.0,33.0,4.0,19.0,33.0,29.06,20.0
2017,5,21,7,15,0.0,69.0,4.2,19.0,69.0,60.88,47.88
2017,5,21,7,30,0.0,105.0,4.4,19.0,105.0,89.91,72.96
2017,5,21,7,45,0.0,124.0,4.6,19.5,124.0,105.31,85.79
2017,5,21,8,0,0.0,143.0,4.8,20.0,143.0,120.65,98.38
2017,5,21,8,15,3.0,161.5,4.9,20.0,163.0,136.65,106.52
2017,5,21,8,30,6.0,180.0,5.0,20.0,183.0,153.17,119.3
2017,5,21,8,45,3.0,143.5,5.15,20.0,145.0,125.22,96.54
2017,5,21,9,0,0.0,107.0,5.3,20.0,107.0,94.52,71.6
2017,5,21,9,15,7.5,178.5,5.25,20.0,184.0,157.17,121.56
2017,5,21,9,30,15.0,250.0,5.2,20.0,261.0,219.83,170.74
2017,5,21,9,45,22.0,286.5,5.2,20.5,304.5,254.93,197.42
2017,5,21,10,0,29.0,323.0,5.2,21.0,348.0,285.75,220.58
2017,5,21,10,15,29.0,337.5,5.1,21.0,363.0,302.08,232.81
2017,5,21,10,30,29.0,352.0,5.0,21.0,378.0,318.54,245.09
2017,5,21,10,45,39.0,383.0,4.95,21.5,419.0,355.29,272.37
2017,5,21,11,0,49.0,414.0,4.9,22.0,460.0,393.58,300.45
2017,5,21,11,15,53.5,429.5,4.8,22.0,480.0,416.08,316.95
2017,5,21,11,30,58.0,445.0,4.7,22.0,500.0,439.13,333.82
2017,5,21,11,45,95.5,473.0,4.65,22.5,565.5,500.5,378.96
2017,5,21,12,0,133.0,501.0,4.6,23.0,631.0,568.77,428.18
2017,5,21,12,15,178.0,502.0,4.6,22.5,677.0,619.15,466.26
2017,5,21,12,30,223.0,503.0,4.6,22.0,723.0,671.25,505.49
2017,5,21,12,45,179.5,501.5,4.7,22.0,678.5,640.59,482.76
2017,5,21,13,0,136.0,500.0,4.8,22.0,634.0,607.06,458.07
2017,5,21,13,15,106.0,480.0,4.85,22.0,583.5,555.35,420.51
2017,5,21,13,30,76.0,460.0,4.9,22.0,533.0,511.3,388.05
2017,5,21,13,45,99.0,460.5,4.95,22.0,553.0,537.83,408.89
2017,5,21,14,0,122.0,461.0,5.0,22.0,573.0,577.62,439.02
2017,5,21,14,15,95.0,433.5,4.9,21.5,519.0,512.83,391.9
2017,5,21,14,30,68.0,406.0,4.8,21.0,465.0,460.79,353.79
2017,5,21,14,45,47.5,360.0,4.75,21.0,400.5,395.62,305.0
2017,5,21,15,0,27.0,314.0,4.7,21.0,336.0,330.32,255.38
2017,5,21,15,15,47.0,322.5,4.65,20.5,358.5,359.12,279.32
2017,5,21,15,30,67.0,331.0,4.6,20.0,381.0,387.56,302.78
2017,5,21,15,45,33.5,220.5,4.6,20.0,245.5,242.6,190.27
2017,5,21,16,0,0.0,110.0,4.6,20.0,110.0,98.07,74.42
2017,5,21,16,15,0.0,115.5,4.6,19.5,115.5,103.25,79.14
2017,5,21,16,30,0.0,121.0,4.6,19.0,121.0,108.61,83.95
2017,5,21,16,45,0.0,86.0,4.6,19.0,86.0,76.16,57.59
2017,5,21,17,0,0.0,51.0,4.6,19.0,51.0,45.04,32.01
2017,5,21,17,15,0.0,44.0,4.3,18.5,44.0,38.82,27.01
2017,5,21,17,30,0.0,37.0,4.0,18.0,37.0,32.61,21.95
2017,5,21,17,45,0.0,29.5,3.75,18.0,29.5,25.98,16.39
2017,5,21,18,0,0.0,22.0,3.5,18.0,22.0,19.35,10.78
2017,5,21,18,15,0.0,16.0,3.5,17.5,16.0,14.06,6.26
2017,5,21,18,30,0.0,10.0,3.5,17.0,10.0,8.78,1.7
2017,5,21,18,45,0.0,5.5,3.5,17.0,5.5,4.82,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.87,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.45,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,12.5,3.2,15.0,14.0,11.37,0.0
2017,5,22,6,0,39.0,25.0,3.1,15.0,28.0,21.09,10.14
2017,5,22,6,15,95.0,50.5,3.1,15.0,66.0,40.67,29.52
2017,5,22,6,30,151.0,76.0,3.1,15.0,104.0,58.17,45.67
2017,5,22,6,45,75.5,56.5,3.1,15.5,70.5,46.96,36.13
2017,5,22,7,0,0.0,37.0,3.1,16.0,37.0,32.6,23.44
2017,5,22,7,15,0.0,65.5,3.1,16.0,65.5,57.89,45.83
2017,5,22,7,30,0.0,94.0,3.1,16.0,94.0,81.45,66.4
2017,5,22,7,45,0.0,100.5,3.15,16.5,100.5,87.28,71.08
2017,5,22,8,0,0.0,107.0,3.2,17.0,107.0,93.05,75.66
2017,5,22,8,15,1.5,138.5,3.35,17.5,139.5,118.92,93.0
2017,5,22,8,30,3.0,170.0,3.5,18.0,172.0,145.06,113.62
2017,5,22,8,45,7.0,193.5,3.65,18.5,198.5,165.9,129.61
2017,5,22,9,0,11.0,217.0,3.8,19.0,225.0,187.44,146.03
2017,5,22,9,15,11.5,227.0,3.95,19.0,236.0,197.8,153.91
2017,5,22,9,30,12.0,237.0,4.1,19.0,247.0,208.15,161.81
2017,5,22,9,45,77.0,319.5,4.35,19.5,383.5,298.82,231.53
2017,5,22,10,0,142.0,402.0,4.6,20.0,520.0,397.42,306.37
2017,5,22,10,15,87.0,379.5,4.6,20.0,453.0,366.95,283.03
2017,5,22,10,30,32.0,357.0,4.6,20.0,386.0,324.27,249.98
2017,5,22,10,45,22.5,306.5,4.7,20.5,327.0,280.67,216.08
2017,5,22,11,0,13.0,256.0,4.8,21.0,268.0,234.51,179.97
2017,5,22,11,15,15.5,288.0,4.9,21.0,303.0,265.62,203.98
2017,5,22,11,30,18.0,320.0,5.0,21.0,338.0,297.25,228.13
2017,5,22,11,45,15.5,286.5,5.1,21.5,302.5,267.37,204.74
2017,5,22,12,0,13.0,253.0,5.2,22.0,267.0,236.77,180.87
2017,5,22,12,15,10.5,216.5,5.0,22.5,227.5,202.86,154.33
2017,5,22,12,30,8.0,180.0,4.8,23.0,188.0,168.43,127.35
2017,5,22,12,45,10.5,214.0,4.6,23.5,224.5,201.91,153.02
2017,5,22,13,0,13.0,248.0,4.4,24.0,261.0,235.73,178.58
2017,5,22,13,15,26.0,330.0,4.05,24.0,355.0,333.99,252.89
2017,5,22,13,30,39.0,412.0,3.7,24.0,449.0,428.22,322.27
2017,5,22,13,45,27.0,349.5,3.4,24.0,375.5,357.88,269.91
2017,5,22,14,0,15.0,287.0,3.1,24.0,302.0,276.03,208.74
2017,5,22,14,15,11.0,237.0,3.0,24.0,248.0,225.78,171.01
2017,5,22,14,30,7.0,187.0,2.9,24.0,194.0,175.6,132.71
2017,5,22,14,45,4.5,169.5,2.85,24.5,174.0,157.06,118.31
2017,5,22,15,0,2.0,152.0,2.8,25.0,154.0,138.54,103.84
2017,5,22,15,15,5.0,181.0,2.8,25.0,185.5,168.4,127.39
2017,5,22,15,30,8.0,210.0,2.8,25.0,217.0,198.83,151.24
2017,5,22,15,45,13.5,223.0,2.8,25.0,233.0,216.67,165.51
2017,5,22,16,0,19.0,236.0,2.8,25.0,249.0,234.76,180.03
2017,5,22,16,15,11.0,201.5,2.8,24.5,209.0,194.67,149.55
2017,5,22,16,30,3.0,167.0,2.8,24.0,169.0,155.12,119.07
2017,5,22,16,45,86.0,185.5,2.8,24.0,227.0,246.34,193.8
2017,5,22,17,0,169.0,204.0,2.8,24.0,285.0,335.68,265.06
2017,5,22,17,15,160.0,179.5,2.65,23.5,249.0,297.21,235.65
2017,5,22,17,30,151.0,155.0,2.5,23.0,213.0,258.99,206.22
2017,5,22,17,45,314.5,116.0,2.4,23.0,211.0,310.33,248.24
2017,5,22,18,0,478.0,77.0,2.3,23.0,209.0,348.08,276.27
2017,5,22,18,15,404.5,65.5,2.0,22.0,160.0,271.59,213.17
2017,5,22,18,30,331.0,54.0,1.7,21.0,111.0,207.07,158.55
2017,5,22,18,45,225.0,38.5,1.45,20.5,71.0,134.75,97.24
2017,5,22,19,0,119.0,23.0,1.2,20.0,31.0,70.04,30.84
2017,5,22,19,15,59.5,11.5,1.2,19.5,15.5,23.89,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,61.0,14.0,0.5,16.5,19.0,12.73,0.0
2017,5,23,6,0,122.0,28.0,0.5,17.0,38.0,21.84,10.85
2017,5,23,6,15,213.5,45.5,0.65,17.5,79.0,35.0,24.45
2017,5,23,6,30,305.0,63.0,0.8,18.0,120.0,47.7,36.08
2017,5,23,6,45,370.5,76.5,1.0,18.5,168.5,56.84,44.35
2017,5,23,7,0,436.0,90.0,1.2,19.0,217.0,65.62,52.03
2017,5,23,7,15,223.5,113.0,1.3,19.5,179.0,83.82,67.64
2017,5,23,7,30,11.0,136.0,1.4,20.0,141.0,112.76,92.09
2017,5,23,7,45,20.0,161.0,1.55,21.0,170.5,132.15,107.74
2017,5,23,8,0,29.0,186.0,1.7,22.0,200.0,143.44,116.34
2017,5,23,8,15,19.5,188.5,1.7,22.5,198.5,157.91,121.3
2017,5,23,8,30,10.0,191.0,1.7,23.0,197.0,162.1,124.16
2017,5,23,8,45,7.0,185.0,1.75,23.5,189.5,159.25,121.42
2017,5,23,9,0,4.0,179.0,1.8,24.0,182.0,155.31,117.91
2017,5,23,9,15,9.5,214.0,1.8,24.0,221.5,186.7,141.83
2017,5,23,9,30,15.0,249.0,1.8,24.0,261.0,218.97,166.13
2017,5,23,9,45,13.5,246.0,1.8,24.5,257.0,218.13,164.83
2017,5,23,10,0,12.0,243.0,1.8,25.0,253.0,216.79,163.27
2017,5,23,10,15,395.0,208.0,1.85,25.0,556.5,388.22,293.69
