Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,30,778.0,173.0,1.9,25.0,860.0,610.78,456.13
2017,5,23,10,45,785.5,175.0,1.95,25.5,886.5,657.55,488.42
2017,5,23,11,0,793.0,177.0,2.0,26.0,913.0,703.03,520.21
2017,5,23,11,15,797.5,178.5,2.1,26.0,932.0,744.38,549.84
2017,5,23,11,30,802.0,180.0,2.2,26.0,951.0,783.78,577.7
2017,5,23,11,45,810.0,177.0,2.3,26.5,963.5,820.0,601.19
2017,5,23,12,0,818.0,174.0,2.4,27.0,976.0,854.1,622.8
2017,5,23,12,15,592.0,313.0,2.45,27.0,895.0,814.3,592.71
2017,5,23,12,30,366.0,452.0,2.5,27.0,814.0,757.17,548.98
2017,5,23,12,45,284.5,477.0,2.65,27.0,757.5,720.23,523.46
2017,5,23,13,0,203.0,502.0,2.8,27.0,701.0,670.82,488.8
2017,5,23,13,15,196.5,495.5,3.0,27.0,686.5,666.44,487.09
2017,5,23,13,30,190.0,489.0,3.2,27.0,672.0,660.62,484.08
2017,5,23,13,45,169.0,478.0,3.4,27.0,638.0,635.0,466.96
2017,5,23,14,0,148.0,467.0,3.6,27.0,604.0,608.02,448.78
2017,5,23,14,15,78.0,331.0,4.05,26.5,403.5,392.45,295.4
2017,5,23,14,30,8.0,195.0,4.5,26.0,203.0,183.96,138.2
2017,5,23,14,45,22.5,266.0,5.0,26.0,285.5,276.11,209.76
2017,5,23,15,0,37.0,337.0,5.5,26.0,368.0,363.03,276.18
2017,5,23,15,15,181.5,333.0,5.95,25.0,470.0,508.84,392.31
2017,5,23,15,30,326.0,329.0,6.4,24.0,572.0,648.45,502.4
2017,5,23,15,45,163.0,172.5,6.85,23.5,294.0,330.69,261.63
2017,5,23,16,0,0.0,16.0,7.3,23.0,16.0,14.14,5.84
2017,5,23,16,15,0.0,20.0,7.2,22.0,20.0,17.66,8.82
2017,5,23,16,30,0.0,24.0,7.1,21.0,24.0,21.18,11.83
2017,5,23,16,45,226.5,91.0,7.05,20.5,200.0,281.81,231.11
2017,5,23,17,0,453.0,158.0,7.0,20.0,376.0,508.55,415.07
2017,5,23,17,15,423.5,144.0,6.6,19.5,328.0,453.68,371.35
2017,5,23,17,30,394.0,130.0,6.2,19.0,280.0,400.25,328.52
2017,5,23,17,45,372.5,111.0,5.8,18.5,235.0,347.58,285.39
2017,5,23,18,0,351.0,92.0,5.4,18.0,190.0,296.11,242.0
2017,5,23,18,15,327.0,74.5,5.15,17.5,150.0,246.69,198.98
2017,5,23,18,30,303.0,57.0,4.9,17.0,110.0,199.31,156.34
2017,5,23,18,45,209.0,40.5,4.7,17.0,71.0,131.58,97.05
2017,5,23,19,0,115.0,24.0,4.5,17.0,32.0,70.44,33.77
2017,5,23,19,15,57.5,12.0,4.3,16.5,16.0,23.9,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,88.0,14.5,3.7,12.5,22.0,13.19,0.0
2017,5,24,6,0,176.0,29.0,3.9,13.0,44.0,22.7,11.87
2017,5,24,6,15,287.5,43.0,3.85,13.5,88.0,33.21,23.29
2017,5,24,6,30,399.0,57.0,3.8,14.0,132.0,44.97,34.25
2017,5,24,6,45,469.5,67.5,3.75,15.0,184.0,51.61,40.34
2017,5,24,7,0,540.0,78.0,3.7,16.0,236.0,57.95,45.9
2017,5,24,7,15,591.0,85.5,3.8,17.0,291.5,61.46,48.76
2017,5,24,7,30,642.0,93.0,3.9,18.0,347.0,64.8,51.34
2017,5,24,7,45,680.5,98.5,4.05,19.0,403.0,66.39,52.32
2017,5,24,8,0,719.0,104.0,4.2,20.0,459.0,73.69,58.19
2017,5,24,8,15,745.5,108.5,4.25,21.0,513.5,126.47,71.21
2017,5,24,8,30,772.0,113.0,4.3,22.0,568.0,188.42,113.34
2017,5,24,8,45,794.0,116.0,4.4,23.0,619.5,244.62,157.92
2017,5,24,9,0,816.0,119.0,4.5,24.0,671.0,302.93,206.97
2017,5,24,9,15,831.0,122.0,4.45,24.5,717.0,360.85,256.71
2017,5,24,9,30,846.0,125.0,4.4,25.0,763.0,419.51,306.27
2017,5,24,9,45,859.0,126.5,4.4,25.5,804.5,480.06,356.0
2017,5,24,10,0,872.0,128.0,4.4,26.0,846.0,536.18,401.0
2017,5,24,10,15,880.5,130.0,4.35,26.0,880.5,589.85,443.61
2017,5,24,10,30,889.0,132.0,4.3,26.0,915.0,642.4,484.17
2017,5,24,10,45,898.0,131.0,4.3,26.5,943.5,691.51,520.37
2017,5,24,11,0,907.0,130.0,4.3,27.0,972.0,739.04,554.44
2017,5,24,11,15,911.0,131.0,4.25,27.0,991.5,782.75,585.71
2017,5,24,11,30,915.0,132.0,4.2,27.0,1011.0,824.08,613.31
2017,5,24,11,45,926.5,126.5,4.2,27.5,1025.5,863.45,638.3
2017,5,24,12,0,938.0,121.0,4.2,28.0,1040.0,900.5,661.47
2017,5,24,12,15,938.0,121.0,4.15,28.0,1043.5,929.87,680.43
2017,5,24,12,30,938.0,121.0,4.1,28.0,1047.0,956.13,697.32
2017,5,24,12,45,939.5,119.0,4.05,28.5,1042.5,978.76,710.41
2017,5,24,13,0,941.0,117.0,4.0,29.0,1038.0,997.99,721.25
2017,5,24,13,15,938.5,116.0,3.9,29.0,1025.0,1010.73,729.06
2017,5,24,13,30,936.0,115.0,3.8,29.0,1012.0,1019.65,734.51
2017,5,24,13,45,933.5,113.0,3.75,29.0,991.0,1023.72,737.29
2017,5,24,14,0,931.0,111.0,3.7,29.0,970.0,1023.86,737.69
2017,5,24,14,15,925.0,109.5,3.6,29.0,941.5,1017.2,733.53
2017,5,24,14,30,919.0,108.0,3.5,29.0,913.0,1006.72,727.07
2017,5,24,14,45,911.0,106.5,3.45,29.0,877.5,990.61,717.46
2017,5,24,15,0,903.0,105.0,3.4,29.0,842.0,970.94,705.67
2017,5,24,15,15,892.0,103.0,3.2,29.0,800.0,944.55,688.53
2017,5,24,15,30,881.0,101.0,3.0,29.0,758.0,915.03,669.42
2017,5,24,15,45,868.5,97.5,2.9,29.0,711.5,879.62,647.11
2017,5,24,16,0,856.0,94.0,2.8,29.0,665.0,841.57,622.97
2017,5,24,16,15,837.5,91.0,2.6,28.5,613.5,796.77,594.66
2017,5,24,16,30,819.0,88.0,2.4,28.0,562.0,756.52,569.18
2017,5,24,16,45,795.5,84.0,2.2,28.0,508.0,703.28,533.18
2017,5,24,17,0,772.0,80.0,2.0,28.0,454.0,649.32,496.25
2017,5,24,17,15,739.0,76.0,1.7,27.5,398.0,588.73,452.66
2017,5,24,17,30,706.0,72.0,1.4,27.0,342.0,528.96,408.24
2017,5,24,17,45,658.5,66.0,1.1,26.5,286.5,462.07,357.06
2017,5,24,18,0,611.0,60.0,0.8,26.0,231.0,396.54,305.2
2017,5,24,18,15,538.0,52.5,0.7,25.5,178.5,321.33,245.2
2017,5,24,18,30,465.0,45.0,0.6,25.0,126.0,253.11,188.69
2017,5,24,18,45,344.0,34.0,0.55,24.5,82.5,172.21,121.96
2017,5,24,19,0,223.0,23.0,0.5,24.0,39.0,101.63,50.6
2017,5,24,19,15,111.5,11.5,0.65,23.0,19.5,35.65,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,126.0,13.5,4.9,16.5,24.0,12.28,0.0
2017,5,25,6,0,252.0,27.0,5.0,17.0,48.0,22.03,11.25
2017,5,25,6,15,363.5,38.0,5.1,17.5,93.0,30.22,20.31
2017,5,25,6,30,475.0,49.0,5.2,18.0,138.0,38.09,27.68
2017,5,25,6,45,544.5,56.0,5.35,18.5,190.5,42.19,31.5
2017,5,25,7,0,614.0,63.0,5.5,19.0,243.0,46.18,35.03
2017,5,25,7,15,659.5,68.5,5.85,20.0,298.5,48.76,37.1
2017,5,25,7,30,705.0,74.0,6.2,21.0,354.0,56.24,43.31
2017,5,25,7,45,735.5,79.0,6.6,22.0,408.5,58.39,44.81
2017,5,25,8,0,766.0,84.0,7.0,23.0,463.0,66.21,51.12
2017,5,25,8,15,788.5,87.5,7.05,23.5,516.0,120.13,64.04
2017,5,25,8,30,811.0,91.0,7.1,24.0,569.0,176.65,101.79
2017,5,25,8,45,824.5,95.5,7.2,25.0,618.0,234.49,148.29
2017,5,25,9,0,838.0,100.0,7.3,26.0,667.0,299.74,203.45
2017,5,25,9,15,851.0,102.5,7.25,26.5,712.0,357.06,253.34
2017,5,25,9,30,864.0,105.0,7.2,27.0,757.0,414.74,302.92
2017,5,25,9,45,869.0,109.5,7.2,27.5,795.5,470.61,350.08
2017,5,25,10,0,874.0,114.0,7.2,28.0,834.0,525.51,395.09
2017,5,25,10,15,881.5,115.5,7.15,28.5,867.5,578.15,437.0
2017,5,25,10,30,889.0,117.0,7.1,29.0,901.0,629.57,476.72
2017,5,25,10,45,891.5,120.0,7.05,29.5,927.0,677.58,512.76
2017,5,25,11,0,894.0,123.0,7.0,30.0,953.0,723.48,546.29
2017,5,25,11,15,898.0,124.0,6.9,30.5,972.5,766.54,576.57
2017,5,25,11,30,902.0,125.0,6.8,31.0,992.0,807.26,603.17
2017,5,25,11,45,902.0,127.0,6.75,31.5,1003.0,843.11,626.24
2017,5,25,12,0,902.0,129.0,6.7,32.0,1014.0,876.1,647.12
2017,5,25,12,15,902.5,129.0,6.6,32.0,1017.5,904.91,666.14
2017,5,25,12,30,903.0,129.0,6.5,32.0,1021.0,930.79,683.12
2017,5,25,12,45,901.0,129.5,6.4,32.5,1016.0,951.8,695.35
2017,5,25,13,0,899.0,130.0,6.3,33.0,1011.0,969.53,705.34
2017,5,25,13,15,896.5,129.5,6.2,33.0,998.0,982.38,713.57
2017,5,25,13,30,894.0,129.0,6.1,33.0,985.0,991.59,719.48
2017,5,25,13,45,888.5,128.5,6.0,33.5,964.0,994.2,719.61
2017,5,25,14,0,883.0,128.0,5.9,34.0,943.0,993.09,717.42
2017,5,25,14,15,876.5,126.5,5.8,34.0,915.0,986.32,713.15
2017,5,25,14,30,870.0,125.0,5.7,34.0,887.0,975.92,706.64
2017,5,25,14,45,856.5,125.5,5.6,34.0,851.0,957.35,694.84
2017,5,25,15,0,843.0,126.0,5.5,34.0,815.0,935.58,681.06
2017,5,25,15,15,831.0,123.5,5.4,34.0,774.0,918.19,670.29
2017,5,25,15,30,819.0,121.0,5.3,34.0,733.0,888.44,651.29
2017,5,25,15,45,803.5,118.0,5.25,34.0,687.0,852.34,628.3
2017,5,25,16,0,788.0,115.0,5.2,34.0,641.0,813.93,603.64
2017,5,25,16,15,768.0,111.0,5.05,33.5,591.0,768.67,574.79
2017,5,25,16,30,748.0,107.0,4.9,33.0,541.0,721.93,544.57
2017,5,25,16,45,721.0,102.5,4.8,32.5,488.0,671.05,511.12
2017,5,25,17,0,694.0,98.0,4.7,32.0,435.0,617.17,473.92
2017,5,25,17,15,658.0,92.5,4.45,31.5,380.5,556.35,429.83
2017,5,25,17,30,622.0,87.0,4.2,31.0,326.0,496.87,385.59
2017,5,25,17,45,571.0,80.0,4.0,30.5,272.5,429.01,333.64
2017,5,25,18,0,520.0,73.0,3.8,30.0,219.0,364.8,282.8
2017,5,25,18,15,446.5,63.0,3.65,29.0,169.0,291.22,223.68
2017,5,25,18,30,373.0,53.0,3.5,28.0,119.0,224.73,168.53
2017,5,25,18,45,261.5,39.0,3.35,27.0,77.5,147.23,104.59
2017,5,25,19,0,150.0,25.0,3.2,26.0,36.0,82.11,42.13
2017,5,25,19,15,75.0,12.5,3.45,25.5,18.0,28.33,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,6.0,3.25,22.5,6.0,5.46,0.0
2017,5,26,6,0,0.0,12.0,3.5,23.0,12.0,10.54,2.33
2017,5,26,6,15,0.0,25.0,3.7,23.5,25.0,22.02,12.88
2017,5,26,6,30,0.0,38.0,3.9,24.0,38.0,33.51,23.05
2017,5,26,6,45,0.0,54.0,4.15,24.5,54.0,47.53,35.27
2017,5,26,7,0,0.0,70.0,4.4,25.0,70.0,61.04,46.85
2017,5,26,7,15,0.0,86.5,4.5,25.5,86.5,74.82,58.43
2017,5,26,7,30,0.0,103.0,4.6,26.0,103.0,88.48,69.68
2017,5,26,7,45,0.0,120.5,4.7,26.5,120.5,102.77,81.26
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,117.0,92.61
2017,5,26,8,15,0.0,130.0,4.8,27.0,130.0,112.16,84.28
2017,5,26,8,30,0.0,122.0,4.8,27.0,122.0,106.46,79.47
2017,5,26,8,45,5.0,167.0,4.8,27.5,171.0,144.58,108.74
2017,5,26,9,0,10.0,212.0,4.8,28.0,220.0,183.19,137.91
2017,5,26,9,15,8.5,203.0,4.75,28.5,209.5,177.45,132.9
2017,5,26,9,30,7.0,194.0,4.7,29.0,199.0,170.94,127.42
2017,5,26,9,45,8.0,200.5,4.7,29.5,207.0,177.94,132.27
2017,5,26,10,0,9.0,207.0,4.7,30.0,215.0,185.03,137.17
2017,5,26,10,15,10.5,214.5,4.6,30.0,224.0,193.34,143.25
2017,5,26,10,30,12.0,222.0,4.5,30.0,233.0,201.81,149.45
2017,5,26,10,45,11.0,214.0,4.45,30.5,224.5,195.46,144.2
2017,5,26,11,0,10.0,206.0,4.4,31.0,216.0,188.83,138.81
2017,5,26,11,15,11.5,208.5,4.3,31.0,220.0,193.01,141.88
2017,5,26,11,30,13.0,211.0,4.2,31.0,224.0,197.3,145.03
2017,5,26,11,45,13.5,214.5,4.15,31.5,228.0,201.76,148.0
2017,5,26,12,0,14.0,218.0,4.1,32.0,232.0,206.23,150.99
2017,5,26,12,15,37.0,326.0,4.0,32.5,362.5,328.86,240.89
2017,5,26,12,30,60.0,434.0,3.9,33.0,493.0,452.48,328.28
2017,5,26,12,45,54.0,437.5,3.8,33.5,491.0,455.02,328.69
2017,5,26,13,0,48.0,441.0,3.7,34.0,489.0,456.99,329.13
2017,5,26,13,15,53.5,430.0,3.6,34.0,482.5,455.39,328.3
2017,5,26,13,30,59.0,419.0,3.5,34.0,476.0,453.34,327.21
2017,5,26,13,45,82.5,438.5,3.45,34.0,516.0,498.34,359.41
2017,5,26,14,0,106.0,458.0,3.4,34.0,556.0,543.78,391.45
2017,5,26,14,15,297.0,403.0,3.35,34.0,666.5,703.13,505.6
2017,5,26,14,30,488.0,348.0,3.3,34.0,777.0,845.74,604.2
2017,5,26,14,45,259.0,335.5,3.3,34.0,562.0,599.51,435.02
2017,5,26,15,0,30.0,323.0,3.3,34.0,347.0,341.44,248.82
2017,5,26,15,15,123.0,338.0,3.3,34.0,431.5,458.94,337.0
2017,5,26,15,30,216.0,353.0,3.3,34.0,516.0,558.55,409.5
2017,5,26,15,45,263.5,320.5,3.3,34.0,506.0,577.05,424.17
2017,5,26,16,0,311.0,288.0,3.3,34.0,496.0,576.99,426.52
2017,5,26,16,15,357.0,253.0,3.3,33.5,474.0,568.49,423.86
2017,5,26,16,30,403.0,218.0,3.3,33.0,452.0,568.52,426.87
2017,5,26,16,45,384.0,199.5,3.3,33.0,405.5,506.58,383.54
2017,5,26,17,0,365.0,181.0,3.3,33.0,359.0,458.18,349.16
2017,5,26,17,15,347.5,160.5,3.1,32.5,313.5,408.96,313.75
2017,5,26,17,30,330.0,140.0,2.9,32.0,268.0,360.26,277.78
2017,5,26,17,45,289.0,123.0,2.75,31.5,222.0,303.19,234.21
2017,5,26,18,0,248.0,106.0,2.6,31.0,176.0,249.65,192.23
2017,5,26,18,15,203.0,86.0,2.5,30.0,135.0,194.58,148.37
2017,5,26,18,30,158.0,66.0,2.4,29.0,94.0,143.98,107.1
2017,5,26,18,45,93.5,45.0,2.3,28.5,60.0,90.02,62.96
2017,5,26,19,0,29.0,24.0,2.2,28.0,26.0,36.06,16.69
2017,5,26,19,15,14.5,12.0,2.4,27.5,13.0,14.2,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,40.5,14.5,3.6,23.5,18.0,13.19,0.0
2017,5,27,6,0,81.0,29.0,3.7,24.0,36.0,23.43,12.12
2017,5,27,6,15,154.5,50.5,3.9,24.0,75.5,39.82,27.77
2017,5,27,6,30,228.0,72.0,4.1,24.0,115.0,55.73,41.98
2017,5,27,6,45,114.0,65.5,4.35,24.5,87.0,50.83,38.09
2017,5,27,7,0,0.0,59.0,4.6,25.0,59.0,52.12,39.22
2017,5,27,7,15,0.0,72.0,4.7,25.5,72.0,63.37,48.69
2017,5,27,7,30,0.0,85.0,4.8,26.0,85.0,74.41,57.8
2017,5,27,7,45,0.0,99.0,4.95,26.5,99.0,86.15,67.34
2017,5,27,8,0,0.0,113.0,5.1,27.0,113.0,97.82,76.68
2017,5,27,8,15,0.0,128.5,5.1,27.5,128.5,110.97,83.2
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,124.22,93.14
2017,5,27,8,45,1.5,156.5,5.2,28.5,157.5,135.45,101.35
2017,5,27,9,0,3.0,169.0,5.3,29.0,171.0,146.92,109.68
2017,5,27,9,15,66.5,264.5,5.25,29.5,315.0,237.77,177.14
2017,5,27,9,30,130.0,360.0,5.2,30.0,459.0,333.11,247.08
2017,5,27,9,45,138.5,374.5,5.2,30.5,485.0,360.54,267.03
2017,5,27,10,0,147.0,389.0,5.2,31.0,511.0,388.77,287.49
2017,5,27,10,15,150.0,404.0,5.15,31.5,532.5,415.19,306.29
2017,5,27,10,30,153.0,419.0,5.1,32.0,554.0,441.8,324.94
2017,5,27,10,45,93.5,389.5,5.05,32.5,473.0,394.48,289.64
2017,5,27,11,0,34.0,360.0,5.0,33.0,392.0,336.7,246.36
2017,5,27,11,15,34.5,367.5,4.95,33.0,400.5,347.91,254.43
2017,5,27,11,30,35.0,375.0,4.9,33.0,409.0,359.19,262.39
2017,5,27,11,45,31.0,381.0,4.85,33.0,411.5,365.6,266.71
2017,5,27,12,0,27.0,387.0,4.8,33.0,414.0,371.74,270.86
2017,5,27,12,15,26.5,385.0,4.75,33.0,411.5,373.37,271.93
2017,5,27,12,30,26.0,383.0,4.7,33.0,409.0,374.72,272.85
2017,5,27,12,45,39.5,416.5,4.7,33.5,456.0,421.81,306.18
2017,5,27,13,0,53.0,450.0,4.7,34.0,503.0,469.99,339.74
2017,5,27,13,15,161.0,463.0,4.65,34.0,619.0,599.48,432.84
2017,5,27,13,30,269.0,476.0,4.6,34.0,735.0,732.32,525.33
2017,5,27,13,45,199.5,470.5,4.6,34.0,660.5,655.15,471.32
2017,5,27,14,0,130.0,465.0,4.6,34.0,586.0,586.77,423.26
2017,5,27,14,15,229.0,436.5,4.55,34.0,641.0,657.31,475.59
2017,5,27,14,30,328.0,408.0,4.5,34.0,696.0,739.39,534.18
2017,5,27,14,45,235.5,404.0,4.5,34.0,606.5,633.15,460.08
2017,5,27,15,0,143.0,400.0,4.5,34.0,517.0,541.81,395.26
2017,5,27,15,15,147.0,378.5,4.4,34.0,494.0,523.32,383.53
2017,5,27,15,30,151.0,357.0,4.3,34.0,471.0,503.78,370.75
2017,5,27,15,45,406.0,259.5,4.25,34.0,538.5,651.02,482.21
2017,5,27,16,0,661.0,162.0,4.2,34.0,606.0,760.36,563.67
2017,5,27,16,15,638.0,156.5,4.1,33.5,557.5,715.04,533.83
2017,5,27,16,30,615.0,151.0,4.0,33.0,509.0,668.77,503.26
2017,5,27,16,45,573.5,147.0,3.95,33.0,456.0,609.67,461.81
2017,5,27,17,0,532.0,143.0,3.9,33.0,403.0,546.22,416.54
2017,5,27,17,15,493.5,133.5,3.6,32.5,352.0,487.03,373.71
2017,5,27,17,30,455.0,124.0,3.3,32.0,301.0,429.92,331.31
2017,5,27,17,45,370.5,117.5,3.05,31.5,247.0,352.8,272.4
2017,5,27,18,0,286.0,111.0,2.8,31.0,193.0,274.71,211.55
2017,5,27,18,15,228.5,91.5,2.75,30.0,148.0,212.67,162.42
2017,5,27,18,30,171.0,72.0,2.7,29.0,103.0,156.54,116.85
2017,5,27,18,45,85.5,47.0,2.7,28.5,62.5,83.82,58.4
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,19.72,7.23
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.0,14.5,1.4,22.5,17.0,13.19,0.0
2017,5,28,6,0,62.0,29.0,1.4,23.0,34.0,24.22,12.93
2017,5,28,6,15,126.0,52.0,1.35,23.0,72.5,40.83,28.8
2017,5,28,6,30,190.0,75.0,1.3,23.0,111.0,57.68,43.85
2017,5,28,6,45,239.5,95.5,1.3,23.5,156.5,72.26,56.6
2017,5,28,7,0,289.0,116.0,1.3,24.0,202.0,86.35,68.59
2017,5,28,7,15,154.5,129.5,1.4,24.5,176.5,98.91,78.98
2017,5,28,7,30,20.0,143.0,1.5,25.0,151.0,117.88,94.48
2017,5,28,7,45,215.0,158.5,1.6,25.5,264.5,111.88,88.95
2017,5,28,8,0,410.0,174.0,1.7,26.0,378.0,116.99,92.69
2017,5,28,8,15,400.0,200.0,1.65,26.0,417.0,163.61,110.89
2017,5,28,8,30,390.0,226.0,1.6,26.0,456.0,216.38,148.46
2017,5,28,8,45,335.5,262.5,1.55,26.5,473.5,258.96,182.87
2017,5,28,9,0,281.0,299.0,1.5,27.0,491.0,295.55,213.11
2017,5,28,9,15,350.5,299.5,1.4,27.5,555.0,340.31,245.49
2017,5,28,9,30,420.0,300.0,1.3,28.0,619.0,387.22,279.8
2017,5,28,9,45,279.0,351.5,1.2,28.5,568.5,398.38,290.04
2017,5,28,10,0,138.0,403.0,1.1,29.0,518.0,394.51,287.44
2017,5,28,10,15,87.5,386.0,1.05,29.0,460.0,371.19,270.9
2017,5,28,10,30,37.0,369.0,1.0,29.0,402.0,336.1,245.46
2017,5,28,10,45,169.0,408.0,0.95,29.0,564.5,455.7,331.2
2017,5,28,11,0,301.0,447.0,0.9,29.0,727.0,588.61,422.06
2017,5,28,11,15,237.5,469.5,0.9,29.0,693.5,581.73,415.31
2017,5,28,11,30,174.0,492.0,0.9,29.0,660.0,567.46,404.58
2017,5,28,11,45,140.0,493.0,0.9,29.5,629.0,553.61,393.98
2017,5,28,12,0,106.0,494.0,0.9,30.0,598.0,533.53,379.11
2017,5,28,12,15,118.5,484.0,0.9,30.0,600.5,547.97,389.37
2017,5,28,12,30,131.0,474.0,0.9,30.0,603.0,558.84,397.0
2017,5,28,12,45,133.0,488.0,0.95,30.5,618.5,581.98,411.84
2017,5,28,13,0,135.0,502.0,1.0,31.0,634.0,604.76,426.25
2017,5,28,13,15,143.0,496.0,1.05,31.0,635.0,613.65,432.79
2017,5,28,13,30,151.0,490.0,1.1,31.0,636.0,621.71,438.96
2017,5,28,13,45,187.0,477.0,1.2,31.0,653.5,649.02,459.1
2017,5,28,14,0,223.0,464.0,1.3,31.0,671.0,675.4,478.49
2017,5,28,14,15,176.5,449.5,1.35,31.0,610.5,619.21,441.06
2017,5,28,14,30,130.0,435.0,1.4,31.0,550.0,562.18,403.01
2017,5,28,14,45,184.5,414.5,1.5,31.0,570.0,594.96,428.53
2017,5,28,15,0,239.0,394.0,1.6,31.0,590.0,625.36,451.73
2017,5,28,15,15,208.5,375.5,1.6,31.0,541.0,576.52,418.67
2017,5,28,15,30,178.0,357.0,1.6,31.0,492.0,527.77,385.77
2017,5,28,15,45,89.0,248.0,1.65,31.0,315.5,332.03,246.95
2017,5,28,16,0,0.0,139.0,1.7,31.0,139.0,124.94,91.28
2017,5,28,16,15,0.0,113.5,1.7,30.5,113.5,101.34,73.91
2017,5,28,16,30,0.0,88.0,1.7,30.0,88.0,77.97,56.1
2017,5,28,16,45,0.0,48.5,1.7,30.0,48.5,42.85,28.57
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.93,0.72
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.6,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.27,0.0
2017,5,28,17,45,0.0,5.0,1.25,29.0,5.0,4.39,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.51,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.63,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.75,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.88,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,8.0,3.35,19.0,8.0,7.28,0.0
2017,5,29,6,0,0.0,16.0,3.4,19.0,16.0,14.07,5.36
2017,5,29,6,15,0.0,35.5,3.45,19.0,35.5,31.13,21.03
2017,5,29,6,30,0.0,55.0,3.5,19.0,55.0,47.36,35.65
2017,5,29,6,45,2.0,77.0,3.6,19.0,78.0,65.26,51.61
2017,5,29,7,0,4.0,99.0,3.7,19.0,101.0,82.95,67.14
2017,5,29,7,15,2.0,96.0,3.75,19.0,97.0,82.16,66.36
2017,5,29,7,30,0.0,93.0,3.8,19.0,93.0,80.76,64.97
2017,5,29,7,45,2.5,126.0,3.85,19.0,127.5,106.96,87.32
2017,5,29,8,0,5.0,159.0,3.9,19.0,162.0,132.53,108.78
2017,5,29,8,15,26.5,200.5,3.8,19.0,216.0,158.9,123.91
2017,5,29,8,30,48.0,242.0,3.7,19.0,270.0,195.17,151.32
2017,5,29,8,45,40.5,254.5,3.65,19.5,280.0,209.73,162.43
2017,5,29,9,0,33.0,267.0,3.6,20.0,290.0,223.17,172.7
2017,5,29,9,15,42.5,297.0,3.35,20.5,328.0,253.67,195.59
2017,5,29,9,30,52.0,327.0,3.1,21.0,366.0,285.79,219.45
2017,5,29,9,45,62.0,354.0,2.9,21.5,403.5,317.45,242.7
2017,5,29,10,0,72.0,381.0,2.7,22.0,441.0,350.61,266.77
2017,5,29,10,15,101.0,409.5,2.45,22.5,497.0,396.62,299.98
2017,5,29,10,30,130.0,438.0,2.2,23.0,553.0,442.37,332.37
2017,5,29,10,45,115.0,448.0,2.0,23.5,552.5,452.9,338.43
2017,5,29,11,0,100.0,458.0,1.8,24.0,552.0,463.42,344.34
2017,5,29,11,15,136.5,475.0,1.75,24.0,605.5,512.53,379.52
2017,5,29,11,30,173.0,492.0,1.7,24.0,659.0,566.26,417.22
2017,5,29,11,45,255.5,478.0,1.7,24.5,728.0,633.9,464.57
2017,5,29,12,0,338.0,464.0,1.7,25.0,797.0,706.14,513.98
2017,5,29,12,15,290.0,482.5,1.7,25.0,768.5,698.16,506.93
2017,5,29,12,30,242.0,501.0,1.7,25.0,740.0,681.98,495.02
2017,5,29,12,45,206.5,502.5,1.7,25.5,706.5,662.16,480.15
2017,5,29,13,0,171.0,504.0,1.7,26.0,673.0,639.77,463.52
2017,5,29,13,15,309.5,460.5,1.55,26.0,760.5,746.15,537.97
2017,5,29,13,30,448.0,417.0,1.4,26.0,848.0,853.57,609.17
2017,5,29,13,45,609.5,304.0,1.3,26.0,876.5,909.52,648.08
2017,5,29,14,0,771.0,191.0,1.2,26.0,905.0,954.11,677.04
2017,5,29,14,15,763.0,188.5,1.05,26.0,878.0,945.82,669.58
2017,5,29,14,30,755.0,186.0,0.9,26.0,851.0,934.2,660.7
2017,5,29,14,45,727.5,193.0,0.8,26.5,813.0,917.45,648.34
2017,5,29,15,0,700.0,200.0,0.7,27.0,775.0,891.39,630.37
2017,5,29,15,15,685.5,196.0,0.6,27.0,735.5,863.59,612.71
2017,5,29,15,30,671.0,192.0,0.5,27.0,696.0,833.35,593.56
2017,5,29,15,45,656.5,184.5,0.45,27.0,652.0,797.25,571.57
2017,5,29,16,0,642.0,177.0,0.4,27.0,608.0,759.16,547.93
2017,5,29,16,15,618.0,170.5,0.5,26.5,559.5,712.62,521.5
2017,5,29,16,30,594.0,164.0,0.6,26.0,511.0,665.21,493.55
2017,5,29,16,45,563.0,156.5,0.7,26.0,460.5,605.28,454.97
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,552.33,419.79
2017,5,29,17,15,491.5,139.0,0.8,25.5,358.0,491.36,377.39
2017,5,29,17,30,451.0,129.0,0.8,25.0,306.0,432.64,335.19
2017,5,29,17,45,393.0,117.5,0.85,25.0,254.5,365.14,284.38
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,302.54,235.63
2017,5,29,18,15,267.5,89.5,0.95,24.5,156.0,227.64,176.28
2017,5,29,18,30,200.0,73.0,1.0,24.0,109.0,168.96,128.22
2017,5,29,18,45,121.0,50.5,1.05,23.5,70.5,106.05,76.54
2017,5,29,19,0,42.0,28.0,1.1,23.0,32.0,45.2,24.75
2017,5,29,19,15,21.0,14.0,1.25,22.5,16.0,17.51,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,26.0,16.5,0.6,20.0,18.5,15.01,0.0
2017,5,30,6,0,52.0,33.0,0.6,20.0,37.0,27.12,15.62
2017,5,30,6,15,122.0,56.0,0.55,20.5,76.5,43.67,31.6
2017,5,30,6,30,192.0,79.0,0.5,21.0,116.0,60.45,46.62
2017,5,30,6,45,264.0,96.0,0.45,21.5,164.5,72.72,57.43
2017,5,30,7,0,336.0,113.0,0.4,22.0,213.0,81.62,65.03
2017,5,30,7,15,388.0,126.0,0.65,22.5,264.0,89.03,71.14
2017,5,30,7,30,440.0,139.0,0.9,23.0,315.0,96.07,76.77
2017,5,30,7,45,485.5,147.5,1.15,24.0,368.0,99.64,79.21
2017,5,30,8,0,531.0,156.0,1.4,25.0,421.0,106.44,84.27
2017,5,30,8,15,459.5,191.0,1.5,25.0,438.5,161.48,107.69
2017,5,30,8,30,388.0,226.0,1.6,25.0,456.0,215.55,148.5
2017,5,30,8,45,521.5,202.0,1.75,25.5,539.5,246.48,167.0
2017,5,30,9,0,655.0,178.0,1.9,26.0,623.0,297.58,204.21
2017,5,30,9,15,673.5,182.5,1.95,26.5,667.5,349.0,246.5
2017,5,30,9,30,692.0,187.0,2.0,27.0,712.0,401.88,289.37
2017,5,30,9,45,498.0,284.0,2.15,27.5,672.5,436.93,319.88
2017,5,30,10,0,304.0,381.0,2.3,28.0,633.0,452.87,333.22
2017,5,30,10,15,238.5,410.5,2.35,28.0,613.0,466.84,343.9
2017,5,30,10,30,173.0,440.0,2.4,28.0,593.0,468.91,345.27
2017,5,30,10,45,473.0,318.0,2.5,28.0,754.0,571.29,422.56
2017,5,30,11,0,773.0,196.0,2.6,28.0,915.0,698.95,516.36
2017,5,30,11,15,778.0,197.5,2.65,28.0,934.5,739.73,544.77
2017,5,30,11,30,783.0,199.0,2.7,28.0,954.0,778.69,572.06
2017,5,30,11,45,594.5,315.5,2.75,28.5,893.0,762.95,556.45
2017,5,30,12,0,406.0,432.0,2.8,29.0,832.0,734.03,531.66
2017,5,30,12,15,373.5,449.0,2.8,29.0,818.0,739.69,535.02
2017,5,30,12,30,341.0,466.0,2.8,29.0,804.0,742.66,536.26
2017,5,30,12,45,254.0,485.0,2.85,29.0,736.5,695.2,502.58
2017,5,30,13,0,167.0,504.0,2.9,29.0,669.0,635.59,460.43
2017,5,30,13,15,156.5,497.0,2.9,28.5,650.0,626.53,455.53
2017,5,30,13,30,146.0,490.0,2.9,28.0,631.0,616.07,449.36
2017,5,30,13,45,90.0,436.0,2.9,28.0,522.5,502.02,369.17
2017,5,30,14,0,34.0,382.0,2.9,28.0,414.0,397.23,293.65
2017,5,30,14,15,22.0,297.5,2.85,28.0,318.0,303.96,226.22
2017,5,30,14,30,10.0,213.0,2.8,28.0,222.0,202.41,150.74
2017,5,30,14,45,5.0,140.5,2.8,28.0,145.0,130.76,96.46
2017,5,30,15,0,0.0,68.0,2.8,28.0,68.0,60.41,41.93
2017,5,30,15,15,0.0,100.0,2.75,28.0,100.0,89.01,64.43
2017,5,30,15,30,0.0,132.0,2.7,28.0,132.0,118.24,87.29
2017,5,30,15,45,0.0,129.5,2.7,28.0,129.5,115.98,85.72
2017,5,30,16,0,0.0,127.0,2.7,28.0,127.0,113.75,84.23
2017,5,30,16,15,0.0,105.0,2.6,27.5,105.0,93.47,68.74
2017,5,30,16,30,0.0,83.0,2.5,27.0,83.0,73.52,53.32
2017,5,30,16,45,0.0,99.5,2.4,27.0,99.5,88.58,65.53
2017,5,30,17,0,0.0,116.0,2.3,27.0,116.0,104.49,78.43
2017,5,30,17,15,0.0,101.5,1.95,26.5,101.5,91.14,68.17
2017,5,30,17,30,0.0,87.0,1.6,26.0,87.0,77.79,57.79
2017,5,30,17,45,0.0,72.5,1.3,25.5,72.5,64.45,47.24
2017,5,30,18,0,0.0,58.0,1.0,25.0,58.0,51.23,36.59
2017,5,30,18,15,0.0,45.0,0.95,24.5,45.0,39.7,27.12
2017,5,30,18,30,0.0,32.0,0.9,24.0,32.0,28.19,17.5
2017,5,30,18,45,0.0,20.5,0.85,23.5,20.5,18.03,8.89
2017,5,30,19,0,0.0,9.0,0.8,23.0,9.0,7.9,0.0
2017,5,30,19,15,0.0,4.5,0.8,23.0,4.5,4.09,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.5,14.0,0.45,20.5,14.0,12.73,0.0
2017,5,31,6,0,1.0,28.0,0.4,21.0,28.0,24.23,13.37
2017,5,31,6,15,30.5,50.5,0.45,21.5,56.5,41.84,29.94
2017,5,31,6,30,60.0,73.0,0.5,22.0,85.0,59.26,45.42
2017,5,31,6,45,97.0,93.5,0.6,22.5,119.5,72.86,57.33
2017,5,31,7,0,134.0,114.0,0.7,23.0,154.0,87.7,69.97
2017,5,31,7,15,67.0,99.0,0.85,23.5,119.0,78.33,61.78
2017,5,31,7,30,0.0,84.0,1.0,24.0,84.0,73.63,57.52
2017,5,31,7,45,0.0,98.0,1.15,24.5,98.0,85.38,67.11
2017,5,31,8,0,0.0,112.0,1.3,25.0,112.0,97.05,76.46
2017,5,31,8,15,195.5,168.5,1.45,25.0,284.5,134.63,95.7
2017,5,31,8,30,391.0,225.0,1.6,25.0,457.0,215.0,148.03
2017,5,31,8,45,340.0,261.5,1.75,25.5,475.5,258.27,183.02
2017,5,31,9,0,289.0,298.0,1.9,26.0,494.0,295.99,214.45
2017,5,31,9,15,271.0,325.0,1.95,26.0,518.5,332.0,243.42
2017,5,31,9,30,253.0,352.0,2.0,26.0,543.0,366.14,270.41
2017,5,31,9,45,207.0,378.0,2.1,26.5,540.0,391.5,290.02
2017,5,31,10,0,161.0,404.0,2.2,27.0,537.0,405.54,300.46
2017,5,31,10,15,110.0,403.0,2.15,27.0,495.5,391.72,290.5
2017,5,31,10,30,59.0,402.0,2.1,27.0,454.0,375.11,278.02
2017,5,31,10,45,68.5,424.0,2.1,27.0,486.5,405.95,300.27
2017,5,31,11,0,78.0,446.0,2.1,27.0,519.0,437.97,322.99
2017,5,31,11,15,65.0,442.0,2.05,27.0,504.0,432.83,318.72
2017,5,31,11,30,52.0,438.0,2.0,27.0,489.0,426.13,313.49
2017,5,31,11,45,138.0,469.0,2.0,27.5,605.0,530.09,387.84
2017,5,31,12,0,224.0,500.0,2.0,28.0,721.0,639.29,462.92
2017,5,31,12,15,192.5,504.5,1.95,28.0,695.0,628.99,454.23
2017,5,31,12,30,161.0,509.0,1.9,28.0,669.0,616.23,444.69
2017,5,31,12,45,174.5,506.5,1.85,28.0,679.0,635.73,458.23
2017,5,31,13,0,188.0,504.0,1.8,28.0,689.0,654.69,471.12
2017,5,31,13,15,118.0,467.5,1.8,28.0,583.5,561.5,406.56
2017,5,31,13,30,48.0,431.0,1.8,28.0,478.0,453.34,330.57
2017,5,31,13,45,54.0,429.5,1.85,28.0,481.5,460.7,336.99
2017,5,31,14,0,60.0,428.0,1.9,28.0,485.0,467.82,342.64
2017,5,31,14,15,56.5,410.5,1.9,27.5,463.0,449.42,330.66
2017,5,31,14,30,53.0,393.0,1.9,27.0,441.0,430.51,318.38
2017,5,31,14,45,39.5,353.0,1.95,27.0,388.0,378.73,281.59
2017,5,31,15,0,26.0,313.0,2.0,27.0,335.0,326.68,244.11
2017,5,31,15,15,18.5,271.5,2.0,27.0,287.0,266.56,200.12
2017,5,31,15,30,11.0,230.0,2.0,27.0,239.0,220.25,165.72
2017,5,31,15,45,5.5,158.0,2.0,27.0,162.5,147.3,110.31
2017,5,31,16,0,0.0,86.0,2.0,27.0,86.0,76.27,55.05
2017,5,31,16,15,192.5,155.0,1.9,26.5,268.5,326.16,254.46
2017,5,31,16,30,385.0,224.0,1.8,26.0,451.0,546.09,419.01
2017,5,31,16,45,265.5,217.0,1.7,26.0,366.5,436.47,336.0
2017,5,31,17,0,146.0,210.0,1.6,26.0,282.0,323.9,250.76
2017,5,31,17,15,126.5,189.0,1.4,25.5,246.5,283.73,221.05
2017,5,31,17,30,107.0,168.0,1.2,25.0,211.0,244.95,191.48
2017,5,31,17,45,94.5,143.0,1.05,25.0,176.5,198.23,154.96
2017,5,31,18,0,82.0,118.0,0.9,25.0,142.0,162.02,126.01
2017,5,31,18,15,60.5,94.0,0.85,24.5,109.5,123.83,95.09
2017,5,31,18,30,39.0,70.0,0.8,24.0,77.0,87.52,65.19
2017,5,31,18,45,19.5,46.5,0.8,23.5,50.0,54.27,37.58
2017,5,31,19,0,0.0,23.0,0.8,23.0,23.0,20.49,9.04
2017,5,31,19,15,0.0,11.5,0.9,22.5,11.5,10.46,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.5,14.1,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,47.0,24.19,13.36
2017,6,1,6,15,278.5,44.5,1.4,21.0,89.0,34.24,23.53
2017,6,1,6,30,381.0,58.0,1.5,21.0,131.0,44.0,32.49
2017,6,1,6,45,456.0,66.0,1.65,21.5,181.5,49.92,37.84
2017,6,1,7,0,531.0,74.0,1.8,22.0,232.0,54.3,41.63
2017,6,1,7,15,578.5,80.5,1.85,22.5,285.0,57.18,43.97
2017,6,1,7,30,626.0,87.0,1.9,23.0,338.0,59.92,46.09
2017,6,1,7,45,380.0,150.0,1.95,23.5,309.5,100.42,80.16
2017,6,1,8,0,134.0,213.0,2.0,24.0,281.0,152.55,123.04
2017,6,1,8,15,118.0,237.0,2.0,24.5,301.5,180.4,134.59
2017,6,1,8,30,102.0,261.0,2.0,25.0,322.0,214.42,159.84
2017,6,1,8,45,86.0,279.5,2.0,26.0,334.0,235.17,175.29
2017,6,1,9,0,70.0,298.0,2.0,27.0,346.0,253.98,189.3
2017,6,1,9,15,63.0,314.5,2.0,27.0,360.0,272.33,203.23
2017,6,1,9,30,56.0,331.0,2.0,27.0,374.0,289.83,216.33
2017,6,1,9,45,41.0,322.5,2.05,27.5,355.0,284.26,211.86
2017,6,1,10,0,26.0,314.0,2.1,28.0,336.0,276.04,205.32
2017,6,1,10,15,25.0,322.0,2.15,28.0,344.0,286.21,212.69
2017,6,1,10,30,24.0,330.0,2.2,28.0,352.0,300.01,222.64
2017,6,1,10,45,54.0,390.0,2.25,28.5,440.0,368.76,272.31
2017,6,1,11,0,84.0,450.0,2.3,29.0,528.0,445.14,326.21
2017,6,1,11,15,222.5,445.0,2.35,29.0,658.0,548.72,401.2
2017,6,1,11,30,361.0,440.0,2.4,29.0,788.0,664.14,482.6
2017,6,1,11,45,256.5,472.5,2.45,29.5,721.5,628.26,454.68
2017,6,1,12,0,152.0,505.0,2.5,30.0,655.0,583.27,420.99
2017,6,1,12,15,198.5,503.0,2.5,30.0,699.5,632.36,455.91
2017,6,1,12,30,245.0,501.0,2.5,30.0,744.0,683.11,491.05
2017,6,1,12,45,243.5,499.0,2.55,30.5,739.5,691.18,495.53
2017,6,1,13,0,242.0,497.0,2.6,31.0,735.0,697.84,499.38
2017,6,1,13,15,251.0,488.0,2.6,31.0,732.5,715.32,511.47
2017,6,1,13,30,260.0,479.0,2.6,31.0,730.0,723.71,517.61
2017,6,1,13,45,571.0,296.0,2.65,31.0,831.0,862.77,619.41
2017,6,1,14,0,882.0,113.0,2.7,31.0,932.0,971.42,691.96
2017,6,1,14,15,575.5,269.0,2.7,31.0,797.5,850.04,611.35
2017,6,1,14,30,269.0,425.0,2.7,31.0,663.0,697.39,502.67
2017,6,1,14,45,303.0,398.0,2.75,31.0,655.5,703.02,509.67
2017,6,1,15,0,337.0,371.0,2.8,31.0,648.0,705.99,513.88
2017,6,1,15,15,566.5,246.5,2.8,30.5,685.5,798.93,585.2
2017,6,1,15,30,796.0,122.0,2.8,30.0,723.0,864.76,633.03
2017,6,1,15,45,779.0,120.0,2.8,30.0,678.0,829.42,610.43
2017,6,1,16,0,762.0,118.0,2.8,30.0,633.0,791.94,587.01
2017,6,1,16,15,742.0,114.5,2.8,29.5,584.0,748.48,560.39
2017,6,1,16,30,722.0,111.0,2.8,29.0,535.0,706.49,534.34
2017,6,1,16,45,380.0,151.0,2.8,29.0,372.5,462.62,356.28
2017,6,1,17,0,38.0,191.0,2.8,29.0,210.0,215.72,164.66
2017,6,1,17,15,314.5,142.0,2.7,28.5,268.0,365.31,286.01
2017,6,1,17,30,591.0,93.0,2.6,28.0,326.0,483.75,377.7
2017,6,1,17,45,533.5,87.0,2.55,28.0,273.5,415.1,323.9
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,350.66,272.76
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,277.35,213.81
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,215.54,162.49
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,144.82,104.24
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,86.09,52.62
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,28.96,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,2.5,14.5,1.65,21.5,14.5,13.19,0.0
2017,6,2,6,0,5.0,29.0,1.8,22.0,29.0,25.03,13.99
2017,6,2,6,15,33.0,50.0,1.85,22.0,56.0,41.55,29.6
2017,6,2,6,30,61.0,71.0,1.9,22.0,83.0,56.38,42.95
2017,6,2,6,45,88.5,92.5,2.0,22.5,116.0,72.2,56.82
2017,6,2,7,0,116.0,114.0,2.1,23.0,149.0,87.63,70.01
2017,6,2,7,15,131.5,138.5,2.15,23.0,185.5,104.4,84.19
2017,6,2,7,30,147.0,163.0,2.2,23.0,222.0,120.62,97.64
2017,6,2,7,45,273.0,170.0,2.25,23.5,299.5,119.49,96.13
2017,6,2,8,0,399.0,177.0,2.3,24.0,377.0,117.53,93.95
2017,6,2,8,15,283.5,220.5,2.3,24.5,371.0,174.19,124.27
2017,6,2,8,30,168.0,264.0,2.3,25.0,365.0,217.27,159.4
2017,6,2,8,45,136.5,287.0,2.35,25.5,373.0,242.27,179.24
2017,6,2,9,0,105.0,310.0,2.4,26.0,381.0,270.96,202.01
2017,6,2,9,15,98.0,330.5,2.4,26.0,400.5,294.46,220.07
