Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,30,91.0,351.0,2.4,26.0,420.0,317.22,237.35
2017,6,2,9,45,278.0,334.5,2.4,26.5,561.0,383.42,284.47
2017,6,2,10,0,465.0,318.0,2.4,27.0,702.0,477.46,352.7
2017,6,2,10,15,360.5,374.0,2.35,27.5,679.5,498.32,367.49
2017,6,2,10,30,256.0,430.0,2.3,28.0,657.0,504.7,370.91
2017,6,2,10,45,188.0,447.5,2.25,28.5,617.0,497.52,364.52
2017,6,2,11,0,120.0,465.0,2.2,29.0,577.0,479.84,350.28
2017,6,2,11,15,80.0,441.0,2.1,29.0,516.5,442.38,323.16
2017,6,2,11,30,40.0,417.0,2.0,29.0,456.0,398.44,291.15
2017,6,2,11,45,35.0,407.0,1.95,29.5,441.5,390.72,285.03
2017,6,2,12,0,30.0,397.0,1.9,30.0,427.0,382.19,278.2
2017,6,2,12,15,135.5,449.5,1.85,30.0,584.0,529.77,383.77
2017,6,2,12,30,241.0,502.0,1.8,30.0,741.0,679.98,485.93
2017,6,2,12,45,263.5,494.0,1.75,30.5,754.0,710.41,504.16
2017,6,2,13,0,286.0,486.0,1.7,31.0,767.0,735.49,519.71
2017,6,2,13,15,540.0,331.5,1.7,31.0,854.0,847.35,599.48
2017,6,2,13,30,794.0,177.0,1.7,31.0,941.0,945.5,664.74
2017,6,2,13,45,787.0,176.5,1.75,31.0,921.0,947.04,665.73
2017,6,2,14,0,780.0,176.0,1.8,31.0,901.0,945.12,665.71
2017,6,2,14,15,601.0,270.5,1.8,30.5,819.5,875.42,621.93
2017,6,2,14,30,422.0,365.0,1.8,30.0,738.0,794.6,567.28
2017,6,2,14,45,442.0,341.5,1.85,30.0,718.5,789.48,566.73
2017,6,2,15,0,462.0,318.0,1.9,30.0,699.0,781.37,563.56
2017,6,2,15,15,302.0,339.0,1.95,30.0,583.0,636.89,464.83
2017,6,2,15,30,142.0,360.0,2.0,30.0,467.0,496.98,365.87
2017,6,2,15,45,248.0,320.5,2.1,30.0,493.5,560.87,415.76
2017,6,2,16,0,354.0,281.0,2.2,30.0,520.0,603.4,449.26
2017,6,2,16,15,370.0,253.0,2.2,29.5,486.5,576.79,432.94
2017,6,2,16,30,386.0,225.0,2.2,29.0,453.0,547.48,414.81
2017,6,2,16,45,483.5,178.0,2.2,29.0,436.0,568.71,433.05
2017,6,2,17,0,581.0,131.0,2.2,29.0,419.0,572.55,438.22
2017,6,2,17,15,544.0,123.0,2.1,28.5,367.5,513.39,395.7
2017,6,2,17,30,507.0,115.0,2.0,28.0,316.0,450.88,349.93
2017,6,2,17,45,454.5,105.5,1.9,27.5,265.0,386.06,300.79
2017,6,2,18,0,402.0,96.0,1.8,27.0,214.0,325.44,253.34
2017,6,2,18,15,336.0,82.0,1.8,26.5,166.5,258.31,199.6
2017,6,2,18,30,270.0,68.0,1.8,26.0,119.0,197.83,149.8
2017,6,2,18,45,187.0,49.5,1.85,26.0,79.5,126.67,91.24
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,72.19,43.94
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,26.01,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.5,14.0,1.25,21.5,14.5,12.73,0.0
2017,6,3,6,0,1.0,28.0,1.4,22.0,29.0,24.27,13.45
2017,6,3,6,15,27.0,49.0,1.45,22.5,54.5,40.87,28.97
2017,6,3,6,30,53.0,70.0,1.5,23.0,80.0,57.33,43.58
2017,6,3,6,45,73.0,92.0,1.6,23.5,111.0,71.82,56.25
2017,6,3,7,0,93.0,114.0,1.7,24.0,142.0,87.51,69.6
2017,6,3,7,15,252.0,121.5,1.75,24.5,218.0,89.59,71.13
2017,6,3,7,30,411.0,129.0,1.8,25.0,294.0,88.89,70.19
2017,6,3,7,45,267.5,171.0,1.85,25.5,284.5,120.06,95.83
2017,6,3,8,0,124.0,213.0,1.9,26.0,275.0,152.19,121.69
2017,6,3,8,15,87.5,228.5,1.9,26.5,274.5,180.79,134.86
2017,6,3,8,30,51.0,244.0,1.9,27.0,274.0,196.52,146.93
2017,6,3,8,45,150.5,275.0,1.95,27.5,375.0,237.09,173.16
2017,6,3,9,0,250.0,306.0,2.0,28.0,476.0,290.5,209.99
2017,6,3,9,15,163.5,325.5,2.0,28.0,439.5,304.56,223.79
2017,6,3,9,30,77.0,345.0,2.0,28.0,403.0,307.53,228.05
2017,6,3,9,45,40.0,251.0,2.0,28.5,281.5,228.28,169.46
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,139.48,102.44
2017,6,3,10,15,33.5,282.0,1.95,29.0,312.0,258.31,191.71
2017,6,3,10,30,64.0,407.0,1.9,29.0,464.0,381.49,280.67
2017,6,3,10,45,115.5,439.0,1.85,29.5,545.5,444.53,324.57
2017,6,3,11,0,167.0,471.0,1.8,30.0,627.0,516.24,373.92
2017,6,3,11,15,234.5,469.5,1.75,30.0,693.0,576.82,416.0
2017,6,3,11,30,302.0,468.0,1.7,30.0,759.0,641.65,460.37
2017,6,3,11,45,262.5,484.5,1.65,30.5,740.0,642.22,458.3
2017,6,3,12,0,223.0,501.0,1.6,31.0,721.0,637.91,453.35
2017,6,3,12,15,204.0,505.5,1.55,31.0,707.5,638.42,453.05
2017,6,3,12,30,185.0,510.0,1.5,31.0,694.0,637.14,451.5
2017,6,3,12,45,218.0,502.5,1.45,31.0,718.0,670.29,474.02
2017,6,3,13,0,251.0,495.0,1.4,31.0,742.0,710.88,500.79
2017,6,3,13,15,232.5,492.0,1.3,31.0,718.5,691.78,487.18
2017,6,3,13,30,214.0,489.0,1.2,31.0,695.0,678.4,477.71
2017,6,3,13,45,173.0,478.0,1.2,31.0,642.5,634.03,448.28
2017,6,3,14,0,132.0,467.0,1.2,31.0,590.0,588.09,417.66
2017,6,3,14,15,73.0,369.0,1.15,30.5,437.0,423.23,306.1
2017,6,3,14,30,14.0,271.0,1.1,30.0,284.0,260.36,190.43
2017,6,3,14,45,261.5,288.5,1.1,30.0,505.0,550.14,403.78
2017,6,3,15,0,509.0,306.0,1.1,30.0,726.0,812.89,579.71
2017,6,3,15,15,331.5,333.5,1.1,30.0,602.0,657.91,473.25
2017,6,3,15,30,154.0,361.0,1.1,30.0,478.0,508.56,369.99
2017,6,3,15,45,343.0,289.0,1.1,30.0,528.0,610.17,446.87
2017,6,3,16,0,532.0,217.0,1.1,30.0,578.0,700.14,511.76
2017,6,3,16,15,398.5,234.5,1.05,29.5,493.5,593.54,437.84
2017,6,3,16,30,265.0,252.0,1.0,29.0,409.0,482.26,360.1
2017,6,3,16,45,256.5,228.0,0.95,29.0,368.0,441.26,332.46
2017,6,3,17,0,248.0,204.0,0.9,29.0,327.0,399.89,303.44
2017,6,3,17,15,226.5,184.0,0.85,28.5,286.5,354.24,270.92
2017,6,3,17,30,205.0,164.0,0.8,28.0,246.0,299.69,230.98
2017,6,3,17,45,183.5,141.5,0.75,28.0,206.5,254.72,196.74
2017,6,3,18,0,162.0,119.0,0.7,28.0,167.0,211.4,162.86
2017,6,3,18,15,130.5,96.0,0.65,27.5,129.5,164.69,125.75
2017,6,3,18,30,99.0,73.0,0.6,27.0,92.0,120.92,90.22
2017,6,3,18,45,59.0,51.0,0.55,26.5,61.0,78.4,55.47
2017,6,3,19,0,19.0,29.0,0.5,26.0,30.0,34.99,19.45
2017,6,3,19,15,9.5,14.5,0.5,25.5,15.0,15.37,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,54.5,16.0,1.75,21.5,21.0,13.15,0.0
2017,6,4,6,0,109.0,32.0,2.0,22.0,42.0,25.76,14.64
2017,6,4,6,15,188.5,51.0,2.1,22.0,82.0,40.32,28.57
2017,6,4,6,30,268.0,70.0,2.2,22.0,122.0,52.68,39.79
2017,6,4,6,45,328.5,84.5,2.35,22.5,169.0,62.36,48.38
2017,6,4,7,0,389.0,99.0,2.5,23.0,216.0,71.64,56.34
2017,6,4,7,15,222.0,127.5,2.6,23.5,197.5,93.34,74.67
2017,6,4,7,30,55.0,156.0,2.7,24.0,179.0,121.16,97.77
2017,6,4,7,45,125.0,183.5,2.8,24.5,244.0,133.66,107.65
2017,6,4,8,0,195.0,211.0,2.9,25.0,309.0,151.79,122.03
2017,6,4,8,15,274.5,223.0,2.95,25.0,377.0,174.59,124.81
2017,6,4,8,30,354.0,235.0,3.0,25.0,445.0,215.28,150.3
2017,6,4,8,45,290.5,272.0,3.1,25.5,454.5,254.32,182.71
2017,6,4,9,0,227.0,309.0,3.2,26.0,464.0,293.69,215.68
2017,6,4,9,15,229.5,332.5,3.15,26.0,498.0,329.77,243.89
2017,6,4,9,30,232.0,356.0,3.1,26.0,532.0,366.24,272.13
2017,6,4,9,45,483.5,265.0,3.1,26.5,657.0,413.57,305.96
2017,6,4,10,0,735.0,174.0,3.1,27.0,782.0,492.69,365.3
2017,6,4,10,15,517.5,296.5,3.05,27.0,733.0,517.62,384.65
2017,6,4,10,30,300.0,419.0,3.0,27.0,684.0,520.95,385.99
2017,6,4,10,45,231.0,445.0,2.95,27.5,653.0,521.99,385.49
2017,6,4,11,0,162.0,471.0,2.9,28.0,622.0,512.49,376.95
2017,6,4,11,15,180.0,481.0,2.8,28.0,652.0,546.63,401.09
2017,6,4,11,30,198.0,491.0,2.7,28.0,682.0,581.92,425.55
2017,6,4,11,45,225.5,493.0,2.65,28.0,713.0,618.92,451.38
2017,6,4,12,0,253.0,495.0,2.6,28.0,744.0,658.88,478.95
2017,6,4,12,15,553.0,318.5,2.55,28.0,866.0,778.35,567.69
2017,6,4,12,30,853.0,142.0,2.5,28.0,988.0,887.87,643.28
2017,6,4,12,45,853.5,140.5,2.45,28.5,984.5,908.62,654.15
2017,6,4,13,0,854.0,139.0,2.4,29.0,981.0,926.4,663.84
2017,6,4,13,15,851.5,138.5,2.3,29.0,969.0,939.02,671.12
2017,6,4,13,30,849.0,138.0,2.2,29.0,957.0,948.21,676.27
2017,6,4,13,45,430.0,181.5,2.15,29.0,596.5,613.73,453.2
2017,6,4,14,0,11.0,225.0,2.1,29.0,236.0,213.96,157.23
2017,6,4,14,15,106.5,332.0,2.0,28.5,426.5,431.56,320.63
2017,6,4,14,30,202.0,439.0,1.9,28.0,617.0,632.81,462.06
2017,6,4,14,45,101.0,249.0,1.85,28.0,338.0,344.79,257.7
2017,6,4,15,0,0.0,59.0,1.8,28.0,59.0,52.4,35.47
2017,6,4,15,15,2.0,114.5,1.75,28.0,116.0,104.04,76.13
2017,6,4,15,30,4.0,170.0,1.7,28.0,173.0,157.05,117.12
2017,6,4,15,45,2.0,115.0,1.65,28.0,116.5,104.36,76.58
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,53.14,36.62
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,78.46,56.91
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,104.69,77.9
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,135.52,102.55
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,167.46,127.94
2017,6,4,17,15,9.5,152.0,1.2,27.0,156.5,147.01,112.17
2017,6,4,17,30,6.0,133.0,1.1,27.0,135.0,126.84,96.57
2017,6,4,17,45,3.0,113.0,1.0,27.0,114.0,106.22,80.39
2017,6,4,18,0,0.0,93.0,0.9,27.0,93.0,85.84,64.14
2017,6,4,18,15,0.0,73.0,0.85,26.5,73.0,67.05,49.04
2017,6,4,18,30,0.0,53.0,0.8,26.0,53.0,48.12,33.5
2017,6,4,18,45,0.0,36.0,0.75,25.5,36.0,32.15,20.15
2017,6,4,19,0,0.0,19.0,0.7,25.0,19.0,16.73,6.74
2017,6,4,19,15,0.0,9.5,0.7,24.5,9.5,8.64,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,96.0,15.0,2.35,19.5,24.0,11.83,0.0
2017,6,5,6,0,192.0,30.0,2.7,20.0,48.0,23.41,12.95
2017,6,5,6,15,287.5,43.0,2.75,20.5,89.5,33.08,22.61
2017,6,5,6,30,383.0,56.0,2.8,21.0,131.0,43.57,32.11
2017,6,5,6,45,455.5,64.0,2.85,21.5,180.5,48.16,36.3
2017,6,5,7,0,528.0,72.0,2.9,22.0,230.0,52.61,40.16
2017,6,5,7,15,574.0,79.0,3.05,22.5,282.5,55.94,42.9
2017,6,5,7,30,620.0,86.0,3.2,23.0,335.0,59.1,45.38
2017,6,5,7,45,658.5,89.5,3.35,24.0,388.0,59.53,45.39
2017,6,5,8,0,697.0,93.0,3.5,25.0,441.0,61.73,46.87
2017,6,5,8,15,721.5,97.0,3.5,25.5,492.0,117.62,64.75
2017,6,5,8,30,746.0,101.0,3.5,26.0,543.0,170.07,98.23
2017,6,5,8,45,766.0,103.5,3.55,27.0,592.0,223.17,139.28
2017,6,5,9,0,786.0,106.0,3.6,28.0,641.0,278.12,184.65
2017,6,5,9,15,800.0,108.5,3.55,28.0,685.0,332.8,231.41
2017,6,5,9,30,814.0,111.0,3.5,28.0,729.0,393.23,281.99
2017,6,5,9,45,824.5,113.5,3.5,28.5,767.5,446.68,325.85
2017,6,5,10,0,835.0,116.0,3.5,29.0,806.0,499.82,368.14
2017,6,5,10,15,843.0,117.5,3.45,29.0,839.0,550.28,407.88
2017,6,5,10,30,851.0,119.0,3.4,29.0,872.0,599.7,445.71
2017,6,5,10,45,854.5,122.0,3.4,29.5,898.0,646.21,479.6
2017,6,5,11,0,858.0,125.0,3.4,30.0,924.0,690.84,511.19
2017,6,5,11,15,862.0,126.0,3.4,30.0,943.0,732.15,540.78
2017,6,5,11,30,866.0,127.0,3.4,30.0,962.0,771.24,567.12
2017,6,5,11,45,859.5,133.5,3.45,30.5,971.0,804.21,587.86
2017,6,5,12,0,853.0,140.0,3.5,31.0,980.0,834.07,606.4
2017,6,5,12,15,631.5,290.0,3.5,31.0,913.5,816.95,591.91
2017,6,5,12,30,410.0,440.0,3.5,31.0,847.0,776.38,558.79
2017,6,5,12,45,387.0,445.0,3.5,31.0,828.0,775.68,558.32
2017,6,5,13,0,364.0,450.0,3.5,31.0,809.0,772.38,555.85
2017,6,5,13,15,345.5,455.0,3.5,31.0,792.5,770.85,554.68
2017,6,5,13,30,327.0,460.0,3.5,31.0,776.0,767.2,552.11
2017,6,5,13,45,349.0,438.0,3.5,31.0,768.5,774.1,558.06
2017,6,5,14,0,371.0,416.0,3.5,31.0,761.0,778.93,562.65
2017,6,5,14,15,192.0,338.0,3.45,30.5,516.5,531.83,391.64
2017,6,5,14,30,13.0,260.0,3.4,30.0,272.0,248.99,183.97
2017,6,5,14,45,90.5,332.5,3.4,30.0,408.0,419.37,312.26
2017,6,5,15,0,168.0,405.0,3.4,30.0,544.0,567.5,419.17
2017,6,5,15,15,155.5,383.5,3.35,29.5,507.0,533.61,395.84
2017,6,5,15,30,143.0,362.0,3.3,29.0,470.0,499.25,372.78
2017,6,5,15,45,102.5,328.0,3.3,29.0,403.0,412.95,310.5
2017,6,5,16,0,62.0,294.0,3.3,29.0,336.0,342.18,258.37
2017,6,5,16,15,31.0,180.5,3.2,28.5,201.5,198.29,150.44
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,59.3,41.72
2017,6,5,16,45,0.0,65.5,3.05,28.0,65.5,57.94,40.89
2017,6,5,17,0,0.0,64.0,3.0,28.0,64.0,56.58,39.97
2017,6,5,17,15,0.0,56.5,2.8,27.5,56.5,49.91,34.84
2017,6,5,17,30,0.0,49.0,2.6,27.0,49.0,43.24,29.64
2017,6,5,17,45,0.0,41.0,2.45,26.5,41.0,36.15,24.01
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,29.07,18.29
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,22.88,13.21
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,16.7,8.05
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,10.97,3.21
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,5.26,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.73,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,91.5,16.0,2.85,20.5,24.0,12.62,0.0
2017,6,6,6,0,183.0,32.0,3.0,21.0,48.0,24.97,14.13
2017,6,6,6,15,277.5,45.5,3.1,21.5,90.0,34.98,24.11
2017,6,6,6,30,372.0,59.0,3.2,22.0,132.0,44.69,32.94
2017,6,6,6,45,442.0,68.5,3.35,22.5,181.5,51.91,39.38
2017,6,6,7,0,512.0,78.0,3.5,23.0,231.0,57.4,44.11
2017,6,6,7,15,559.0,85.5,3.6,23.5,283.5,60.9,46.96
2017,6,6,7,30,606.0,93.0,3.7,24.0,336.0,64.2,49.55
2017,6,6,7,45,642.0,98.0,3.85,24.5,389.0,65.41,50.29
2017,6,6,8,0,678.0,103.0,4.0,25.0,442.0,67.8,52.0
2017,6,6,8,15,704.0,107.5,4.05,25.5,493.5,117.24,65.17
2017,6,6,8,30,730.0,112.0,4.1,26.0,545.0,175.79,103.49
2017,6,6,8,45,749.0,116.0,4.2,26.5,594.0,228.87,144.73
2017,6,6,9,0,768.0,120.0,4.3,27.0,643.0,283.75,190.43
2017,6,6,9,15,783.5,123.5,4.35,27.5,687.5,338.69,237.02
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,394.52,283.81
2017,6,6,9,45,810.0,129.5,4.45,28.5,771.5,448.27,328.09
2017,6,6,10,0,821.0,132.0,4.5,29.0,811.0,501.88,371.0
2017,6,6,10,15,558.0,276.0,4.55,29.0,746.0,521.94,387.56
2017,6,6,10,30,295.0,420.0,4.6,29.0,681.0,517.87,383.61
2017,6,6,10,45,574.5,279.0,4.7,29.5,807.0,596.92,444.37
2017,6,6,11,0,854.0,138.0,4.8,30.0,933.0,697.76,520.33
2017,6,6,11,15,858.5,139.0,4.85,30.0,953.0,739.34,550.53
2017,6,6,11,30,863.0,140.0,4.9,30.0,973.0,778.78,578.2
2017,6,6,11,45,622.5,290.5,5.0,30.5,895.0,758.71,559.16
2017,6,6,12,0,382.0,441.0,5.1,31.0,817.0,717.52,524.2
2017,6,6,12,15,621.0,295.0,5.1,31.0,909.5,811.47,595.63
2017,6,6,12,30,860.0,149.0,5.1,31.0,1002.0,898.32,656.92
2017,6,6,12,45,598.5,307.0,5.2,31.0,899.5,843.73,617.17
2017,6,6,13,0,337.0,465.0,5.3,31.0,797.0,760.92,554.02
2017,6,6,13,15,273.0,477.5,5.3,31.0,744.5,723.55,527.42
2017,6,6,13,30,209.0,490.0,5.3,31.0,692.0,673.45,491.65
2017,6,6,13,45,191.0,480.5,5.35,31.0,662.0,652.7,477.62
2017,6,6,14,0,173.0,471.0,5.4,31.0,632.0,630.56,462.43
2017,6,6,14,15,512.5,298.5,5.35,31.0,756.5,813.25,600.12
2017,6,6,14,30,852.0,126.0,5.3,31.0,881.0,951.4,697.25
2017,6,6,14,45,847.0,122.0,5.3,31.0,848.0,937.1,687.88
2017,6,6,15,0,842.0,118.0,5.3,31.0,815.0,919.36,677.17
2017,6,6,15,15,831.0,116.0,5.2,31.0,776.0,894.88,661.36
2017,6,6,15,30,820.0,114.0,5.1,31.0,737.0,867.5,643.67
2017,6,6,15,45,596.5,195.5,5.1,31.0,634.0,753.22,565.21
2017,6,6,16,0,373.0,277.0,5.1,31.0,531.0,614.21,463.07
2017,6,6,16,15,568.0,188.0,5.0,30.5,541.5,681.91,518.63
2017,6,6,16,30,763.0,99.0,4.9,30.0,552.0,721.64,550.97
2017,6,6,16,45,740.0,95.0,4.85,30.0,501.0,671.68,516.46
2017,6,6,17,0,717.0,91.0,4.8,30.0,450.0,621.06,480.85
2017,6,6,17,15,685.5,86.0,4.5,29.5,397.0,565.49,439.98
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,508.73,397.51
2017,6,6,17,45,608.5,75.0,3.95,29.0,291.0,444.15,347.12
2017,6,6,18,0,563.0,69.0,3.7,29.0,238.0,382.57,297.67
2017,6,6,18,15,498.0,61.0,3.25,28.0,188.0,313.22,241.71
2017,6,6,18,30,433.0,53.0,2.8,27.0,138.0,249.83,188.89
2017,6,6,18,45,332.5,41.5,2.35,26.5,94.5,176.91,128.06
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,113.78,72.92
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,48.59,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,114.5,15.0,1.2,20.5,25.5,11.84,0.0
2017,6,7,6,0,229.0,30.0,1.3,21.0,51.0,23.46,12.99
2017,6,7,6,15,329.5,42.0,1.35,21.5,94.5,33.38,22.79
2017,6,7,6,30,430.0,54.0,1.4,22.0,138.0,41.96,30.61
2017,6,7,6,45,497.5,62.0,1.5,23.0,189.0,46.66,34.79
2017,6,7,7,0,565.0,70.0,1.6,24.0,240.0,51.2,38.61
2017,6,7,7,15,610.5,76.5,1.55,25.0,293.5,54.26,41.0
2017,6,7,7,30,656.0,83.0,1.5,26.0,347.0,57.16,43.15
2017,6,7,7,45,689.5,88.0,1.5,27.0,400.5,58.73,44.13
2017,6,7,8,0,723.0,93.0,1.5,28.0,454.0,67.34,50.93
2017,6,7,8,15,747.5,97.0,1.65,28.5,506.5,118.4,63.86
2017,6,7,8,30,772.0,101.0,1.8,29.0,559.0,172.34,97.44
2017,6,7,8,45,789.0,104.5,1.95,29.5,607.5,227.1,139.29
2017,6,7,9,0,806.0,108.0,2.1,30.0,656.0,283.35,185.37
2017,6,7,9,15,820.0,111.0,2.2,30.0,701.0,339.55,232.61
2017,6,7,9,30,834.0,114.0,2.3,30.0,746.0,401.43,283.56
2017,6,7,9,45,844.0,116.5,2.4,30.5,785.5,455.76,327.44
2017,6,7,10,0,854.0,119.0,2.5,31.0,825.0,509.69,369.73
2017,6,7,10,15,675.5,234.0,2.6,31.0,807.0,548.73,399.8
2017,6,7,10,30,497.0,349.0,2.7,31.0,789.0,576.2,419.21
2017,6,7,10,45,373.5,404.5,2.8,31.5,741.0,574.91,417.22
2017,6,7,11,0,250.0,460.0,2.9,32.0,693.0,559.33,404.48
2017,6,7,11,15,209.0,476.0,2.95,32.0,674.0,562.21,406.11
2017,6,7,11,30,168.0,492.0,3.0,32.0,655.0,558.86,403.13
2017,6,7,11,45,532.5,309.0,3.05,32.5,832.0,705.45,511.23
2017,6,7,12,0,897.0,126.0,3.1,33.0,1009.0,857.1,615.22
2017,6,7,12,15,897.0,126.5,3.1,33.0,1013.0,885.67,632.51
2017,6,7,12,30,897.0,127.0,3.1,33.0,1017.0,911.4,648.85
2017,6,7,12,45,894.5,127.5,3.15,33.5,1012.0,932.01,660.9
2017,6,7,13,0,892.0,128.0,3.2,34.0,1007.0,949.44,670.98
2017,6,7,13,15,889.0,127.5,3.2,34.0,994.5,962.07,679.13
2017,6,7,13,30,886.0,127.0,3.2,34.0,982.0,971.12,685.13
2017,6,7,13,45,879.0,127.5,3.2,34.0,961.5,973.66,687.16
2017,6,7,14,0,872.0,128.0,3.2,34.0,941.0,972.54,687.05
2017,6,7,14,15,865.5,126.5,3.2,34.0,913.5,966.36,683.88
2017,6,7,14,30,859.0,125.0,3.2,34.0,886.0,956.62,678.59
2017,6,7,14,45,834.0,132.5,3.25,34.0,848.0,934.94,666.12
2017,6,7,15,0,809.0,140.0,3.3,34.0,810.0,920.44,658.37
2017,6,7,15,15,796.5,137.5,3.3,33.5,770.0,894.55,644.23
2017,6,7,15,30,784.0,135.0,3.3,33.0,730.0,865.85,628.23
2017,6,7,15,45,766.5,132.0,3.35,33.0,685.0,829.65,606.13
2017,6,7,16,0,749.0,129.0,3.4,33.0,640.0,791.33,582.42
2017,6,7,16,15,728.5,125.0,3.35,32.5,591.5,751.11,557.83
2017,6,7,16,30,708.0,121.0,3.3,32.0,543.0,706.07,529.54
2017,6,7,16,45,681.5,116.0,3.25,32.0,491.5,654.43,494.71
2017,6,7,17,0,655.0,111.0,3.2,32.0,440.0,602.57,458.3
2017,6,7,17,15,620.0,104.5,2.95,31.0,387.0,543.57,416.97
2017,6,7,17,30,585.0,98.0,2.7,30.0,334.0,485.82,375.25
2017,6,7,17,45,539.0,90.0,2.45,29.5,282.0,421.87,326.77
2017,6,7,18,0,493.0,82.0,2.2,29.0,230.0,361.04,279.19
2017,6,7,18,15,427.5,71.5,2.0,28.0,181.0,288.47,221.75
2017,6,7,18,30,362.0,61.0,1.8,27.0,132.0,227.02,171.34
2017,6,7,18,45,269.5,46.5,1.6,26.5,90.5,158.41,114.69
2017,6,7,19,0,177.0,32.0,1.4,26.0,49.0,100.37,64.78
2017,6,7,19,15,88.5,16.0,1.35,25.5,24.5,43.62,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,16.5,1.95,21.5,22.5,13.55,0.0
2017,6,8,6,0,127.0,33.0,2.3,22.0,45.0,26.54,15.34
2017,6,8,6,15,209.5,50.5,2.4,22.5,85.0,38.68,27.13
2017,6,8,6,30,292.0,68.0,2.5,23.0,125.0,51.22,38.38
2017,6,8,6,45,358.5,81.0,2.65,23.5,173.0,59.89,46.05
2017,6,8,7,0,425.0,94.0,2.8,24.0,221.0,68.2,53.18
2017,6,8,7,15,473.0,104.0,2.75,24.5,272.0,73.94,57.89
2017,6,8,7,30,521.0,114.0,2.7,25.0,323.0,79.41,62.22
2017,6,8,7,45,555.5,122.5,2.65,26.0,374.5,82.91,64.68
2017,6,8,8,0,590.0,131.0,2.6,27.0,426.0,85.88,66.63
2017,6,8,8,15,618.0,137.5,2.4,27.5,476.5,131.51,78.88
2017,6,8,8,30,646.0,144.0,2.2,28.0,527.0,180.59,109.55
2017,6,8,8,45,663.5,151.0,2.0,28.5,574.0,231.27,147.9
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,283.72,190.01
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,335.67,232.67
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,388.85,275.68
2017,6,8,9,45,725.0,172.5,1.4,29.5,747.5,440.84,316.28
2017,6,8,10,0,735.0,178.0,1.3,30.0,786.0,492.82,355.37
2017,6,8,10,15,745.5,181.0,1.25,30.0,819.5,545.35,394.32
2017,6,8,10,30,756.0,184.0,1.2,30.0,853.0,594.04,429.44
2017,6,8,10,45,765.0,185.0,1.2,30.5,880.0,639.46,460.81
2017,6,8,11,0,774.0,186.0,1.2,31.0,907.0,683.82,490.53
2017,6,8,11,15,779.5,187.5,1.2,31.0,926.5,724.79,518.2
2017,6,8,11,30,785.0,189.0,1.2,31.0,946.0,763.99,544.17
2017,6,8,11,45,546.0,334.0,1.2,31.5,864.0,736.99,520.44
2017,6,8,12,0,307.0,479.0,1.2,32.0,782.0,687.58,482.04
2017,6,8,12,15,204.0,488.0,1.2,32.0,689.5,620.8,437.01
2017,6,8,12,30,101.0,497.0,1.2,32.0,597.0,543.8,384.13
2017,6,8,12,45,80.0,478.5,1.25,32.5,557.5,514.1,364.01
2017,6,8,13,0,59.0,460.0,1.3,33.0,518.0,482.47,342.04
2017,6,8,13,15,423.5,323.0,1.35,33.0,732.5,726.11,514.71
2017,6,8,13,30,788.0,186.0,1.4,33.0,947.0,944.13,656.05
2017,6,8,13,45,784.5,183.5,1.5,33.0,928.0,947.43,657.4
2017,6,8,14,0,781.0,181.0,1.6,33.0,909.0,947.26,659.14
2017,6,8,14,15,774.0,179.0,1.65,33.0,882.5,940.78,656.47
2017,6,8,14,30,767.0,177.0,1.7,33.0,856.0,930.95,651.87
2017,6,8,14,45,456.5,291.0,1.8,33.0,691.0,750.41,534.32
2017,6,8,15,0,146.0,405.0,1.9,33.0,526.0,546.23,392.33
2017,6,8,15,15,446.5,277.5,1.95,32.5,622.0,718.2,520.16
2017,6,8,15,30,747.0,150.0,2.0,32.0,718.0,848.14,611.54
2017,6,8,15,45,735.5,144.0,2.05,32.0,675.0,819.33,593.39
2017,6,8,16,0,724.0,138.0,2.1,32.0,632.0,783.64,571.99
2017,6,8,16,15,703.5,133.5,2.1,31.5,584.0,740.19,545.9
2017,6,8,16,30,683.0,129.0,2.1,31.0,536.0,695.48,518.49
2017,6,8,16,45,661.5,122.0,2.15,31.0,486.5,646.29,485.97
2017,6,8,17,0,640.0,115.0,2.2,31.0,437.0,596.54,451.98
2017,6,8,17,15,605.5,108.5,2.1,30.5,385.0,538.52,411.21
2017,6,8,17,30,571.0,102.0,2.0,30.0,333.0,481.71,370.12
2017,6,8,17,45,528.0,93.0,1.9,29.5,281.5,419.03,323.3
2017,6,8,18,0,485.0,84.0,1.8,29.0,230.0,359.2,277.06
2017,6,8,18,15,420.0,73.0,1.7,28.0,181.5,286.89,220.22
2017,6,8,18,30,355.0,62.0,1.6,27.0,133.0,225.46,170.11
2017,6,8,18,45,265.5,47.5,1.5,26.5,91.5,158.27,114.71
2017,6,8,19,0,176.0,33.0,1.4,26.0,50.0,101.3,65.85
2017,6,8,19,15,88.0,16.5,1.5,25.5,25.0,44.29,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,6.5,3.25,21.5,6.5,5.7,0.0
2017,6,9,6,0,0.0,13.0,3.5,22.0,13.0,11.42,3.38
2017,6,9,6,15,0.0,26.5,3.7,22.5,26.5,23.34,14.15
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,35.29,24.73
2017,6,9,6,45,0.0,55.5,4.1,23.5,55.5,48.81,36.55
2017,6,9,7,0,0.0,71.0,4.3,24.0,71.0,61.92,47.8
2017,6,9,7,15,20.0,111.5,4.35,24.0,120.0,93.84,75.0
2017,6,9,7,30,40.0,152.0,4.4,24.0,169.0,118.6,95.73
2017,6,9,7,45,31.0,166.5,4.5,24.5,180.5,129.38,104.23
2017,6,9,8,0,22.0,181.0,4.6,25.0,192.0,148.04,119.16
2017,6,9,8,15,102.0,222.0,4.55,25.0,281.5,177.17,133.07
2017,6,9,8,30,182.0,263.0,4.5,25.0,371.0,217.08,159.38
2017,6,9,8,45,165.0,288.5,4.5,25.5,393.0,247.3,182.8
2017,6,9,9,0,148.0,314.0,4.5,26.0,415.0,275.79,205.27
2017,6,9,9,15,153.5,333.5,4.45,26.5,444.5,305.46,227.78
2017,6,9,9,30,159.0,353.0,4.4,27.0,474.0,335.79,250.6
2017,6,9,9,45,146.5,370.5,4.4,27.5,486.5,357.72,267.1
2017,6,9,10,0,134.0,388.0,4.4,28.0,499.0,378.24,282.12
2017,6,9,10,15,127.0,411.5,4.35,28.0,520.5,404.87,301.74
2017,6,9,10,30,120.0,435.0,4.3,28.0,542.0,430.98,320.64
2017,6,9,10,45,149.0,452.5,4.25,28.0,589.0,474.53,352.36
2017,6,9,11,0,178.0,470.0,4.2,28.0,636.0,520.77,385.72
2017,6,9,11,15,214.0,476.0,4.15,28.0,679.5,565.05,417.63
2017,6,9,11,30,250.0,482.0,4.1,28.0,723.0,610.94,450.42
2017,6,9,11,45,204.0,493.5,4.05,28.5,692.0,600.27,440.85
2017,6,9,12,0,158.0,505.0,4.0,29.0,661.0,585.23,428.34
2017,6,9,12,15,456.5,357.5,3.9,29.0,810.0,726.93,534.69
2017,6,9,12,30,755.0,210.0,3.8,29.0,959.0,866.97,635.12
2017,6,9,12,45,514.0,350.0,3.75,29.5,859.0,807.18,587.37
2017,6,9,13,0,273.0,490.0,3.7,30.0,759.0,723.71,523.19
2017,6,9,13,15,515.0,345.0,3.55,30.0,845.5,832.28,603.78
2017,6,9,13,30,757.0,200.0,3.4,30.0,932.0,927.23,670.24
2017,6,9,13,45,429.0,330.0,3.25,30.0,743.0,754.49,548.67
2017,6,9,14,0,101.0,460.0,3.1,30.0,554.0,537.28,391.0
2017,6,9,14,15,172.0,447.0,2.95,30.0,601.5,608.31,443.51
2017,6,9,14,30,243.0,434.0,2.8,30.0,649.0,678.62,493.09
2017,6,9,14,45,147.0,398.5,2.7,30.0,527.5,539.37,395.16
2017,6,9,15,0,51.0,363.0,2.6,30.0,406.0,399.92,294.83
2017,6,9,15,15,149.0,359.0,2.55,29.5,474.5,501.28,371.99
2017,6,9,15,30,247.0,355.0,2.5,29.0,543.0,598.45,443.57
2017,6,9,15,45,182.5,334.5,2.5,29.0,469.0,502.92,375.33
2017,6,9,16,0,118.0,314.0,2.5,29.0,395.0,423.85,318.19
2017,6,9,16,15,349.5,241.5,2.4,28.5,456.0,546.46,414.61
2017,6,9,16,30,581.0,169.0,2.3,28.0,517.0,658.42,499.34
2017,6,9,16,45,442.0,184.0,2.2,28.0,434.0,543.67,415.13
2017,6,9,17,0,303.0,199.0,2.1,28.0,351.0,432.35,332.66
2017,6,9,17,15,279.0,181.0,1.95,27.5,308.5,384.9,298.42
2017,6,9,17,30,255.0,163.0,1.8,27.0,266.0,338.77,264.03
2017,6,9,17,45,230.0,142.0,1.65,27.0,224.5,290.28,226.51
2017,6,9,18,0,205.0,121.0,1.5,27.0,183.0,243.65,189.61
2017,6,9,18,15,169.0,99.5,1.45,26.5,143.5,193.48,149.48
2017,6,9,18,30,133.0,78.0,1.4,26.0,104.0,140.12,106.0
2017,6,9,18,45,88.5,55.5,1.4,25.5,71.0,93.56,67.6
2017,6,9,19,0,44.0,33.0,1.4,25.0,38.0,51.12,32.06
2017,6,9,19,15,22.0,16.5,1.45,24.5,19.0,23.02,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.5,17.0,3.4,20.5,21.0,13.92,0.0
2017,6,10,6,0,91.0,34.0,3.5,21.0,42.0,27.21,15.94
2017,6,10,6,15,167.0,54.0,3.65,21.5,81.5,42.41,30.4
2017,6,10,6,30,243.0,74.0,3.8,22.0,121.0,57.23,43.68
2017,6,10,6,45,311.5,88.5,4.0,22.5,168.5,65.25,50.86
2017,6,10,7,0,380.0,103.0,4.2,23.0,216.0,74.48,58.8
2017,6,10,7,15,429.0,114.0,4.2,23.5,266.5,80.71,63.93
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,86.63,68.65
2017,6,10,7,45,362.5,165.0,4.25,24.5,322.5,117.11,93.95
2017,6,10,8,0,247.0,205.0,4.3,25.0,328.0,139.38,111.94
2017,6,10,8,15,272.0,226.0,4.25,25.5,375.5,174.63,125.23
2017,6,10,8,30,297.0,247.0,4.2,26.0,423.0,213.55,151.1
2017,6,10,8,45,196.5,277.0,4.2,26.5,398.0,245.7,179.48
2017,6,10,9,0,96.0,307.0,4.2,27.0,373.0,265.41,198.16
2017,6,10,9,15,104.0,331.5,4.15,27.5,407.5,295.68,220.59
2017,6,10,9,30,112.0,356.0,4.1,28.0,442.0,327.11,243.71
2017,6,10,9,45,429.0,263.0,4.05,29.0,614.5,385.77,283.99
2017,6,10,10,0,746.0,170.0,4.0,30.0,787.0,493.59,362.72
2017,6,10,10,15,756.0,173.0,4.0,30.0,820.0,542.96,401.16
2017,6,10,10,30,766.0,176.0,4.0,30.0,853.0,591.81,438.45
2017,6,10,10,45,776.5,176.0,4.0,30.5,880.5,637.76,471.92
2017,6,10,11,0,787.0,176.0,4.0,31.0,908.0,682.73,503.81
2017,6,10,11,15,792.0,177.0,4.0,31.5,927.5,723.4,531.89
2017,6,10,11,30,797.0,178.0,4.0,32.0,947.0,762.22,558.07
2017,6,10,11,45,801.5,178.0,4.05,32.5,959.5,797.77,581.38
2017,6,10,12,0,806.0,178.0,4.1,33.0,972.0,831.12,602.25
2017,6,10,12,15,807.0,178.0,4.1,33.0,976.0,859.2,620.54
2017,6,10,12,30,808.0,178.0,4.1,33.0,980.0,884.74,637.16
2017,6,10,12,45,554.5,330.0,4.15,33.5,879.5,824.92,592.27
2017,6,10,13,0,301.0,482.0,4.2,34.0,779.0,741.67,529.08
2017,6,10,13,15,281.5,481.0,4.2,34.0,756.0,733.14,523.69
2017,6,10,13,30,262.0,480.0,4.2,34.0,733.0,722.53,516.5
2017,6,10,13,45,525.5,327.5,4.25,34.0,822.0,843.97,606.17
2017,6,10,14,0,789.0,175.0,4.3,34.0,911.0,948.11,678.79
2017,6,10,14,15,555.0,294.0,4.3,34.0,805.0,847.91,610.05
2017,6,10,14,30,321.0,413.0,4.3,34.0,699.0,731.64,526.81
2017,6,10,14,45,545.5,285.0,4.3,34.0,747.5,827.97,599.61
2017,6,10,15,0,770.0,157.0,4.3,34.0,796.0,900.77,651.53
2017,6,10,15,15,472.5,260.5,4.3,33.5,646.5,724.17,530.82
2017,6,10,15,30,175.0,364.0,4.3,33.0,497.0,529.11,389.69
2017,6,10,15,45,265.5,324.0,4.3,33.0,512.0,578.06,428.52
2017,6,10,16,0,356.0,284.0,4.3,33.0,527.0,606.7,451.99
2017,6,10,16,15,508.5,211.0,4.25,32.5,530.5,657.6,493.39
2017,6,10,16,30,661.0,138.0,4.2,32.0,534.0,688.21,520.17
2017,6,10,16,45,628.5,134.0,4.2,32.0,483.0,634.99,482.67
2017,6,10,17,0,596.0,130.0,4.2,32.0,432.0,582.05,445.03
2017,6,10,17,15,560.0,122.5,4.05,31.5,380.0,523.76,403.2
2017,6,10,17,30,524.0,115.0,3.9,31.0,328.0,461.64,357.48
2017,6,10,17,45,473.5,106.0,3.75,30.5,277.0,397.8,308.95
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,337.86,262.0
2017,6,10,18,15,358.0,84.0,3.4,29.5,178.0,271.14,208.53
2017,6,10,18,30,293.0,71.0,3.2,29.0,130.0,210.83,158.99
2017,6,10,18,45,209.5,54.0,3.05,28.5,89.5,146.45,106.16
2017,6,10,19,0,126.0,37.0,2.9,28.0,49.0,85.64,55.59
2017,6,10,19,15,63.0,18.5,3.05,27.5,24.5,37.78,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,17.5,3.35,21.5,23.5,14.32,0.0
2017,6,11,6,0,134.0,35.0,3.5,22.0,47.0,28.02,16.49
2017,6,11,6,15,229.5,50.5,3.7,22.5,88.5,38.73,27.16
2017,6,11,6,30,325.0,66.0,3.9,23.0,130.0,49.83,37.18
2017,6,11,6,45,401.5,76.0,4.15,23.5,179.5,56.39,43.05
2017,6,11,7,0,478.0,86.0,4.4,24.0,229.0,62.74,48.51
2017,6,11,7,15,527.5,94.0,4.45,24.5,281.0,67.5,52.41
2017,6,11,7,30,577.0,102.0,4.5,25.0,333.0,70.9,55.04
2017,6,11,7,45,623.5,105.0,4.6,25.5,387.5,70.37,54.27
2017,6,11,8,0,670.0,108.0,4.7,26.0,442.0,69.93,53.58
2017,6,11,8,15,335.0,124.5,4.65,26.5,291.5,104.13,67.18
2017,6,11,8,30,0.0,141.0,4.6,27.0,141.0,121.76,91.54
2017,6,11,8,45,390.0,128.5,4.55,27.5,393.5,164.37,108.52
2017,6,11,9,0,780.0,116.0,4.5,28.0,646.0,280.22,186.4
2017,6,11,9,15,524.5,231.5,4.45,28.5,598.5,333.32,237.8
2017,6,11,9,30,269.0,347.0,4.4,29.0,551.0,364.45,267.94
2017,6,11,9,45,554.0,235.0,4.35,29.5,683.5,415.34,304.15
2017,6,11,10,0,839.0,123.0,4.3,30.0,816.0,502.49,369.35
2017,6,11,10,15,847.5,124.5,4.25,30.5,849.5,553.41,408.66
2017,6,11,10,30,856.0,126.0,4.2,31.0,883.0,603.34,446.08
2017,6,11,10,45,864.5,126.0,4.2,31.5,910.5,650.84,480.79
2017,6,11,11,0,873.0,126.0,4.2,32.0,938.0,696.88,513.5
2017,6,11,11,15,877.0,127.0,4.15,32.0,958.0,738.84,543.45
2017,6,11,11,30,881.0,128.0,4.1,32.0,978.0,778.57,570.24
2017,6,11,11,45,884.0,128.0,4.1,32.5,990.0,814.29,592.58
2017,6,11,12,0,887.0,128.0,4.1,33.0,1002.0,847.43,612.99
2017,6,11,12,15,887.5,128.5,4.1,33.0,1006.5,876.21,631.67
2017,6,11,12,30,888.0,129.0,4.1,33.0,1011.0,902.24,648.53
2017,6,11,12,45,887.5,128.5,4.1,33.5,1007.0,923.73,661.08
2017,6,11,13,0,887.0,128.0,4.1,34.0,1003.0,942.14,671.66
2017,6,11,13,15,884.5,127.5,4.1,34.0,991.5,955.33,680.31
2017,6,11,13,30,882.0,127.0,4.1,34.0,980.0,964.99,686.8
2017,6,11,13,45,877.5,126.5,4.1,34.5,960.5,969.12,688.47
2017,6,11,14,0,873.0,126.0,4.1,35.0,941.0,969.62,687.95
2017,6,11,14,15,867.0,124.5,4.05,35.0,914.0,964.09,684.86
2017,6,11,14,30,861.0,123.0,4.0,35.0,887.0,955.0,679.63
2017,6,11,14,45,852.0,121.5,4.0,35.0,853.5,939.59,670.73
2017,6,11,15,0,843.0,120.0,4.0,35.0,820.0,920.88,659.8
2017,6,11,15,15,832.0,118.0,3.95,34.5,781.0,896.68,646.43
2017,6,11,15,30,821.0,116.0,3.9,34.0,742.0,877.77,636.55
2017,6,11,15,45,805.5,113.5,3.9,34.0,697.5,843.14,615.11
2017,6,11,16,0,790.0,111.0,3.9,34.0,653.0,806.19,592.07
2017,6,11,16,15,771.5,107.5,3.85,33.5,604.5,763.64,565.95
2017,6,11,16,30,753.0,104.0,3.8,33.0,556.0,719.48,538.35
2017,6,11,16,45,727.0,100.5,3.8,33.0,504.0,668.44,504.53
2017,6,11,17,0,701.0,97.0,3.8,33.0,452.0,619.35,470.7
2017,6,11,17,15,668.0,92.0,3.6,32.5,399.0,561.6,429.64
2017,6,11,17,30,635.0,87.0,3.4,32.0,346.0,504.84,388.15
2017,6,11,17,45,587.5,81.0,3.2,31.5,293.0,440.09,339.36
2017,6,11,18,0,540.0,75.0,3.0,31.0,240.0,378.51,291.44
2017,6,11,18,15,475.0,66.5,2.65,30.0,190.5,309.7,236.87
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,246.8,185.36
2017,6,11,18,45,312.0,45.5,2.0,28.5,98.0,172.37,124.32
2017,6,11,19,0,214.0,33.0,1.7,28.0,55.0,112.38,73.51
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.5,49.24,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,102.5,16.0,2.4,21.5,25.5,12.63,0.0
2017,6,12,6,0,205.0,32.0,2.7,22.0,51.0,25.0,14.11
2017,6,12,6,15,307.0,44.5,2.85,22.5,94.0,34.29,23.41
2017,6,12,6,30,409.0,57.0,3.0,23.0,137.0,44.55,32.67
2017,6,12,6,45,484.0,64.5,3.15,24.0,188.0,48.72,36.38
2017,6,12,7,0,559.0,72.0,3.3,25.0,239.0,52.79,39.8
2017,6,12,7,15,605.5,78.0,3.3,25.5,292.0,55.4,41.89
2017,6,12,7,30,652.0,84.0,3.3,26.0,345.0,57.89,43.79
2017,6,12,7,45,693.0,86.5,3.3,26.5,400.0,57.76,43.41
2017,6,12,8,0,734.0,89.0,3.3,27.0,455.0,63.67,48.1
2017,6,12,8,15,758.0,92.5,3.25,27.5,507.0,112.73,60.26
2017,6,12,8,30,782.0,96.0,3.2,28.0,559.0,166.62,93.38
2017,6,12,8,45,805.0,96.5,3.2,28.5,609.0,220.62,134.52
2017,6,12,9,0,828.0,97.0,3.2,29.0,659.0,283.55,185.85
2017,6,12,9,15,841.5,99.5,3.15,29.5,704.0,339.61,233.05
2017,6,12,9,30,855.0,102.0,3.1,30.0,749.0,396.15,280.06
2017,6,12,9,45,867.5,103.0,3.1,30.5,789.5,451.31,324.97
