Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,0,880.0,104.0,3.1,31.0,830.0,506.32,368.36
2017,6,12,10,15,596.5,258.5,3.1,31.0,760.0,522.88,382.43
2017,6,12,10,30,313.0,413.0,3.1,31.0,690.0,520.2,379.52
2017,6,12,10,45,611.0,260.0,3.15,31.5,821.5,600.55,439.98
2017,6,12,11,0,909.0,107.0,3.2,32.0,953.0,704.7,516.39
2017,6,12,11,15,913.0,108.0,3.2,32.5,973.0,748.07,545.54
2017,6,12,11,30,917.0,109.0,3.2,33.0,993.0,789.1,571.19
2017,6,12,11,45,911.5,114.5,3.25,33.5,1003.0,823.96,592.7
2017,6,12,12,0,906.0,120.0,3.3,34.0,1013.0,855.6,611.97
2017,6,12,12,15,626.0,291.5,3.35,34.0,910.0,808.61,578.2
2017,6,12,12,30,346.0,463.0,3.4,34.0,807.0,737.14,524.09
2017,6,12,12,45,240.5,483.0,3.45,34.5,722.0,669.27,476.23
2017,6,12,13,0,135.0,503.0,3.5,35.0,637.0,600.5,426.81
2017,6,12,13,15,253.5,468.5,3.55,35.0,715.5,694.36,493.97
2017,6,12,13,30,372.0,434.0,3.6,35.0,794.0,781.93,555.1
2017,6,12,13,45,266.5,453.0,3.65,35.0,708.5,707.1,503.01
2017,6,12,14,0,161.0,472.0,3.7,35.0,623.0,618.47,441.57
2017,6,12,14,15,522.5,292.5,3.7,35.0,760.5,814.6,584.66
2017,6,12,14,30,884.0,113.0,3.7,35.0,898.0,966.6,686.42
2017,6,12,14,45,860.5,120.5,3.7,35.0,861.0,946.38,673.32
2017,6,12,15,0,837.0,128.0,3.7,35.0,824.0,923.26,659.66
2017,6,12,15,15,826.0,125.5,3.7,35.0,784.5,907.68,650.94
2017,6,12,15,30,815.0,123.0,3.7,35.0,745.0,879.96,634.28
2017,6,12,15,45,800.5,120.0,3.75,35.0,700.5,845.87,613.68
2017,6,12,16,0,786.0,117.0,3.8,35.0,656.0,809.42,591.34
2017,6,12,16,15,563.5,179.0,3.8,34.5,551.0,674.57,500.29
2017,6,12,16,30,341.0,241.0,3.8,34.0,446.0,528.59,395.53
2017,6,12,16,45,519.5,171.5,3.85,33.5,451.0,587.98,444.12
2017,6,12,17,0,698.0,102.0,3.9,33.0,456.0,623.18,473.91
2017,6,12,17,15,665.0,96.5,3.7,32.5,402.5,564.99,432.14
2017,6,12,17,30,632.0,91.0,3.5,32.0,349.0,507.77,390.36
2017,6,12,17,45,586.5,84.0,3.35,31.5,296.0,443.13,341.8
2017,6,12,18,0,541.0,77.0,3.2,31.0,243.0,381.47,293.92
2017,6,12,18,15,475.5,68.0,2.95,30.0,193.0,311.8,238.78
2017,6,12,18,30,410.0,59.0,2.7,29.0,143.0,248.08,186.67
2017,6,12,18,45,315.0,46.5,2.5,28.5,99.5,174.77,126.38
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,115.45,75.98
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,50.77,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,92.0,16.5,2.7,23.5,24.5,13.02,0.0
2017,6,13,6,0,184.0,33.0,3.0,24.0,49.0,25.76,14.53
2017,6,13,6,15,283.5,46.0,3.25,24.5,91.5,35.39,24.11
2017,6,13,6,30,383.0,59.0,3.5,25.0,134.0,44.74,32.53
2017,6,13,6,45,468.5,65.0,3.75,25.5,185.5,49.08,36.45
2017,6,13,7,0,554.0,71.0,4.0,26.0,237.0,51.98,38.93
2017,6,13,7,15,277.0,49.0,4.0,26.5,132.0,32.24,21.97
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,23.78,14.65
2017,6,13,7,45,60.5,119.5,4.05,27.5,149.5,98.44,77.33
2017,6,13,8,0,121.0,212.0,4.1,28.0,272.0,150.81,119.98
2017,6,13,8,15,215.0,227.5,4.1,28.5,349.5,179.37,129.38
2017,6,13,8,30,309.0,243.0,4.1,29.0,427.0,211.5,147.25
2017,6,13,8,45,561.0,172.0,4.1,29.5,540.0,224.71,146.85
2017,6,13,9,0,813.0,101.0,4.1,30.0,653.0,275.39,179.75
2017,6,13,9,15,826.5,103.5,4.1,30.5,697.5,337.29,231.34
2017,6,13,9,30,840.0,106.0,4.1,31.0,742.0,393.0,277.78
2017,6,13,9,45,853.0,106.5,4.15,31.5,782.0,447.18,322.13
2017,6,13,10,0,866.0,107.0,4.2,32.0,822.0,501.27,365.13
2017,6,13,10,15,502.5,272.5,4.25,32.5,692.0,485.65,355.62
2017,6,13,10,30,139.0,438.0,4.3,33.0,562.0,443.24,322.85
2017,6,13,10,45,201.0,447.0,4.35,33.5,631.5,501.55,364.39
2017,6,13,11,0,263.0,456.0,4.4,34.0,701.0,562.35,406.97
2017,6,13,11,15,583.5,283.5,4.45,34.0,841.5,662.6,482.96
2017,6,13,11,30,904.0,111.0,4.5,34.0,982.0,780.27,568.55
2017,6,13,11,45,884.0,127.0,4.6,34.5,988.0,812.03,588.07
2017,6,13,12,0,864.0,143.0,4.7,35.0,994.0,839.59,605.14
2017,6,13,12,15,864.5,143.0,4.75,35.0,998.0,867.45,623.46
2017,6,13,12,30,865.0,143.0,4.8,35.0,1002.0,892.67,640.14
2017,6,13,12,45,868.5,139.5,4.85,35.5,999.0,914.94,653.56
2017,6,13,13,0,872.0,136.0,4.9,36.0,996.0,934.3,665.09
2017,6,13,13,15,869.0,135.5,4.95,36.0,984.0,947.04,673.83
2017,6,13,13,30,866.0,135.0,5.0,36.0,972.0,956.28,680.44
2017,6,13,13,45,867.5,129.5,5.05,36.0,954.0,961.56,684.62
2017,6,13,14,0,869.0,124.0,5.1,36.0,936.0,963.09,686.53
2017,6,13,14,15,863.0,123.0,5.1,36.0,909.5,958.13,684.03
2017,6,13,14,30,857.0,122.0,5.1,36.0,883.0,949.64,679.38
2017,6,13,14,45,856.5,115.0,5.15,36.0,852.0,936.8,672.34
2017,6,13,15,0,856.0,108.0,5.2,36.0,821.0,920.28,662.98
2017,6,13,15,15,845.5,106.0,5.2,35.5,782.0,896.27,649.79
2017,6,13,15,30,835.0,104.0,5.2,35.0,743.0,869.31,634.6
2017,6,13,15,45,821.0,102.0,5.2,35.0,698.5,836.52,614.06
2017,6,13,16,0,807.0,100.0,5.2,35.0,654.0,808.33,596.6
2017,6,13,16,15,533.5,179.0,5.2,34.5,534.5,643.71,482.68
2017,6,13,16,30,260.0,258.0,5.2,34.0,415.0,483.69,364.03
2017,6,13,16,45,488.0,174.5,5.2,34.0,434.5,567.88,431.51
2017,6,13,17,0,716.0,91.0,5.2,34.0,454.0,621.35,474.69
2017,6,13,17,15,684.5,86.5,5.1,33.5,401.5,566.55,435.09
2017,6,13,17,30,653.0,82.0,5.0,33.0,349.0,510.63,393.99
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,443.72,343.32
2017,6,13,18,0,545.0,74.0,4.9,32.0,242.0,380.53,293.91
2017,6,13,18,15,480.0,66.0,4.75,31.0,192.5,312.02,239.35
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,249.38,187.82
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,172.63,124.84
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,111.45,73.51
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,49.45,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,58.5,17.0,3.7,24.0,22.5,13.93,0.0
2017,6,14,6,0,117.0,34.0,3.8,24.0,45.0,27.25,15.67
2017,6,14,6,15,208.0,50.5,4.05,24.5,85.0,38.69,26.86
2017,6,14,6,30,299.0,67.0,4.3,25.0,125.0,50.51,37.43
2017,6,14,6,45,369.0,79.0,4.55,25.5,173.5,58.48,44.46
2017,6,14,7,0,439.0,91.0,4.8,26.0,222.0,66.15,51.0
2017,6,14,7,15,489.0,99.5,4.85,26.5,273.0,70.93,54.89
2017,6,14,7,30,539.0,108.0,4.9,27.0,324.0,75.38,58.37
2017,6,14,7,45,403.0,154.5,5.0,27.5,329.0,103.67,81.69
2017,6,14,8,0,267.0,201.0,5.1,28.0,334.0,137.22,108.93
2017,6,14,8,15,149.5,214.0,5.1,28.5,290.5,166.67,121.79
2017,6,14,8,30,32.0,227.0,5.1,29.0,247.0,182.01,136.28
2017,6,14,8,45,194.5,253.0,5.15,29.5,384.0,228.69,164.85
2017,6,14,9,0,357.0,279.0,5.2,30.0,521.0,294.96,209.84
2017,6,14,9,15,274.5,318.5,5.2,30.5,512.5,323.62,235.08
2017,6,14,9,30,192.0,358.0,5.2,31.0,504.0,349.98,257.06
2017,6,14,9,45,498.0,247.0,5.2,31.5,652.0,400.64,292.35
2017,6,14,10,0,804.0,136.0,5.2,32.0,800.0,490.82,359.45
2017,6,14,10,15,813.0,138.0,5.2,32.5,833.5,541.63,398.72
2017,6,14,10,30,822.0,140.0,5.2,33.0,867.0,592.39,436.86
2017,6,14,10,45,525.0,301.5,5.2,33.5,771.5,581.49,426.42
2017,6,14,11,0,228.0,463.0,5.2,34.0,676.0,547.08,397.17
2017,6,14,11,15,170.0,473.0,5.2,34.0,633.5,529.61,384.24
2017,6,14,11,30,112.0,483.0,5.2,34.0,591.0,507.25,367.43
2017,6,14,11,45,112.0,489.5,5.2,34.5,599.0,521.65,376.77
2017,6,14,12,0,112.0,496.0,5.2,35.0,607.0,535.8,385.75
2017,6,14,12,15,210.0,489.5,5.15,35.0,698.0,625.29,449.87
2017,6,14,12,30,308.0,483.0,5.1,35.0,789.0,720.95,516.77
2017,6,14,12,45,335.5,466.5,5.1,35.5,798.5,744.68,532.24
2017,6,14,13,0,363.0,450.0,5.1,36.0,808.0,767.41,547.31
2017,6,14,13,15,378.0,437.5,5.1,36.0,806.5,780.88,557.02
2017,6,14,13,30,393.0,425.0,5.1,36.0,805.0,792.52,565.61
2017,6,14,13,45,622.0,279.5,5.1,36.5,867.0,889.32,635.64
2017,6,14,14,0,851.0,134.0,5.1,37.0,929.0,955.14,678.89
2017,6,14,14,15,432.0,195.0,5.05,36.5,598.5,633.39,462.86
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,245.01,177.17
2017,6,14,14,45,93.0,331.5,5.0,36.0,409.5,419.49,306.49
2017,6,14,15,0,173.0,407.0,5.0,36.0,551.0,572.51,415.67
2017,6,14,15,15,265.0,367.5,4.95,36.0,576.5,629.8,458.09
2017,6,14,15,30,357.0,328.0,4.9,36.0,602.0,668.18,487.67
2017,6,14,15,45,233.0,321.0,4.85,36.0,495.5,546.09,400.69
2017,6,14,16,0,109.0,314.0,4.8,36.0,389.0,402.29,296.55
2017,6,14,16,15,251.5,271.5,4.7,35.5,427.5,498.55,371.18
2017,6,14,16,30,394.0,229.0,4.6,35.0,466.0,557.04,417.45
2017,6,14,16,45,352.5,214.0,4.55,35.0,412.0,496.51,373.95
2017,6,14,17,0,311.0,199.0,4.5,35.0,358.0,438.02,331.63
2017,6,14,17,15,292.5,180.0,4.3,34.5,315.5,392.78,299.21
2017,6,14,17,30,274.0,161.0,4.1,34.0,273.0,348.3,266.56
2017,6,14,17,45,367.0,126.5,3.9,33.5,253.5,360.72,277.01
2017,6,14,18,0,460.0,92.0,3.7,33.0,234.0,352.07,270.02
2017,6,14,18,15,395.0,80.5,3.4,32.0,185.5,284.99,217.11
2017,6,14,18,30,330.0,69.0,3.1,31.0,137.0,224.22,167.92
2017,6,14,18,45,249.0,53.0,2.8,30.5,95.5,159.51,114.98
2017,6,14,19,0,168.0,37.0,2.5,30.0,54.0,103.94,68.51
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.0,46.84,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,6.5,15.0,3.55,23.5,15.5,13.12,0.0
2017,6,15,6,0,13.0,30.0,3.7,24.0,31.0,25.61,14.35
2017,6,15,6,15,46.5,52.5,3.9,24.5,60.5,43.31,30.73
2017,6,15,6,30,80.0,75.0,4.1,25.0,90.0,59.09,44.69
2017,6,15,6,45,123.5,93.5,4.3,25.5,126.0,73.0,56.8
2017,6,15,7,0,167.0,112.0,4.5,26.0,162.0,86.62,68.36
2017,6,15,7,15,167.0,136.0,4.6,26.5,195.0,103.06,82.01
2017,6,15,7,30,167.0,160.0,4.7,27.0,228.0,118.95,94.89
2017,6,15,7,45,181.5,184.5,4.8,27.5,267.5,134.66,107.39
2017,6,15,8,0,196.0,209.0,4.9,28.0,307.0,149.79,119.22
2017,6,15,8,15,155.5,235.0,4.95,28.5,318.0,179.4,131.52
2017,6,15,8,30,115.0,261.0,5.0,29.0,329.0,206.0,151.3
2017,6,15,8,45,198.0,279.0,5.05,29.5,408.5,245.98,177.78
2017,6,15,9,0,281.0,297.0,5.1,30.0,488.0,288.15,207.12
2017,6,15,9,15,202.5,327.0,5.0,30.5,469.5,314.51,229.94
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,324.43,239.09
2017,6,15,9,45,444.5,258.5,4.85,32.0,621.0,386.44,281.48
2017,6,15,10,0,765.0,160.0,4.8,33.0,791.0,490.96,357.31
2017,6,15,10,15,453.0,298.5,4.7,33.0,677.0,478.79,350.33
2017,6,15,10,30,141.0,437.0,4.6,33.0,563.0,443.14,323.15
2017,6,15,10,45,473.5,300.0,4.55,33.5,738.0,547.67,401.33
2017,6,15,11,0,806.0,163.0,4.5,34.0,913.0,681.01,498.49
2017,6,15,11,15,539.0,319.0,4.4,34.5,825.5,662.16,479.8
2017,6,15,11,30,272.0,475.0,4.3,35.0,738.0,619.26,443.97
2017,6,15,11,45,289.5,479.0,4.25,35.5,762.0,653.39,466.74
2017,6,15,12,0,307.0,483.0,4.2,36.0,786.0,687.97,489.18
2017,6,15,12,15,566.5,325.0,4.15,36.0,886.5,788.9,563.26
2017,6,15,12,30,826.0,167.0,4.1,36.0,987.0,887.55,631.61
2017,6,15,12,45,827.5,165.0,4.1,36.5,984.0,909.49,643.88
2017,6,15,13,0,829.0,163.0,4.1,37.0,981.0,928.44,654.7
2017,6,15,13,15,826.5,162.0,4.1,37.0,970.0,941.37,663.08
2017,6,15,13,30,824.0,161.0,4.1,37.0,959.0,950.84,669.39
2017,6,15,13,45,821.5,158.5,4.1,37.0,940.5,955.32,672.65
2017,6,15,14,0,819.0,156.0,4.1,37.0,922.0,956.24,673.79
2017,6,15,14,15,812.5,154.5,4.1,37.0,896.5,950.81,671.03
2017,6,15,14,30,806.0,153.0,4.1,37.0,871.0,941.93,666.21
2017,6,15,14,45,816.5,139.5,4.1,37.0,843.0,933.3,661.68
2017,6,15,15,0,827.0,126.0,4.1,37.0,815.0,911.56,648.79
2017,6,15,15,15,816.5,123.5,4.1,37.0,776.5,896.61,640.43
2017,6,15,15,30,806.0,121.0,4.1,37.0,738.0,869.67,624.23
2017,6,15,15,45,792.5,118.0,4.1,37.0,694.5,836.81,604.17
2017,6,15,16,0,779.0,115.0,4.1,37.0,651.0,801.57,582.41
2017,6,15,16,15,760.5,111.5,4.05,36.5,603.0,759.54,556.87
2017,6,15,16,30,742.0,108.0,4.0,36.0,555.0,715.93,529.89
2017,6,15,16,45,718.0,103.5,4.0,36.0,504.0,665.83,497.01
2017,6,15,17,0,694.0,99.0,4.0,36.0,453.0,617.62,464.08
2017,6,15,17,15,661.5,94.0,3.8,35.5,400.5,560.61,424.01
2017,6,15,17,30,629.0,89.0,3.6,35.0,348.0,504.52,383.51
2017,6,15,17,45,584.0,82.5,3.45,34.5,296.0,440.94,336.28
2017,6,15,18,0,539.0,76.0,3.3,34.0,244.0,380.27,289.7
2017,6,15,18,15,475.0,67.5,2.95,33.0,194.0,311.93,236.16
2017,6,15,18,30,411.0,59.0,2.6,32.0,144.0,249.35,185.54
2017,6,15,18,45,314.5,47.0,2.3,31.0,101.0,175.67,126.02
2017,6,15,19,0,218.0,35.0,2.0,30.0,58.0,116.32,76.67
2017,6,15,19,15,109.0,17.5,2.15,29.5,29.0,51.7,2.5
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,70.5,16.5,3.9,23.5,23.0,13.55,0.0
2017,6,16,6,0,141.0,33.0,4.1,24.0,46.0,25.7,14.39
2017,6,16,6,15,236.0,48.0,4.2,24.0,86.5,36.83,25.35
2017,6,16,6,30,331.0,63.0,4.3,24.0,127.0,47.61,35.11
2017,6,16,6,45,407.0,72.5,4.4,24.5,176.5,53.87,40.71
2017,6,16,7,0,483.0,82.0,4.5,25.0,226.0,60.68,46.54
2017,6,16,7,15,532.0,90.0,4.5,25.5,277.5,64.42,49.58
2017,6,16,7,30,581.0,98.0,4.5,26.0,329.0,67.96,52.33
2017,6,16,7,45,625.5,101.0,4.5,27.0,383.0,67.58,51.6
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,67.28,50.92
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.0,111.43,61.72
2017,6,16,8,30,722.0,113.0,4.4,29.0,539.0,163.04,92.96
2017,6,16,8,45,742.5,116.5,4.4,29.5,588.0,221.43,137.16
2017,6,16,9,0,763.0,120.0,4.4,30.0,637.0,275.58,181.39
2017,6,16,9,15,778.5,123.0,4.35,30.5,681.5,329.58,226.63
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,384.48,272.17
2017,6,16,9,45,806.5,128.0,4.3,32.0,765.5,438.0,315.15
2017,6,16,10,0,819.0,130.0,4.3,33.0,805.0,491.58,356.75
2017,6,16,10,15,828.0,132.0,4.2,33.0,839.0,545.24,398.36
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,594.94,436.03
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,641.81,470.02
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,687.2,502.01
2017,6,16,11,15,856.5,137.0,4.1,34.5,948.0,728.78,530.55
2017,6,16,11,30,861.0,138.0,4.1,35.0,968.0,768.24,556.44
2017,6,16,11,45,876.5,130.0,4.1,35.5,984.5,806.67,580.36
2017,6,16,12,0,892.0,122.0,4.1,36.0,1001.0,843.22,602.78
2017,6,16,12,15,893.0,122.0,4.05,36.0,1005.5,872.23,621.14
2017,6,16,12,30,894.0,122.0,4.0,36.0,1010.0,898.48,637.68
2017,6,16,12,45,894.5,121.5,4.0,36.5,1007.0,921.06,650.75
2017,6,16,13,0,895.0,121.0,4.0,37.0,1004.0,940.61,661.87
2017,6,16,13,15,892.5,120.5,4.0,37.0,992.5,954.03,670.53
2017,6,16,13,30,890.0,120.0,4.0,37.0,981.0,963.89,677.06
2017,6,16,13,45,887.0,118.5,4.0,37.0,962.5,968.7,680.51
2017,6,16,14,0,884.0,117.0,4.0,37.0,944.0,969.82,681.78
2017,6,16,14,15,878.5,115.5,3.95,37.0,918.0,964.88,679.07
2017,6,16,14,30,873.0,114.0,3.9,37.0,892.0,956.33,674.22
2017,6,16,14,45,853.5,119.0,3.9,37.0,855.5,937.66,663.32
2017,6,16,15,0,834.0,124.0,3.9,37.0,819.0,916.02,650.61
2017,6,16,15,15,823.0,121.5,3.9,37.0,780.5,891.76,636.25
2017,6,16,15,30,812.0,119.0,3.9,37.0,742.0,872.93,625.45
2017,6,16,15,45,797.5,116.5,3.9,37.0,698.0,839.65,605.13
2017,6,16,16,0,783.0,114.0,3.9,37.0,654.0,804.01,583.2
2017,6,16,16,15,765.0,110.5,3.9,36.5,606.0,762.31,558.16
2017,6,16,16,30,747.0,107.0,3.9,36.0,558.0,718.98,531.61
2017,6,16,16,45,722.0,103.0,3.9,36.0,507.0,668.54,498.57
2017,6,16,17,0,697.0,99.0,3.9,36.0,456.0,620.03,465.52
2017,6,16,17,15,665.0,94.0,3.7,35.5,403.0,563.24,425.68
2017,6,16,17,30,633.0,89.0,3.5,35.0,350.0,507.32,385.36
2017,6,16,17,45,588.0,82.5,3.3,34.5,297.5,443.55,337.98
2017,6,16,18,0,543.0,76.0,3.1,34.0,245.0,382.68,291.28
2017,6,16,18,15,479.5,67.5,2.85,33.0,195.0,314.35,237.93
2017,6,16,18,30,416.0,59.0,2.6,32.0,145.0,251.71,187.36
2017,6,16,18,45,320.5,47.0,2.4,31.0,101.5,177.99,127.81
2017,6,16,19,0,225.0,35.0,2.2,30.0,58.0,118.49,78.34
2017,6,16,19,15,112.5,17.5,2.4,29.5,29.0,52.72,4.71
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,17.0,4.25,24.0,21.5,15.46,0.0
2017,6,17,6,0,97.0,34.0,4.4,24.0,43.0,27.2,15.51
2017,6,17,6,15,182.0,52.5,4.55,24.5,83.0,41.36,29.07
2017,6,17,6,30,267.0,71.0,4.7,25.0,123.0,53.48,39.93
2017,6,17,6,45,349.5,82.0,4.85,25.5,172.0,60.66,46.31
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,67.6,52.23
2017,6,17,7,15,482.0,102.5,5.05,26.5,272.5,73.04,56.68
2017,6,17,7,30,532.0,112.0,5.1,27.0,324.0,78.62,61.11
2017,6,17,7,45,584.0,114.5,5.15,27.5,378.5,77.27,59.62
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,76.12,58.31
2017,6,17,8,15,663.0,122.5,5.2,28.5,484.0,118.53,68.56
2017,6,17,8,30,690.0,128.0,5.2,29.0,535.0,169.07,99.11
2017,6,17,8,45,718.5,128.5,5.2,29.5,585.0,219.3,136.65
2017,6,17,9,0,747.0,129.0,5.2,30.0,635.0,277.98,184.04
2017,6,17,9,15,762.5,132.5,5.15,30.5,679.5,331.46,228.89
2017,6,17,9,30,778.0,136.0,5.1,31.0,724.0,385.9,274.14
2017,6,17,9,45,793.0,137.0,5.1,31.5,764.0,438.83,317.44
2017,6,17,10,0,808.0,138.0,5.1,32.0,804.0,492.12,359.83
2017,6,17,10,15,817.0,140.0,5.05,32.5,837.5,543.17,399.27
2017,6,17,10,30,826.0,142.0,5.0,33.0,871.0,593.45,436.9
2017,6,17,10,45,833.5,142.5,5.0,33.5,898.5,640.17,471.07
2017,6,17,11,0,841.0,143.0,5.0,34.0,926.0,684.75,502.82
2017,6,17,11,15,845.5,144.0,5.0,34.0,945.0,725.93,532.5
2017,6,17,11,30,850.0,145.0,5.0,34.0,964.0,765.02,559.91
2017,6,17,11,45,831.0,160.5,5.0,34.5,970.0,801.27,582.77
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,829.83,600.27
2017,6,17,12,15,812.5,176.5,4.95,35.0,980.0,858.24,618.6
2017,6,17,12,30,813.0,177.0,4.9,35.0,984.0,884.11,635.18
2017,6,17,12,45,813.5,175.5,4.9,35.5,980.5,905.55,647.78
2017,6,17,13,0,814.0,174.0,4.9,36.0,977.0,924.05,658.48
2017,6,17,13,15,811.0,173.0,4.85,36.0,965.5,936.56,666.39
2017,6,17,13,30,808.0,172.0,4.8,36.0,954.0,945.64,672.19
2017,6,17,13,45,633.5,284.5,4.8,36.0,890.5,904.09,643.91
2017,6,17,14,0,459.0,397.0,4.8,36.0,827.0,850.47,604.2
2017,6,17,14,15,623.5,280.0,4.75,36.0,846.0,900.07,642.77
2017,6,17,14,30,788.0,163.0,4.7,36.0,865.0,934.66,667.44
2017,6,17,14,45,788.5,154.5,4.7,36.0,835.0,922.24,660.08
2017,6,17,15,0,789.0,146.0,4.7,36.0,805.0,906.29,650.79
2017,6,17,15,15,777.5,143.5,4.65,35.5,766.5,882.21,637.33
2017,6,17,15,30,766.0,141.0,4.6,35.0,728.0,855.32,622.01
2017,6,17,15,45,753.5,136.0,4.6,35.0,685.0,822.32,601.43
2017,6,17,16,0,741.0,131.0,4.6,35.0,642.0,786.96,579.16
2017,6,17,16,15,647.5,153.5,4.5,35.0,576.5,716.99,532.41
2017,6,17,16,30,554.0,176.0,4.4,35.0,511.0,639.46,477.69
2017,6,17,16,45,500.0,174.0,4.3,35.0,455.5,576.88,433.57
2017,6,17,17,0,446.0,172.0,4.2,35.0,400.0,516.69,390.3
2017,6,17,17,15,445.5,150.0,4.0,34.5,356.5,473.52,360.24
2017,6,17,17,30,445.0,128.0,3.8,34.0,313.0,428.87,328.14
2017,6,17,17,45,413.0,114.0,3.6,33.5,266.0,373.83,286.84
2017,6,17,18,0,381.0,100.0,3.4,33.0,219.0,320.92,245.97
2017,6,17,18,15,333.0,85.0,3.3,32.5,174.5,261.93,199.3
2017,6,17,18,30,285.0,70.0,3.2,32.0,130.0,207.48,155.01
2017,6,17,18,45,214.5,53.5,3.1,31.5,91.0,148.27,106.72
2017,6,17,19,0,144.0,37.0,3.0,31.0,52.0,90.62,59.38
2017,6,17,19,15,72.0,18.5,3.15,30.5,26.0,40.44,3.79
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,58.5,17.0,4.35,24.0,22.0,15.46,0.0
2017,6,18,6,0,117.0,34.0,4.5,24.0,44.0,27.23,15.48
2017,6,18,6,15,208.5,51.0,4.65,24.5,85.0,39.12,27.18
2017,6,18,6,30,300.0,68.0,4.8,25.0,126.0,51.32,38.09
2017,6,18,6,45,350.5,78.0,4.95,25.5,166.0,57.71,43.8
2017,6,18,7,0,401.0,88.0,5.1,26.0,206.0,63.84,49.04
2017,6,18,7,15,304.5,122.5,5.15,26.5,223.0,90.6,71.54
2017,6,18,7,30,208.0,157.0,5.2,27.0,240.0,111.68,88.87
2017,6,18,7,45,436.0,132.5,5.3,27.5,339.0,89.31,69.69
2017,6,18,8,0,664.0,108.0,5.4,28.0,438.0,70.06,53.25
2017,6,18,8,15,690.5,113.0,5.35,28.5,489.5,112.92,63.51
2017,6,18,8,30,717.0,118.0,5.3,29.0,541.0,164.6,94.58
2017,6,18,8,45,743.0,119.5,5.25,29.5,590.5,222.47,138.09
2017,6,18,9,0,769.0,121.0,5.2,30.0,640.0,276.4,182.03
2017,6,18,9,15,783.5,124.0,5.1,30.5,684.5,330.43,227.48
2017,6,18,9,30,798.0,127.0,5.0,31.0,729.0,385.26,273.17
2017,6,18,9,45,811.0,128.5,4.9,32.0,769.0,438.82,316.3
2017,6,18,10,0,824.0,130.0,4.8,33.0,809.0,492.48,358.0
2017,6,18,10,15,832.5,132.0,4.7,33.5,842.5,546.18,398.96
2017,6,18,10,30,841.0,134.0,4.6,34.0,876.0,595.85,435.78
2017,6,18,10,45,847.0,135.5,4.5,34.5,902.5,642.42,469.36
2017,6,18,11,0,853.0,137.0,4.4,35.0,929.0,687.36,500.79
2017,6,18,11,15,638.0,277.5,4.3,35.0,877.5,693.61,501.61
2017,6,18,11,30,423.0,418.0,4.2,35.0,826.0,682.56,489.63
2017,6,18,11,45,426.5,428.0,4.15,35.5,844.0,716.15,511.37
2017,6,18,12,0,430.0,438.0,4.1,36.0,862.0,748.95,531.98
2017,6,18,12,15,431.5,442.5,4.1,36.0,870.0,774.53,548.9
2017,6,18,12,30,433.0,447.0,4.1,36.0,878.0,798.88,564.93
2017,6,18,12,45,435.0,444.5,4.15,36.5,876.0,816.11,575.38
2017,6,18,13,0,437.0,442.0,4.2,37.0,874.0,831.36,584.54
2017,6,18,13,15,441.5,433.5,4.25,37.0,866.0,841.35,591.69
2017,6,18,13,30,446.0,425.0,4.3,37.0,858.0,848.95,597.37
2017,6,18,13,45,418.5,416.0,4.35,37.0,816.0,823.12,580.82
2017,6,18,14,0,391.0,407.0,4.4,37.0,774.0,785.29,556.67
2017,6,18,14,15,371.0,405.5,4.4,37.0,745.5,768.35,545.86
2017,6,18,14,30,351.0,404.0,4.4,37.0,717.0,749.73,533.8
2017,6,18,14,45,339.0,391.5,4.45,37.0,685.0,726.06,518.91
2017,6,18,15,0,327.0,379.0,4.5,37.0,653.0,700.88,502.95
2017,6,18,15,15,428.5,321.5,4.5,36.5,662.0,744.82,537.5
2017,6,18,15,30,530.0,264.0,4.5,36.0,671.0,770.97,559.96
2017,6,18,15,45,524.5,245.5,4.5,36.0,628.0,735.85,537.37
2017,6,18,16,0,519.0,227.0,4.5,36.0,585.0,698.66,513.44
2017,6,18,16,15,534.0,202.5,4.5,35.5,547.5,669.94,496.54
2017,6,18,16,30,549.0,178.0,4.5,35.0,510.0,637.92,476.92
2017,6,18,16,45,578.0,151.0,4.55,35.0,472.5,616.8,463.82
2017,6,18,17,0,607.0,124.0,4.6,35.0,435.0,585.11,442.82
2017,6,18,17,15,493.5,132.5,4.55,34.5,367.0,486.44,371.09
2017,6,18,17,30,380.0,141.0,4.5,34.0,299.0,403.14,308.93
2017,6,18,17,45,348.5,125.0,4.45,33.5,253.5,349.39,268.67
2017,6,18,18,0,317.0,109.0,4.4,33.0,208.0,297.86,228.85
2017,6,18,18,15,276.5,91.5,4.15,32.0,165.5,234.35,179.0
2017,6,18,18,30,236.0,74.0,3.9,31.0,123.0,184.25,138.3
2017,6,18,18,45,173.5,56.0,3.7,30.5,86.5,129.8,93.66
2017,6,18,19,0,111.0,38.0,3.5,30.0,50.0,82.13,54.15
2017,6,18,19,15,55.5,19.0,3.45,29.5,25.0,37.2,4.34
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,56.0,17.0,2.6,24.5,22.0,15.46,0.0
2017,6,19,6,0,112.0,34.0,2.8,25.0,44.0,27.21,15.34
2017,6,19,6,15,201.0,51.5,2.95,25.0,84.0,39.5,27.44
2017,6,19,6,30,290.0,69.0,3.1,25.0,124.0,52.07,38.72
2017,6,19,6,45,189.5,90.5,3.3,25.5,131.5,68.66,53.1
2017,6,19,7,0,89.0,112.0,3.5,26.0,139.0,86.14,67.93
2017,6,19,7,15,228.0,123.5,3.45,26.5,210.0,90.78,71.63
2017,6,19,7,30,367.0,135.0,3.4,27.0,281.0,92.89,73.05
2017,6,19,7,45,184.5,143.0,3.4,27.5,216.5,101.82,80.08
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,126.51,99.98
2017,6,19,8,15,1.0,146.5,3.15,28.5,147.0,124.88,93.61
2017,6,19,8,30,0.0,142.0,2.9,29.0,142.0,122.47,91.21
2017,6,19,8,45,0.5,148.5,2.65,29.5,149.0,128.61,95.44
2017,6,19,9,0,1.0,155.0,2.4,30.0,156.0,134.77,99.62
2017,6,19,9,15,0.5,129.0,2.2,30.5,129.5,113.47,82.79
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,91.25,65.38
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,112.43,81.27
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,133.75,96.99
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.0,190.06,138.75
2017,6,19,10,30,15.0,274.0,1.2,32.0,287.0,247.0,179.94
2017,6,19,10,45,18.5,307.0,1.05,32.5,324.0,278.95,201.92
2017,6,19,11,0,22.0,340.0,0.9,33.0,361.0,311.53,223.97
2017,6,19,11,15,18.0,301.5,0.85,33.0,319.0,277.91,199.78
2017,6,19,11,30,14.0,263.0,0.8,33.0,277.0,243.07,174.9
2017,6,19,11,45,11.0,221.0,0.75,33.5,232.5,204.94,147.15
2017,6,19,12,0,8.0,179.0,0.7,34.0,188.0,166.05,118.67
2017,6,19,12,15,10.5,213.0,0.95,34.0,224.0,199.1,143.08
2017,6,19,12,30,13.0,247.0,1.2,34.0,260.0,232.53,167.38
2017,6,19,12,45,38.5,356.5,1.45,34.0,395.5,362.05,260.0
2017,6,19,13,0,64.0,466.0,1.7,34.0,531.0,491.29,349.18
2017,6,19,13,15,57.5,451.5,1.75,34.0,509.0,475.77,338.08
2017,6,19,13,30,51.0,437.0,1.8,34.0,487.0,459.33,327.18
2017,6,19,13,45,70.0,446.0,1.9,34.0,513.0,489.39,348.93
2017,6,19,14,0,89.0,455.0,2.0,34.0,539.0,519.58,370.47
2017,6,19,14,15,104.5,447.0,2.05,34.0,542.5,529.31,378.02
2017,6,19,14,30,120.0,439.0,2.1,34.0,546.0,551.72,394.22
2017,6,19,14,45,273.5,387.0,2.15,34.0,619.0,659.52,471.96
2017,6,19,15,0,427.0,335.0,2.2,34.0,692.0,761.73,543.59
2017,6,19,15,15,592.5,237.5,2.25,34.0,707.0,814.73,583.42
2017,6,19,15,30,758.0,140.0,2.3,34.0,722.0,847.37,607.35
2017,6,19,15,45,747.0,135.0,2.35,34.0,680.0,815.95,588.35
2017,6,19,16,0,736.0,130.0,2.4,34.0,638.0,782.12,568.12
2017,6,19,16,15,612.0,164.5,2.4,33.5,566.5,700.12,515.15
2017,6,19,16,30,488.0,199.0,2.4,33.0,495.0,612.82,455.23
2017,6,19,16,45,571.5,154.0,2.45,33.0,470.0,615.34,460.46
2017,6,19,17,0,655.0,109.0,2.5,33.0,445.0,602.8,454.29
2017,6,19,17,15,622.0,103.0,2.45,32.5,393.5,546.01,414.61
2017,6,19,17,30,589.0,97.0,2.4,32.0,342.0,490.24,374.7
2017,6,19,17,45,547.5,89.0,2.35,31.5,291.0,428.82,329.26
2017,6,19,18,0,506.0,81.0,2.3,31.0,240.0,370.03,284.22
2017,6,19,18,15,443.0,71.5,2.15,30.5,191.5,302.62,230.96
2017,6,19,18,30,380.0,62.0,2.0,30.0,143.0,237.85,178.4
2017,6,19,18,45,292.0,49.0,1.85,29.5,100.5,170.88,123.65
2017,6,19,19,0,204.0,36.0,1.7,29.0,58.0,113.81,76.08
2017,6,19,19,15,102.0,18.0,1.8,28.5,29.0,51.36,9.26
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,95.0,15.0,2.1,23.5,23.5,13.64,0.0
2017,6,20,6,0,190.0,30.0,2.3,24.0,47.0,23.44,12.45
2017,6,20,6,15,289.5,42.5,2.4,24.5,88.0,32.75,21.86
2017,6,20,6,30,389.0,55.0,2.5,25.0,129.0,42.9,30.95
2017,6,20,6,45,460.0,63.0,2.65,26.0,178.5,47.54,35.05
2017,6,20,7,0,531.0,71.0,2.8,27.0,228.0,52.03,38.8
2017,6,20,7,15,578.0,78.0,2.85,27.5,280.0,55.42,41.54
2017,6,20,7,30,625.0,85.0,2.9,28.0,332.0,58.63,44.03
2017,6,20,7,45,660.0,89.5,3.0,28.5,385.0,59.77,44.73
2017,6,20,8,0,695.0,94.0,3.1,29.0,438.0,60.83,45.34
2017,6,20,8,15,720.0,98.5,3.2,29.5,489.5,109.5,60.05
2017,6,20,8,30,745.0,103.0,3.3,30.0,541.0,161.75,90.73
2017,6,20,8,45,516.5,198.5,3.4,31.0,515.0,232.69,153.46
2017,6,20,9,0,288.0,294.0,3.5,32.0,489.0,286.11,202.8
2017,6,20,9,15,315.0,310.0,3.55,32.0,536.5,327.83,234.48
2017,6,20,9,30,342.0,326.0,3.6,32.0,584.0,372.51,268.53
2017,6,20,9,45,592.0,220.5,3.7,32.5,696.5,414.75,298.57
2017,6,20,10,0,842.0,115.0,3.8,33.0,809.0,491.09,355.5
2017,6,20,10,15,571.0,265.0,3.85,33.5,744.5,510.06,370.69
2017,6,20,10,30,300.0,415.0,3.9,34.0,680.0,511.31,370.08
2017,6,20,10,45,344.5,409.0,4.0,34.5,722.5,554.74,400.88
2017,6,20,11,0,389.0,403.0,4.1,35.0,765.0,601.12,433.26
2017,6,20,11,15,210.5,398.0,4.1,35.0,595.0,493.16,356.53
2017,6,20,11,30,32.0,393.0,4.1,35.0,425.0,369.48,266.28
2017,6,20,11,45,25.5,364.0,4.15,35.5,389.5,343.44,247.47
2017,6,20,12,0,19.0,335.0,4.2,36.0,354.0,313.45,225.55
2017,6,20,12,15,450.0,232.0,4.2,36.0,679.5,603.46,440.57
2017,6,20,12,30,881.0,129.0,4.2,36.0,1005.0,891.37,635.71
2017,6,20,12,45,476.5,301.5,4.2,36.5,775.5,724.37,518.19
2017,6,20,13,0,72.0,474.0,4.2,37.0,546.0,506.09,358.98
2017,6,20,13,15,64.5,460.5,4.2,37.0,524.0,490.82,349.32
2017,6,20,13,30,57.0,447.0,4.2,37.0,502.0,474.6,338.24
2017,6,20,13,45,191.5,445.0,4.25,37.0,625.5,615.68,439.18
2017,6,20,14,0,326.0,443.0,4.3,37.0,749.0,758.31,537.58
2017,6,20,14,15,220.0,440.5,4.35,37.0,644.5,646.18,460.36
2017,6,20,14,30,114.0,438.0,4.4,37.0,540.0,544.94,389.6
2017,6,20,14,45,475.0,279.5,4.45,37.0,679.5,754.48,543.84
2017,6,20,15,0,836.0,121.0,4.5,37.0,819.0,915.06,653.95
2017,6,20,15,15,825.5,118.5,4.5,36.5,781.0,891.38,640.01
2017,6,20,15,30,815.0,116.0,4.5,36.0,743.0,864.77,625.22
2017,6,20,15,45,801.0,113.5,4.5,36.0,699.0,840.19,610.44
2017,6,20,16,0,787.0,111.0,4.5,36.0,655.0,805.05,588.52
2017,6,20,16,15,769.5,107.5,4.45,35.5,607.5,763.79,563.29
2017,6,20,16,30,752.0,104.0,4.4,35.0,560.0,720.85,536.57
2017,6,20,16,45,729.5,100.0,4.35,35.0,509.5,672.22,504.35
2017,6,20,17,0,707.0,96.0,4.3,35.0,459.0,625.07,472.11
2017,6,20,17,15,676.5,91.0,4.15,34.5,407.0,568.93,432.62
2017,6,20,17,30,646.0,86.0,4.0,34.0,355.0,513.49,392.53
2017,6,20,17,45,603.0,80.0,3.9,33.5,302.5,450.84,345.83
2017,6,20,18,0,560.0,74.0,3.8,33.0,250.0,390.85,299.58
2017,6,20,18,15,499.0,65.5,3.4,32.0,200.0,322.75,245.92
2017,6,20,18,30,438.0,57.0,3.0,31.0,150.0,260.08,194.88
2017,6,20,18,45,345.0,46.0,2.7,30.5,106.0,189.27,136.76
2017,6,20,19,0,252.0,35.0,2.4,30.0,62.0,127.11,84.81
2017,6,20,19,15,126.0,17.5,2.4,29.5,31.0,56.7,11.83
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,112.5,14.5,2.05,22.5,24.0,13.19,0.0
2017,6,21,6,0,225.0,29.0,2.4,23.0,48.0,22.71,11.89
2017,6,21,6,15,328.0,40.5,2.45,23.5,91.0,32.23,21.51
2017,6,21,6,30,431.0,52.0,2.5,24.0,134.0,40.44,28.98
2017,6,21,6,45,501.5,59.5,2.55,25.0,184.5,44.82,32.88
2017,6,21,7,0,572.0,67.0,2.6,26.0,235.0,49.08,36.46
2017,6,21,7,15,617.5,73.0,2.75,26.5,288.5,51.88,38.72
2017,6,21,7,30,663.0,79.0,2.9,27.0,342.0,54.54,40.78
2017,6,21,7,45,698.5,83.0,3.05,28.0,396.0,55.58,41.32
2017,6,21,8,0,734.0,87.0,3.2,29.0,450.0,62.39,46.65
2017,6,21,8,15,493.5,169.0,3.25,29.5,425.0,139.63,90.45
2017,6,21,8,30,253.0,251.0,3.3,30.0,400.0,207.01,145.56
2017,6,21,8,45,537.0,175.5,3.4,30.5,527.0,219.84,143.12
2017,6,21,9,0,821.0,100.0,3.5,31.0,654.0,270.61,174.27
2017,6,21,9,15,835.0,102.5,3.6,31.5,699.5,333.17,226.06
2017,6,21,9,30,849.0,105.0,3.7,32.0,745.0,389.5,272.84
2017,6,21,9,45,860.5,106.5,3.8,32.5,785.5,444.34,317.6
2017,6,21,10,0,872.0,108.0,3.9,33.0,826.0,498.95,360.92
2017,6,21,10,15,880.0,110.0,4.0,33.5,860.0,551.67,401.58
2017,6,21,10,30,888.0,112.0,4.1,34.0,894.0,603.33,440.22
2017,6,21,10,45,894.5,112.5,4.25,34.5,922.0,651.55,475.5
2017,6,21,11,0,901.0,113.0,4.4,35.0,950.0,698.09,508.68
2017,6,21,11,15,905.5,114.0,4.45,35.0,971.0,741.74,539.89
2017,6,21,11,30,910.0,115.0,4.5,35.0,992.0,783.15,567.76
2017,6,21,11,45,911.5,116.5,4.6,35.5,1004.5,820.21,591.11
2017,6,21,12,0,913.0,118.0,4.7,36.0,1017.0,854.52,612.48
2017,6,21,12,15,914.0,118.0,4.75,36.0,1022.0,884.31,631.88
2017,6,21,12,30,915.0,118.0,4.8,36.0,1027.0,911.27,649.46
2017,6,21,12,45,679.0,280.5,4.85,36.0,954.0,885.2,631.14
2017,6,21,13,0,443.0,443.0,4.9,36.0,881.0,837.03,593.17
2017,6,21,13,15,431.0,432.5,4.9,36.0,854.5,830.03,589.14
2017,6,21,13,30,419.0,422.0,4.9,36.0,828.0,820.16,583.03
2017,6,21,13,45,662.5,267.5,4.9,36.5,895.0,915.14,651.9
2017,6,21,14,0,906.0,113.0,4.9,37.0,962.0,986.33,697.32
2017,6,21,14,15,900.5,112.0,4.85,36.5,935.5,982.09,695.98
2017,6,21,14,30,895.0,111.0,4.8,36.0,909.0,974.17,692.87
2017,6,21,14,45,885.5,110.5,4.8,36.0,876.0,959.4,684.36
2017,6,21,15,0,876.0,110.0,4.8,36.0,843.0,941.24,673.76
2017,6,21,15,15,866.0,108.0,4.75,35.5,803.5,917.81,660.94
2017,6,21,15,30,856.0,106.0,4.7,35.0,764.0,891.31,646.07
2017,6,21,15,45,660.0,177.0,4.7,35.0,666.5,789.57,579.3
2017,6,21,16,0,464.0,248.0,4.7,35.0,569.0,674.37,497.61
2017,6,21,16,15,387.5,249.5,4.7,34.5,504.5,586.56,437.41
2017,6,21,16,30,311.0,251.0,4.7,34.0,440.0,516.56,387.97
2017,6,21,16,45,354.0,217.5,4.7,33.5,414.5,502.33,380.78
2017,6,21,17,0,397.0,184.0,4.7,33.0,389.0,495.71,378.37
2017,6,21,17,15,555.0,126.5,4.6,32.5,377.5,527.61,405.45
2017,6,21,17,30,713.0,69.0,4.5,32.0,366.0,534.16,412.83
2017,6,21,17,45,659.0,68.5,4.4,31.5,312.5,469.85,363.94
2017,6,21,18,0,605.0,68.0,4.3,31.0,259.0,407.92,315.57
2017,6,21,18,15,543.5,60.5,4.0,30.5,207.5,338.41,259.79
2017,6,21,18,30,482.0,53.0,3.7,30.0,156.0,274.36,206.71
2017,6,21,18,45,388.5,43.0,3.45,29.5,111.0,202.03,146.76
2017,6,21,19,0,295.0,33.0,3.2,29.0,66.0,139.88,94.01
2017,6,21,19,15,147.5,16.5,3.15,28.5,33.0,62.98,15.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,87.5,14.0,2.95,22.5,21.5,12.73,0.0
2017,6,22,6,0,175.0,28.0,3.1,23.0,43.0,21.85,11.15
