Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,15,252.5,42.0,3.05,23.5,81.0,32.29,21.54
2017,6,22,6,30,330.0,56.0,3.0,24.0,119.0,42.38,30.63
2017,6,22,6,45,377.0,70.0,3.0,25.0,163.5,51.98,39.0
2017,6,22,7,0,424.0,84.0,3.0,26.0,208.0,61.16,46.75
2017,6,22,7,15,324.0,119.0,2.95,26.5,225.0,88.43,69.66
2017,6,22,7,30,224.0,154.0,2.9,27.0,242.0,109.94,87.3
2017,6,22,7,45,203.0,181.0,2.9,27.5,270.0,132.7,105.63
2017,6,22,8,0,182.0,208.0,2.9,28.0,298.0,149.02,118.36
2017,6,22,8,15,118.5,225.0,2.85,28.5,286.5,169.74,125.07
2017,6,22,8,30,55.0,242.0,2.8,29.0,275.0,193.68,143.88
2017,6,22,8,45,122.0,275.5,2.75,30.0,356.0,228.24,166.22
2017,6,22,9,0,189.0,309.0,2.7,31.0,437.0,279.39,201.48
2017,6,22,9,15,174.5,333.5,2.7,31.5,458.0,308.69,223.79
2017,6,22,9,30,160.0,358.0,2.7,32.0,479.0,336.51,244.61
2017,6,22,9,45,507.5,231.5,2.7,32.5,643.5,388.93,279.66
2017,6,22,10,0,855.0,105.0,2.7,33.0,808.0,487.98,351.35
2017,6,22,10,15,863.0,106.5,2.75,33.0,841.5,539.41,391.18
2017,6,22,10,30,871.0,108.0,2.8,33.0,875.0,589.8,429.38
2017,6,22,10,45,879.5,107.5,2.85,33.5,903.0,637.62,463.88
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,683.96,496.4
2017,6,22,11,15,672.0,264.0,2.95,34.5,895.5,704.7,506.07
2017,6,22,11,30,456.0,421.0,3.0,35.0,860.0,708.22,503.08
2017,6,22,11,45,661.0,278.0,3.05,35.5,923.5,769.26,548.1
2017,6,22,12,0,866.0,135.0,3.1,36.0,987.0,829.96,589.67
2017,6,22,12,15,867.0,135.0,3.05,36.0,992.0,858.53,607.25
2017,6,22,12,30,868.0,135.0,3.0,36.0,997.0,884.47,623.28
2017,6,22,12,45,870.0,133.0,3.0,36.5,995.0,906.94,636.09
2017,6,22,13,0,872.0,131.0,3.0,37.0,993.0,926.54,647.07
2017,6,22,13,15,870.5,130.5,2.9,37.0,982.5,941.02,655.53
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,952.06,661.89
2017,6,22,13,45,867.0,128.0,2.7,37.5,954.0,957.68,663.57
2017,6,22,14,0,865.0,126.0,2.6,38.0,936.0,959.69,663.12
2017,6,22,14,15,859.5,124.5,2.5,38.0,910.5,955.22,660.18
2017,6,22,14,30,854.0,123.0,2.4,38.0,885.0,947.21,655.2
2017,6,22,14,45,848.5,120.0,2.3,38.0,853.5,934.23,647.28
2017,6,22,15,0,843.0,117.0,2.2,38.0,822.0,917.84,637.37
2017,6,22,15,15,832.5,115.0,2.05,37.5,784.0,894.61,624.15
2017,6,22,15,30,822.0,113.0,1.9,37.0,746.0,868.43,609.11
2017,6,22,15,45,809.0,110.0,1.75,37.0,702.5,843.92,593.84
2017,6,22,16,0,796.0,107.0,1.6,37.0,659.0,808.93,571.88
2017,6,22,16,15,778.5,104.0,1.45,37.0,611.0,768.01,546.11
2017,6,22,16,30,761.0,101.0,1.3,37.0,563.0,725.38,519.08
2017,6,22,16,45,712.5,105.0,1.2,37.0,507.0,668.32,482.71
2017,6,22,17,0,664.0,109.0,1.1,37.0,451.0,610.38,444.04
2017,6,22,17,15,543.5,121.5,1.0,36.5,381.0,515.12,378.62
2017,6,22,17,30,423.0,134.0,0.9,36.0,311.0,423.25,313.89
2017,6,22,17,45,398.0,117.5,0.8,35.5,265.0,370.53,276.45
2017,6,22,18,0,373.0,101.0,0.7,35.0,219.0,319.24,238.5
2017,6,22,18,15,333.5,85.0,0.7,34.0,175.5,263.41,196.51
2017,6,22,18,30,294.0,69.0,0.7,33.0,132.0,211.15,155.62
2017,6,22,18,45,230.5,52.5,0.75,32.0,93.5,153.62,109.84
2017,6,22,19,0,167.0,36.0,0.8,31.0,55.0,103.05,68.43
2017,6,22,19,15,83.5,18.0,0.85,30.5,27.5,47.33,10.94
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,31.5,16.5,3.55,24.5,19.0,15.01,0.0
2017,6,23,6,0,63.0,33.0,3.8,25.0,38.0,27.07,14.89
2017,6,23,6,15,141.0,53.5,3.95,25.5,76.5,41.92,29.32
2017,6,23,6,30,219.0,74.0,4.1,26.0,115.0,57.08,42.74
2017,6,23,6,45,309.0,84.5,4.3,26.5,163.5,62.47,47.62
2017,6,23,7,0,399.0,95.0,4.5,27.0,212.0,69.01,53.2
2017,6,23,7,15,450.0,105.5,4.55,27.5,262.5,75.1,58.18
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,80.9,62.76
2017,6,23,7,45,554.0,118.5,4.65,29.0,367.0,80.39,61.85
2017,6,23,8,0,607.0,121.0,4.7,30.0,421.0,79.03,60.23
2017,6,23,8,15,635.5,127.0,4.65,30.5,471.5,116.38,68.31
2017,6,23,8,30,664.0,133.0,4.6,31.0,522.0,165.67,96.94
2017,6,23,8,45,690.5,135.5,4.6,32.0,571.0,215.34,132.99
2017,6,23,9,0,717.0,138.0,4.6,33.0,620.0,267.77,174.45
2017,6,23,9,15,733.0,141.5,4.45,33.5,664.0,320.35,217.68
2017,6,23,9,30,749.0,145.0,4.3,34.0,708.0,378.62,264.76
2017,6,23,9,45,763.0,147.0,4.2,35.0,748.0,430.39,305.61
2017,6,23,10,0,777.0,149.0,4.1,36.0,788.0,482.49,345.36
2017,6,23,10,15,786.5,151.5,3.9,36.5,821.0,532.75,383.0
2017,6,23,10,30,796.0,154.0,3.7,37.0,854.0,582.39,418.87
2017,6,23,10,45,803.5,155.0,3.55,37.5,881.5,628.71,451.37
2017,6,23,11,0,811.0,156.0,3.4,38.0,909.0,673.73,481.91
2017,6,23,11,15,815.5,157.0,3.2,38.0,928.5,715.15,509.93
2017,6,23,11,30,820.0,158.0,3.0,38.0,948.0,754.62,535.89
2017,6,23,11,45,803.0,172.5,2.9,38.5,954.5,786.81,555.05
2017,6,23,12,0,786.0,187.0,2.8,39.0,961.0,815.47,571.28
2017,6,23,12,15,787.0,187.0,2.75,39.0,965.5,843.42,588.41
2017,6,23,12,30,788.0,187.0,2.7,39.0,970.0,868.95,603.93
2017,6,23,12,45,785.0,188.0,2.65,39.5,966.0,889.31,614.88
2017,6,23,13,0,782.0,189.0,2.6,40.0,962.0,906.8,624.03
2017,6,23,13,15,779.0,188.5,2.6,40.0,951.0,919.79,632.14
2017,6,23,13,30,776.0,188.0,2.6,40.0,940.0,929.48,638.33
2017,6,23,13,45,767.5,188.5,2.65,40.0,920.5,931.53,640.34
2017,6,23,14,0,759.0,189.0,2.7,40.0,901.0,930.18,640.42
2017,6,23,14,15,751.5,187.0,2.75,40.0,875.5,924.05,637.67
2017,6,23,14,30,744.0,185.0,2.8,40.0,850.0,914.64,633.0
2017,6,23,14,45,716.0,193.5,2.9,40.0,813.5,899.96,625.48
2017,6,23,15,0,688.0,202.0,3.0,40.0,777.0,876.34,612.35
2017,6,23,15,15,674.5,198.0,3.05,39.5,739.5,850.87,598.99
2017,6,23,15,30,661.0,194.0,3.1,39.0,702.0,822.93,583.92
2017,6,23,15,45,635.0,193.0,3.2,39.0,658.0,784.89,560.76
2017,6,23,16,0,609.0,192.0,3.3,39.0,614.0,745.4,536.07
2017,6,23,16,15,491.0,214.5,3.35,38.5,539.0,648.64,471.41
2017,6,23,16,30,373.0,237.0,3.4,38.0,464.0,550.5,404.11
2017,6,23,16,45,433.5,202.0,3.45,38.0,443.0,558.43,412.3
2017,6,23,17,0,494.0,167.0,3.5,38.0,422.0,546.96,406.34
2017,6,23,17,15,458.0,156.5,3.5,37.5,372.5,490.55,367.12
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,435.91,328.27
2017,6,23,17,45,375.5,132.5,3.55,36.5,273.5,374.21,283.08
2017,6,23,18,0,329.0,119.0,3.6,36.0,224.0,307.1,232.59
2017,6,23,18,15,272.5,101.5,3.45,35.5,177.5,245.12,184.42
2017,6,23,18,30,216.0,84.0,3.3,35.0,131.0,188.74,139.61
2017,6,23,18,45,152.0,62.5,3.2,34.5,91.0,130.69,93.24
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,79.31,52.0
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,33.52,6.68
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.64,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,7.02,0.0
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,14.94,6.88
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,22.88,13.91
2017,6,24,6,45,0.0,37.0,1.95,25.5,37.0,32.61,22.37
2017,6,24,7,0,0.0,48.0,2.0,26.0,48.0,42.35,30.72
2017,6,24,7,15,0.0,31.0,2.25,26.5,31.0,27.3,17.77
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,12.32,4.88
2017,6,24,7,45,0.0,57.0,2.8,28.0,57.0,50.35,36.95
2017,6,24,8,0,0.0,100.0,3.1,29.0,100.0,87.43,67.44
2017,6,24,8,15,1.0,132.0,3.15,29.5,132.5,113.57,84.45
2017,6,24,8,30,2.0,164.0,3.2,30.0,165.0,139.86,104.31
2017,6,24,8,45,23.5,220.0,3.25,30.5,236.0,188.34,139.97
2017,6,24,9,0,45.0,276.0,3.3,31.0,307.0,230.01,169.97
2017,6,24,9,15,107.5,316.0,2.95,31.0,395.5,283.6,207.84
2017,6,24,9,30,170.0,356.0,2.6,31.0,484.0,338.25,246.67
2017,6,24,9,45,87.0,260.5,2.3,31.5,326.0,248.85,182.24
2017,6,24,10,0,4.0,165.0,2.0,32.0,168.0,146.61,106.52
2017,6,24,10,15,18.0,259.0,1.75,32.0,275.0,233.99,171.33
2017,6,24,10,30,32.0,353.0,1.5,32.0,382.0,317.41,230.93
2017,6,24,10,45,89.0,409.0,1.25,32.5,491.5,402.8,290.04
2017,6,24,11,0,146.0,465.0,1.0,33.0,601.0,491.85,349.31
2017,6,24,11,15,130.5,473.5,1.2,33.0,597.0,500.08,354.95
2017,6,24,11,30,115.0,482.0,1.4,33.0,593.0,506.78,360.0
2017,6,24,11,45,152.5,492.0,1.65,33.0,641.5,554.87,394.19
2017,6,24,12,0,190.0,502.0,1.9,33.0,690.0,605.4,429.6
2017,6,24,12,15,163.0,504.0,2.15,32.5,665.5,596.29,424.59
2017,6,24,12,30,136.0,506.0,2.4,32.0,641.0,585.03,418.27
2017,6,24,12,45,132.5,504.0,2.7,32.0,635.5,589.18,422.2
2017,6,24,13,0,129.0,502.0,3.0,32.0,630.0,592.26,425.27
2017,6,24,13,15,162.5,497.0,3.25,31.5,656.0,625.98,451.05
2017,6,24,13,30,196.0,492.0,3.5,31.0,682.0,659.53,476.65
2017,6,24,13,45,162.5,480.5,3.8,30.5,636.0,622.38,452.37
2017,6,24,14,0,129.0,469.0,4.1,30.0,590.0,583.66,426.78
2017,6,24,14,15,210.5,446.5,4.15,29.5,637.5,643.02,472.41
2017,6,24,14,30,292.0,424.0,4.2,29.0,685.0,713.55,524.85
2017,6,24,14,45,275.5,410.5,4.3,28.5,649.5,685.41,506.78
2017,6,24,15,0,259.0,397.0,4.4,28.0,614.0,656.04,488.15
2017,6,24,15,15,259.0,376.5,4.3,28.0,585.0,633.63,473.35
2017,6,24,15,30,259.0,356.0,4.2,28.0,556.0,609.75,457.43
2017,6,24,15,45,183.0,336.5,4.15,28.0,473.5,505.04,381.54
2017,6,24,16,0,107.0,317.0,4.1,28.0,391.0,403.71,306.52
2017,6,24,16,15,158.5,293.0,4.05,27.5,394.0,432.75,331.24
2017,6,24,16,30,210.0,269.0,4.0,27.0,397.0,444.27,342.61
2017,6,24,16,45,178.0,245.5,3.95,27.0,347.0,389.25,301.52
2017,6,24,17,0,146.0,222.0,3.9,27.0,297.0,335.96,261.33
2017,6,24,17,15,80.0,183.5,3.9,26.5,224.0,234.95,183.27
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,143.25,110.43
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.0,120.55,92.54
2017,6,24,18,0,2.0,105.0,3.9,26.0,105.0,98.39,74.74
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.0,78.07,58.36
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,57.73,41.63
2017,6,24,18,45,0.0,44.0,3.75,25.0,44.0,39.78,26.57
2017,6,24,19,0,0.0,25.0,3.7,25.0,25.0,22.03,11.59
2017,6,24,19,15,0.0,12.5,3.65,25.0,12.5,10.99,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,66.5,15.0,3.45,21.5,20.5,13.64,0.0
2017,6,25,6,0,133.0,30.0,3.5,22.0,41.0,23.4,12.11
2017,6,25,6,15,226.0,45.0,3.5,22.0,80.0,34.6,23.59
2017,6,25,6,30,319.0,60.0,3.5,22.0,119.0,45.43,33.49
2017,6,25,6,45,159.5,61.5,3.5,22.5,91.0,48.15,36.1
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,55.43,42.41
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,78.21,61.82
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,100.39,80.34
2017,6,25,7,45,15.0,151.5,3.25,24.5,159.0,125.39,100.88
2017,6,25,8,0,30.0,184.0,3.2,25.0,199.0,141.5,113.65
2017,6,25,8,15,84.5,221.0,3.2,25.5,269.5,172.99,130.35
2017,6,25,8,30,139.0,258.0,3.2,26.0,340.0,205.01,151.08
2017,6,25,8,45,226.0,272.0,3.2,26.5,418.0,243.86,176.44
2017,6,25,9,0,313.0,286.0,3.2,27.0,496.0,285.01,204.94
2017,6,25,9,15,299.5,312.0,3.2,27.0,524.5,322.96,235.61
2017,6,25,9,30,286.0,338.0,3.2,27.0,553.0,359.53,264.82
2017,6,25,9,45,552.0,229.0,3.25,27.5,672.0,402.47,295.27
2017,6,25,10,0,818.0,120.0,3.3,28.0,791.0,480.62,354.17
2017,6,25,10,15,442.5,262.5,3.25,28.5,627.5,441.27,327.61
2017,6,25,10,30,67.0,405.0,3.2,29.0,464.0,378.58,279.69
2017,6,25,10,45,87.5,431.0,3.2,29.5,510.5,419.5,308.91
2017,6,25,11,0,108.0,457.0,3.2,30.0,557.0,462.69,339.05
2017,6,25,11,15,103.5,466.0,3.15,30.0,564.0,476.24,348.23
2017,6,25,11,30,99.0,475.0,3.1,30.0,571.0,489.22,357.05
2017,6,25,11,45,65.5,438.5,3.05,30.5,502.0,439.52,320.6
2017,6,25,12,0,32.0,402.0,3.0,31.0,433.0,385.93,281.29
2017,6,25,12,15,64.0,447.5,2.95,31.0,510.5,458.22,333.28
2017,6,25,12,30,96.0,493.0,2.9,31.0,588.0,533.32,385.82
2017,6,25,12,45,454.0,330.5,2.85,31.0,779.5,730.01,529.83
2017,6,25,13,0,812.0,168.0,2.8,31.0,971.0,914.74,655.64
2017,6,25,13,15,440.5,313.5,2.75,31.0,749.0,728.56,526.5
2017,6,25,13,30,69.0,459.0,2.7,31.0,527.0,497.38,359.15
2017,6,25,13,45,43.0,380.5,2.7,31.5,422.5,399.78,291.01
2017,6,25,14,0,17.0,302.0,2.7,32.0,318.0,290.76,212.33
2017,6,25,14,15,403.5,229.5,2.7,31.5,591.0,635.65,469.36
2017,6,25,14,30,790.0,157.0,2.7,31.0,864.0,930.98,669.27
2017,6,25,14,45,517.5,278.5,2.7,31.0,735.0,794.19,574.87
2017,6,25,15,0,245.0,400.0,2.7,31.0,606.0,646.13,469.19
2017,6,25,15,15,152.0,369.0,2.7,31.0,495.0,513.67,377.34
2017,6,25,15,30,59.0,338.0,2.7,31.0,384.0,383.11,283.21
2017,6,25,15,45,355.5,255.5,2.7,31.0,505.0,599.4,446.74
2017,6,25,16,0,652.0,173.0,2.7,31.0,626.0,763.03,565.5
2017,6,25,16,15,630.5,167.0,2.65,30.5,579.0,719.9,536.56
2017,6,25,16,30,609.0,161.0,2.6,30.0,532.0,675.65,507.84
2017,6,25,16,45,584.0,153.0,2.6,30.0,483.0,625.9,473.87
2017,6,25,17,0,559.0,145.0,2.6,30.0,434.0,575.93,439.03
2017,6,25,17,15,524.0,136.5,2.45,29.5,383.5,513.59,394.73
2017,6,25,17,30,489.0,128.0,2.3,29.0,333.0,458.78,354.72
2017,6,25,17,45,439.0,118.0,2.15,28.5,282.5,395.63,307.19
2017,6,25,18,0,389.0,108.0,2.0,28.0,232.0,336.29,261.25
2017,6,25,18,15,330.5,93.5,1.8,27.5,184.5,272.3,210.42
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,213.96,162.87
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,144.41,106.18
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,90.36,61.51
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,41.31,10.99
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,10.01,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,19.4,8.93
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,36.04,24.69
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,52.44,39.32
2017,6,26,6,45,17.5,83.0,2.1,23.5,87.5,69.47,54.2
2017,6,26,7,0,29.0,104.0,2.2,24.0,112.0,83.58,66.27
2017,6,26,7,15,43.5,128.0,2.15,24.5,143.5,101.14,80.96
2017,6,26,7,30,58.0,152.0,2.1,25.0,175.0,118.32,94.98
2017,6,26,7,45,141.5,177.0,2.1,25.5,243.5,129.8,103.98
2017,6,26,8,0,225.0,202.0,2.1,26.0,312.0,145.95,116.68
2017,6,26,8,15,112.5,142.0,2.05,26.5,197.0,115.7,83.91
2017,6,26,8,30,0.0,82.0,2.0,27.0,82.0,72.63,52.58
2017,6,26,8,45,0.0,48.0,2.0,28.0,48.0,42.46,28.3
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,12.37,4.2
2017,6,26,9,15,9.0,137.0,2.0,29.0,144.0,122.68,90.4
2017,6,26,9,30,18.0,260.0,2.0,29.0,274.0,227.61,169.53
2017,6,26,9,45,125.5,325.5,2.05,29.5,428.0,312.93,230.61
2017,6,26,10,0,233.0,391.0,2.1,30.0,582.0,422.82,308.89
2017,6,26,10,15,218.5,412.0,2.15,30.0,597.0,449.05,327.78
2017,6,26,10,30,204.0,433.0,2.2,30.0,612.0,473.73,345.52
2017,6,26,10,45,165.5,447.5,2.3,30.5,596.0,477.08,347.18
2017,6,26,11,0,127.0,462.0,2.4,31.0,580.0,476.64,345.92
2017,6,26,11,15,190.0,469.5,2.45,31.0,650.5,538.51,390.08
2017,6,26,11,30,253.0,477.0,2.5,31.0,721.0,604.01,436.0
2017,6,26,11,45,541.5,315.0,2.6,31.5,845.5,709.15,513.33
2017,6,26,12,0,830.0,153.0,2.7,32.0,970.0,814.14,587.18
2017,6,26,12,15,538.0,326.0,2.75,32.0,856.5,762.17,547.38
2017,6,26,12,30,246.0,499.0,2.8,32.0,743.0,674.73,481.88
2017,6,26,12,45,196.5,501.5,2.85,32.0,696.5,644.23,461.12
2017,6,26,13,0,147.0,504.0,2.9,32.0,650.0,610.57,437.58
2017,6,26,13,15,291.5,462.5,2.95,32.0,747.0,721.84,517.1
2017,6,26,13,30,436.0,421.0,3.0,32.0,844.0,835.1,595.19
2017,6,26,13,45,621.0,288.5,3.05,32.0,878.0,895.21,640.22
2017,6,26,14,0,806.0,156.0,3.1,32.0,912.0,943.17,673.57
2017,6,26,14,15,799.5,154.0,3.1,32.0,887.0,937.78,670.41
2017,6,26,14,30,793.0,152.0,3.1,32.0,862.0,928.98,665.59
2017,6,26,14,45,767.5,160.0,3.15,32.0,826.0,909.12,654.04
2017,6,26,15,0,742.0,168.0,3.2,32.0,790.0,886.44,640.74
2017,6,26,15,15,452.0,268.0,3.25,31.5,641.5,713.53,523.38
2017,6,26,15,30,162.0,368.0,3.3,31.0,493.0,521.27,384.76
2017,6,26,15,45,88.5,301.5,3.35,31.0,369.5,371.78,277.65
2017,6,26,16,0,15.0,235.0,3.4,31.0,246.0,228.87,170.72
2017,6,26,16,15,28.0,239.0,3.35,30.5,257.0,255.53,192.34
2017,6,26,16,30,41.0,243.0,3.3,30.0,268.0,270.94,205.22
2017,6,26,16,45,69.5,231.0,3.3,29.5,269.0,280.3,214.14
2017,6,26,17,0,98.0,219.0,3.3,29.0,270.0,287.44,221.32
2017,6,26,17,15,92.5,195.0,3.1,28.5,239.0,256.1,198.09
2017,6,26,17,30,87.0,171.0,2.9,28.0,208.0,224.89,174.62
2017,6,26,17,45,76.5,147.5,2.75,28.0,176.5,191.56,148.63
2017,6,26,18,0,66.0,124.0,2.6,28.0,145.0,158.98,122.77
2017,6,26,18,15,52.0,101.0,2.45,27.5,115.5,126.11,96.42
2017,6,26,18,30,38.0,78.0,2.3,27.0,86.0,94.42,70.55
2017,6,26,18,45,19.0,56.5,2.2,26.5,60.5,63.85,45.39
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,32.48,19.69
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,15.43,1.1
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,6.82,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,13.19,4.2
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,26.45,16.64
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,39.46,28.25
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,54.13,41.09
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,68.67,53.56
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,92.6,73.87
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,116.99,94.2
2017,6,27,7,45,90.5,178.5,1.65,24.5,220.5,136.68,110.06
2017,6,27,8,0,132.0,207.0,1.7,25.0,272.0,147.93,118.68
2017,6,27,8,15,90.0,221.5,1.8,25.5,268.5,173.26,130.11
2017,6,27,8,30,48.0,236.0,1.9,26.0,265.0,188.42,141.58
2017,6,27,8,45,65.5,266.5,2.0,27.0,309.0,219.34,163.45
2017,6,27,9,0,83.0,297.0,2.1,28.0,353.0,252.9,187.33
2017,6,27,9,15,128.5,325.5,2.2,28.0,419.0,288.69,212.93
2017,6,27,9,30,174.0,354.0,2.3,28.0,485.0,337.68,248.79
2017,6,27,9,45,217.5,369.5,2.45,28.5,542.5,382.13,281.07
2017,6,27,10,0,261.0,385.0,2.6,29.0,600.0,425.28,312.47
2017,6,27,10,15,243.5,407.0,2.7,29.0,614.0,452.73,332.99
2017,6,27,10,30,226.0,429.0,2.8,29.0,628.0,482.96,354.99
2017,6,27,10,45,526.5,284.0,2.9,29.5,767.0,562.8,415.36
2017,6,27,11,0,827.0,139.0,3.0,30.0,906.0,667.17,492.81
2017,6,27,11,15,450.5,299.0,3.05,30.0,718.0,578.65,426.23
2017,6,27,11,30,74.0,459.0,3.1,30.0,530.0,456.87,333.36
2017,6,27,11,45,192.0,467.0,3.2,30.5,655.5,564.21,411.12
2017,6,27,12,0,310.0,475.0,3.3,31.0,781.0,680.74,492.25
2017,6,27,12,15,575.0,311.0,3.35,31.0,881.0,776.48,563.87
2017,6,27,12,30,840.0,147.0,3.4,31.0,981.0,869.2,629.13
2017,6,27,12,45,840.0,146.5,3.5,31.5,978.5,890.92,642.01
2017,6,27,13,0,840.0,146.0,3.6,32.0,976.0,909.88,653.61
2017,6,27,13,15,503.5,320.0,3.65,32.0,816.0,793.52,572.76
2017,6,27,13,30,167.0,494.0,3.7,32.0,656.0,634.06,456.3
2017,6,27,13,45,498.5,317.5,3.75,32.0,788.0,805.77,583.88
2017,6,27,14,0,830.0,141.0,3.8,32.0,920.0,940.97,677.17
2017,6,27,14,15,824.0,139.5,3.85,31.5,895.0,936.5,675.62
2017,6,27,14,30,818.0,138.0,3.9,31.0,870.0,928.62,672.94
2017,6,27,14,45,809.5,136.0,3.95,31.0,838.0,924.36,671.4
2017,6,27,15,0,801.0,134.0,4.0,31.0,806.0,906.83,661.16
2017,6,27,15,15,790.0,131.5,4.0,31.0,768.0,883.37,646.85
2017,6,27,15,30,779.0,129.0,4.0,31.0,730.0,857.05,630.66
2017,6,27,15,45,521.5,219.5,4.0,31.0,612.0,708.09,527.7
2017,6,27,16,0,264.0,310.0,4.0,31.0,494.0,557.37,416.67
2017,6,27,16,15,399.0,247.0,4.0,30.5,502.0,608.17,459.0
2017,6,27,16,30,534.0,184.0,4.0,30.0,510.0,635.52,483.63
2017,6,27,16,45,605.5,143.0,4.0,29.5,481.5,632.5,484.8
2017,6,27,17,0,677.0,102.0,4.0,29.0,453.0,614.14,474.81
2017,6,27,17,15,645.5,97.0,3.9,28.5,401.5,558.61,434.8
2017,6,27,17,30,614.0,92.0,3.8,28.0,350.0,503.89,394.41
2017,6,27,17,45,573.0,84.5,3.7,28.0,298.5,442.08,346.66
2017,6,27,18,0,532.0,77.0,3.6,28.0,247.0,382.78,299.51
2017,6,27,18,15,472.0,68.5,3.3,27.5,198.0,316.3,245.79
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,255.14,194.88
2017,6,27,18,45,328.0,48.0,2.75,26.5,106.0,184.73,136.25
2017,6,27,19,0,244.0,36.0,2.5,26.0,63.0,127.37,87.37
2017,6,27,19,15,122.0,18.0,2.45,25.5,31.5,57.6,17.8
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,14.0,1.25,21.5,21.0,12.73,0.0
2017,6,28,6,0,169.0,28.0,1.5,22.0,42.0,21.91,10.61
2017,6,28,6,15,270.5,41.0,1.6,22.5,82.5,31.65,21.03
2017,6,28,6,30,372.0,54.0,1.7,23.0,123.0,42.34,30.69
2017,6,28,6,45,186.0,43.0,1.8,23.5,77.5,31.49,21.61
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,28.18,18.78
2017,6,28,7,15,7.5,84.0,1.9,24.5,87.0,72.8,56.97
2017,6,28,7,30,15.0,136.0,1.9,25.0,142.0,112.62,90.23
2017,6,28,7,45,10.0,145.5,1.95,25.5,150.0,121.01,96.68
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,129.24,102.92
2017,6,28,8,15,40.5,201.5,2.05,26.5,225.0,158.13,119.29
2017,6,28,8,30,76.0,248.0,2.1,27.0,292.0,199.08,148.21
2017,6,28,8,45,423.5,180.0,2.2,27.5,460.5,199.63,133.49
2017,6,28,9,0,771.0,112.0,2.3,28.0,629.0,263.19,171.42
2017,6,28,9,15,470.5,233.0,2.35,28.5,555.5,309.94,219.43
2017,6,28,9,30,170.0,354.0,2.4,29.0,482.0,336.09,246.73
2017,6,28,9,45,244.0,362.5,2.5,29.5,557.0,381.29,279.18
2017,6,28,10,0,318.0,371.0,2.6,30.0,632.0,441.06,322.33
2017,6,28,10,15,283.0,398.0,2.7,30.0,637.5,466.11,341.2
2017,6,28,10,30,248.0,425.0,2.8,30.0,643.0,487.58,356.98
2017,6,28,10,45,191.5,444.0,2.9,30.5,615.5,490.08,357.93
2017,6,28,11,0,135.0,463.0,3.0,31.0,588.0,482.55,351.42
2017,6,28,11,15,91.5,445.5,3.05,31.5,531.0,450.47,327.67
2017,6,28,11,30,48.0,428.0,3.1,32.0,474.0,411.03,298.48
2017,6,28,11,45,102.5,465.5,3.15,32.5,565.5,491.77,355.79
2017,6,28,12,0,157.0,503.0,3.2,33.0,657.0,579.04,415.9
2017,6,28,12,15,286.0,471.0,3.2,33.0,754.0,673.41,482.71
2017,6,28,12,30,415.0,439.0,3.2,33.0,851.0,772.09,551.03
2017,6,28,12,45,311.0,471.0,3.25,33.0,779.5,724.25,516.61
2017,6,28,13,0,207.0,503.0,3.3,33.0,708.0,664.67,474.69
2017,6,28,13,15,548.5,309.0,3.3,33.0,843.0,825.14,592.27
2017,6,28,13,30,890.0,115.0,3.3,33.0,978.0,958.04,681.23
2017,6,28,13,45,467.5,263.0,3.35,33.5,716.0,722.83,522.24
2017,6,28,14,0,45.0,411.0,3.4,34.0,454.0,433.92,312.35
2017,6,28,14,15,458.5,260.5,3.35,34.0,672.5,720.42,523.6
2017,6,28,14,30,872.0,110.0,3.3,34.0,891.0,952.68,678.37
2017,6,28,14,45,583.0,250.0,3.3,34.0,764.0,832.16,597.65
2017,6,28,15,0,294.0,390.0,3.3,34.0,637.0,682.19,491.19
2017,6,28,15,15,328.5,360.0,3.25,33.5,623.5,681.17,494.28
2017,6,28,15,30,363.0,330.0,3.2,33.0,610.0,677.03,494.43
2017,6,28,15,45,291.0,324.0,3.2,33.0,540.5,601.2,441.73
2017,6,28,16,0,219.0,318.0,3.2,33.0,471.0,514.06,380.52
2017,6,28,16,15,160.0,293.5,3.15,32.5,401.0,435.01,324.7
2017,6,28,16,30,101.0,269.0,3.1,32.0,331.0,346.31,260.37
2017,6,28,16,45,352.0,201.0,3.1,32.0,388.0,484.62,368.6
2017,6,28,17,0,603.0,133.0,3.1,32.0,445.0,596.19,453.12
2017,6,28,17,15,569.0,125.5,2.95,31.5,394.0,539.09,411.91
2017,6,28,17,30,535.0,118.0,2.8,31.0,343.0,477.7,367.49
2017,6,28,17,45,488.0,108.5,2.7,31.0,291.5,414.55,319.72
2017,6,28,18,0,441.0,99.0,2.6,31.0,240.0,354.82,273.26
2017,6,28,18,15,380.5,86.5,2.35,30.0,191.5,289.21,221.89
2017,6,28,18,30,320.0,74.0,2.1,29.0,143.0,229.38,173.59
2017,6,28,18,45,242.0,57.5,1.85,28.5,101.0,164.92,120.82
2017,6,28,19,0,164.0,41.0,1.6,28.0,59.0,102.95,69.85
2017,6,28,19,15,82.0,20.5,1.75,27.5,29.5,46.55,13.68
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,14.5,2.2,23.5,19.0,13.19,0.0
2017,6,29,6,0,114.0,29.0,2.5,24.0,38.0,23.42,11.4
2017,6,29,6,15,207.0,46.0,2.6,24.5,78.0,35.4,23.91
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,47.74,34.97
2017,6,29,6,45,383.0,72.5,2.85,25.5,167.0,54.02,40.61
2017,6,29,7,0,466.0,82.0,3.0,26.0,216.0,60.12,45.85
2017,6,29,7,15,516.5,90.5,3.05,26.5,267.5,65.39,50.2
2017,6,29,7,30,567.0,99.0,3.1,27.0,319.0,69.29,53.25
2017,6,29,7,45,615.0,102.0,3.15,27.5,373.5,68.84,52.56
2017,6,29,8,0,663.0,105.0,3.2,28.0,428.0,68.48,51.96
2017,6,29,8,15,690.0,109.5,3.2,28.5,479.5,103.33,58.42
2017,6,29,8,30,717.0,114.0,3.2,29.0,531.0,154.49,87.12
2017,6,29,8,45,744.5,115.0,3.25,30.0,581.5,212.0,128.93
2017,6,29,9,0,772.0,116.0,3.3,31.0,632.0,265.9,171.75
2017,6,29,9,15,787.0,118.5,3.3,31.5,677.0,319.91,216.66
2017,6,29,9,30,802.0,121.0,3.3,32.0,722.0,374.8,262.0
2017,6,29,9,45,482.5,259.0,3.35,32.5,626.5,396.62,285.69
2017,6,29,10,0,163.0,397.0,3.4,33.0,531.0,394.32,286.75
2017,6,29,10,15,508.0,260.5,3.45,33.0,702.0,472.24,344.28
2017,6,29,10,30,853.0,124.0,3.5,33.0,873.0,588.75,430.4
2017,6,29,10,45,862.5,123.5,3.55,33.5,901.5,636.74,464.98
2017,6,29,11,0,872.0,123.0,3.6,34.0,930.0,683.4,498.0
2017,6,29,11,15,876.5,124.0,3.65,34.0,950.5,726.22,528.6
2017,6,29,11,30,881.0,125.0,3.7,34.0,971.0,766.89,556.44
2017,6,29,11,45,888.0,122.0,3.75,34.5,985.0,803.87,579.56
2017,6,29,12,0,895.0,119.0,3.8,35.0,999.0,838.5,600.94
2017,6,29,12,15,635.5,282.5,3.8,35.0,909.0,803.27,574.68
2017,6,29,12,30,376.0,446.0,3.8,35.0,819.0,744.33,529.04
2017,6,29,12,45,636.0,282.5,3.85,35.5,911.5,847.47,603.96
2017,6,29,13,0,896.0,119.0,3.9,36.0,1004.0,937.41,662.54
2017,6,29,13,15,893.5,118.5,3.9,36.0,993.0,951.47,671.13
2017,6,29,13,30,891.0,118.0,3.9,36.0,982.0,961.98,678.06
2017,6,29,13,45,887.0,117.0,3.95,36.0,963.5,966.96,681.89
2017,6,29,14,0,883.0,116.0,4.0,36.0,945.0,968.26,683.54
2017,6,29,14,15,877.0,115.0,4.0,36.0,919.0,963.99,681.5
2017,6,29,14,30,871.0,114.0,4.0,36.0,893.0,956.12,677.31
2017,6,29,14,45,864.0,112.0,4.05,36.0,861.0,942.78,670.01
2017,6,29,15,0,857.0,110.0,4.1,36.0,829.0,926.02,660.6
2017,6,29,15,15,846.5,108.0,4.1,36.0,790.5,902.76,646.78
2017,6,29,15,30,836.0,106.0,4.1,36.0,752.0,876.49,631.03
2017,6,29,15,45,821.5,104.5,4.1,36.0,708.0,844.43,611.43
2017,6,29,16,0,807.0,103.0,4.1,36.0,664.0,817.16,594.96
2017,6,29,16,15,789.5,100.0,4.1,35.5,616.0,776.06,570.22
2017,6,29,16,30,772.0,97.0,4.1,35.0,568.0,733.22,543.95
2017,6,29,16,45,748.0,94.0,4.1,35.0,517.0,684.0,511.71
2017,6,29,17,0,724.0,91.0,4.1,35.0,466.0,634.1,478.38
2017,6,29,17,15,693.5,86.5,4.0,34.5,413.5,579.73,440.42
2017,6,29,17,30,663.0,82.0,3.9,34.0,361.0,524.12,400.46
2017,6,29,17,45,618.5,76.5,3.8,33.5,308.0,460.27,353.06
2017,6,29,18,0,574.0,71.0,3.7,33.0,255.0,399.18,306.16
2017,6,29,18,15,513.0,63.5,3.4,32.0,204.5,331.17,252.78
2017,6,29,18,30,452.0,56.0,3.1,31.0,154.0,268.54,201.88
2017,6,29,18,45,353.5,46.0,2.85,30.5,109.5,195.37,141.96
2017,6,29,19,0,255.0,36.0,2.6,30.0,65.0,131.23,88.71
2017,6,29,19,15,127.5,18.0,2.8,29.5,32.5,59.27,18.52
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,64.0,14.5,4.35,25.0,19.5,13.19,0.0
2017,6,30,6,0,128.0,29.0,4.6,25.0,39.0,22.67,10.59
2017,6,30,6,15,230.5,44.0,4.75,25.5,79.0,33.92,22.53
2017,6,30,6,30,333.0,59.0,4.9,26.0,119.0,44.83,32.33
2017,6,30,6,45,418.5,67.0,5.1,26.5,169.0,50.12,37.11
2017,6,30,7,0,504.0,75.0,5.3,27.0,219.0,55.64,41.86
2017,6,30,7,15,273.0,110.5,5.35,27.5,191.0,82.5,64.46
2017,6,30,7,30,42.0,146.0,5.4,28.0,163.0,114.34,90.79
2017,6,30,7,45,31.5,160.5,5.45,28.5,174.0,125.18,99.27
2017,6,30,8,0,21.0,175.0,5.5,29.0,185.0,143.4,113.68
2017,6,30,8,15,90.0,215.5,5.5,29.5,267.0,169.12,125.69
2017,6,30,8,30,159.0,256.0,5.5,30.0,349.0,205.0,148.53
2017,6,30,8,45,135.0,279.5,5.55,30.5,363.5,231.55,168.8
2017,6,30,9,0,111.0,303.0,5.6,31.0,378.0,263.02,193.3
2017,6,30,9,15,230.5,311.5,5.6,31.5,480.0,308.48,224.0
2017,6,30,9,30,350.0,320.0,5.6,32.0,582.0,367.85,266.52
2017,6,30,9,45,300.5,353.5,5.6,32.5,587.0,397.33,290.02
2017,6,30,10,0,251.0,387.0,5.6,33.0,592.0,421.58,308.54
2017,6,30,10,15,141.5,370.5,5.55,33.5,487.0,377.55,276.79
2017,6,30,10,30,32.0,354.0,5.5,34.0,382.0,317.97,232.44
2017,6,30,10,45,36.0,374.0,5.45,34.5,406.5,341.51,248.94
2017,6,30,11,0,40.0,394.0,5.4,35.0,431.0,365.72,265.61
2017,6,30,11,15,199.5,415.0,5.35,35.0,606.0,500.08,363.84
2017,6,30,11,30,359.0,436.0,5.3,35.0,781.0,648.33,469.1
2017,6,30,11,45,224.0,460.0,5.3,35.5,676.0,583.09,420.26
2017,6,30,12,0,89.0,484.0,5.3,36.0,571.0,504.86,362.2
2017,6,30,12,15,469.0,316.0,5.25,36.0,781.0,694.68,503.47
2017,6,30,12,30,849.0,148.0,5.2,36.0,991.0,877.83,631.02
2017,6,30,12,45,553.0,320.5,5.2,36.5,869.5,809.62,579.52
2017,6,30,13,0,257.0,493.0,5.2,37.0,748.0,707.99,502.42
2017,6,30,13,15,546.0,322.0,5.15,37.0,854.5,835.35,596.45
2017,6,30,13,30,835.0,151.0,5.1,37.0,961.0,939.55,667.97
2017,6,30,13,45,825.0,153.5,5.1,37.0,941.0,942.17,669.51
2017,6,30,14,0,815.0,156.0,5.1,37.0,921.0,952.74,676.9
2017,6,30,14,15,808.5,154.5,5.1,36.5,895.5,948.04,675.92
2017,6,30,14,30,802.0,153.0,5.1,36.0,870.0,939.9,672.88
2017,6,30,14,45,755.0,173.5,5.1,36.0,829.0,912.27,655.76
2017,6,30,15,0,708.0,194.0,5.1,36.0,788.0,889.05,641.62
2017,6,30,15,15,694.5,190.5,5.1,35.5,750.0,863.98,627.57
2017,6,30,15,30,681.0,187.0,5.1,35.0,712.0,836.38,611.73
2017,6,30,15,45,656.0,185.5,5.2,35.0,668.0,798.41,587.94
2017,6,30,16,0,631.0,184.0,5.3,35.0,624.0,758.9,562.34
2017,6,30,16,15,608.0,178.5,5.3,34.5,577.0,715.68,534.48
2017,6,30,16,30,585.0,173.0,5.3,34.0,530.0,671.47,505.37
2017,6,30,16,45,554.5,166.0,5.35,34.0,480.5,613.74,465.2
2017,6,30,17,0,524.0,159.0,5.4,34.0,431.0,562.64,428.9
2017,6,30,17,15,486.0,150.0,5.35,33.5,380.5,505.15,387.66
2017,6,30,17,30,448.0,141.0,5.3,33.0,330.0,449.5,346.77
2017,6,30,17,45,403.0,128.5,5.3,32.5,280.0,388.3,300.62
2017,6,30,18,0,358.0,116.0,5.3,32.0,230.0,330.48,255.79
2017,6,30,18,15,293.5,101.0,5.1,31.5,182.5,256.25,197.01
2017,6,30,18,30,229.0,86.0,4.9,31.0,135.0,198.02,149.69
2017,6,30,18,45,161.0,65.5,4.75,30.5,95.0,138.72,101.32
2017,6,30,19,0,93.0,45.0,4.6,30.0,55.0,81.54,54.81
2017,6,30,19,15,46.5,22.5,4.45,29.5,27.5,37.07,10.14
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,14.0,2.8,24.5,14.5,12.73,0.0
2017,7,1,6,0,20.0,28.0,2.9,25.0,29.0,23.74,11.14
2017,7,1,6,15,80.5,52.5,2.9,25.0,66.0,41.86,29.15
2017,7,1,6,30,141.0,77.0,2.9,25.0,103.0,60.03,45.31
2017,7,1,6,45,217.5,94.0,2.95,25.5,149.0,71.08,55.08
2017,7,1,7,0,294.0,111.0,3.0,26.0,195.0,83.05,65.29
2017,7,1,7,15,147.0,111.5,3.0,26.5,153.5,87.06,68.5
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,95.05,74.89
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,123.1,97.79
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,141.95,112.68
2017,7,1,8,15,304.5,175.5,3.05,28.5,350.5,138.09,96.13
2017,7,1,8,30,573.0,166.0,3.1,29.0,498.0,175.31,109.14
2017,7,1,8,45,462.5,219.5,3.2,29.5,503.5,232.72,156.33
2017,7,1,9,0,352.0,273.0,3.3,30.0,509.0,283.46,199.95
2017,7,1,9,15,359.5,293.5,3.4,30.5,548.5,325.93,232.97
2017,7,1,9,30,367.0,314.0,3.5,31.0,588.0,369.24,266.44
2017,7,1,9,45,398.5,318.5,3.65,31.5,631.0,406.16,294.65
2017,7,1,10,0,430.0,323.0,3.8,32.0,674.0,451.49,328.69
2017,7,1,10,15,326.5,375.5,3.9,32.0,649.0,470.9,344.01
2017,7,1,10,30,223.0,428.0,4.0,32.0,624.0,479.97,350.58
2017,7,1,10,45,148.5,432.5,4.1,32.5,565.0,454.43,331.54
2017,7,1,11,0,74.0,437.0,4.2,33.0,506.0,423.53,308.09
2017,7,1,11,15,75.5,449.0,4.25,33.0,520.5,442.06,321.28
2017,7,1,11,30,77.0,461.0,4.3,33.0,535.0,460.71,334.35
2017,7,1,11,45,212.0,458.0,4.4,33.5,665.5,572.0,414.46
2017,7,1,12,0,347.0,455.0,4.5,34.0,796.0,693.47,499.26
2017,7,1,12,15,369.0,447.0,4.55,34.0,811.5,722.47,519.15
2017,7,1,12,30,391.0,439.0,4.6,34.0,827.0,751.2,539.24
2017,7,1,12,45,408.5,437.0,4.65,34.5,841.5,780.75,558.47
2017,7,1,13,0,426.0,435.0,4.7,35.0,856.0,814.07,579.95
2017,7,1,13,15,580.5,330.0,4.7,35.0,897.0,875.28,625.23
2017,7,1,13,30,735.0,225.0,4.7,35.0,938.0,934.1,667.37
2017,7,1,13,45,729.5,223.5,4.7,35.5,920.0,937.65,668.37
2017,7,1,14,0,724.0,222.0,4.7,36.0,902.0,937.85,667.66
2017,7,1,14,15,716.5,219.5,4.7,36.0,877.0,931.85,664.44
2017,7,1,14,30,709.0,217.0,4.7,36.0,852.0,922.63,659.27
2017,7,1,14,45,701.0,212.5,4.7,36.0,821.0,907.78,650.54
2017,7,1,15,0,693.0,208.0,4.7,36.0,790.0,889.92,639.94
2017,7,1,15,15,679.5,204.0,4.65,35.5,752.0,864.63,625.58
2017,7,1,15,30,666.0,200.0,4.6,35.0,714.0,836.83,609.52
2017,7,1,15,45,649.5,194.5,4.6,35.0,671.5,802.52,587.73
2017,7,1,16,0,633.0,189.0,4.6,35.0,629.0,766.28,564.25
2017,7,1,16,15,609.5,183.0,4.5,34.5,582.0,722.06,535.73
2017,7,1,16,30,586.0,177.0,4.4,34.0,535.0,676.84,506.05
2017,7,1,16,45,562.5,167.5,4.3,34.0,486.0,621.92,468.16
2017,7,1,17,0,539.0,158.0,4.2,34.0,437.0,572.78,433.6
2017,7,1,17,15,500.5,149.0,3.9,33.5,385.5,514.29,391.81
2017,7,1,17,30,462.0,140.0,3.6,33.0,334.0,457.65,350.43
2017,7,1,17,45,421.0,126.5,3.3,32.5,284.5,396.98,305.05
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,339.26,260.68
2017,7,1,18,15,314.0,99.0,2.75,31.0,186.5,272.44,208.61
2017,7,1,18,30,248.0,85.0,2.5,30.0,138.0,205.08,154.95
2017,7,1,18,45,174.5,65.0,2.25,29.5,97.5,143.22,104.72
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,89.36,60.74
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,38.14,10.63
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
