Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.0,14.5,2.45,23.5,16.5,13.19,0.0
2017,7,2,6,0,50.0,29.0,2.6,24.0,33.0,23.94,11.1
2017,7,2,6,15,131.5,49.0,2.8,24.5,70.5,38.57,26.45
2017,7,2,6,30,213.0,69.0,3.0,25.0,108.0,53.49,39.78
2017,7,2,6,45,291.5,83.0,3.2,25.5,154.5,61.57,47.01
2017,7,2,7,0,370.0,97.0,3.4,26.0,201.0,70.63,54.78
2017,7,2,7,15,185.0,92.0,3.55,26.5,144.0,69.39,53.59
2017,7,2,7,30,0.0,87.0,3.7,27.0,87.0,75.83,58.78
2017,7,2,7,45,291.0,106.5,3.85,27.5,247.5,71.35,54.69
2017,7,2,8,0,582.0,126.0,4.0,28.0,408.0,83.12,64.19
2017,7,2,8,15,291.0,129.5,4.0,28.5,270.5,98.14,65.26
2017,7,2,8,30,0.0,133.0,4.0,29.0,133.0,115.11,85.65
2017,7,2,8,45,67.0,218.5,4.05,29.5,263.5,186.61,137.67
2017,7,2,9,0,134.0,304.0,4.1,30.0,394.0,261.15,191.29
2017,7,2,9,15,435.5,226.0,4.1,30.0,546.0,293.31,207.73
2017,7,2,9,30,737.0,148.0,4.1,30.0,698.0,371.94,263.72
2017,7,2,9,45,491.5,267.0,4.1,30.5,643.0,405.35,294.91
2017,7,2,10,0,246.0,386.0,4.1,31.0,588.0,418.26,306.85
2017,7,2,10,15,252.5,403.5,4.1,31.0,618.0,453.99,333.38
2017,7,2,10,30,259.0,421.0,4.1,31.0,648.0,490.24,359.82
2017,7,2,10,45,538.5,285.0,4.15,31.5,776.5,569.86,419.76
2017,7,2,11,0,818.0,149.0,4.2,32.0,905.0,669.34,493.65
2017,7,2,11,15,620.5,280.0,4.15,32.0,861.0,678.91,497.05
2017,7,2,11,30,423.0,411.0,4.1,32.0,817.0,673.9,489.61
2017,7,2,11,45,412.5,420.5,4.1,32.5,821.0,696.39,504.07
2017,7,2,12,0,402.0,430.0,4.1,33.0,825.0,716.61,516.61
2017,7,2,12,15,632.0,282.5,4.05,33.0,907.5,800.4,579.21
2017,7,2,12,30,862.0,135.0,4.0,33.0,990.0,878.38,632.9
2017,7,2,12,45,860.5,135.5,4.0,33.5,987.0,900.18,645.39
2017,7,2,13,0,859.0,136.0,4.0,34.0,984.0,919.08,656.33
2017,7,2,13,15,857.0,135.5,3.95,34.0,973.5,933.46,665.48
2017,7,2,13,30,855.0,135.0,3.9,34.0,963.0,944.44,672.53
2017,7,2,13,45,849.5,134.5,3.85,34.0,945.0,948.6,675.3
2017,7,2,14,0,844.0,134.0,3.8,34.0,927.0,949.21,675.94
2017,7,2,14,15,838.5,132.5,3.7,34.0,902.0,945.33,673.54
2017,7,2,14,30,833.0,131.0,3.6,34.0,877.0,937.97,669.04
2017,7,2,14,45,811.5,137.0,3.55,34.0,842.0,929.43,664.21
2017,7,2,15,0,790.0,143.0,3.5,34.0,807.0,908.3,651.34
2017,7,2,15,15,779.0,140.5,3.4,34.0,769.0,885.22,637.04
2017,7,2,15,30,768.0,138.0,3.3,34.0,731.0,859.28,620.92
2017,7,2,15,45,755.5,133.5,3.25,34.0,689.0,827.24,601.04
2017,7,2,16,0,743.0,129.0,3.2,34.0,647.0,792.8,579.51
2017,7,2,16,15,724.0,125.5,3.05,33.5,599.5,755.26,556.42
2017,7,2,16,30,705.0,122.0,2.9,33.0,552.0,712.83,529.72
2017,7,2,16,45,680.5,117.0,2.75,33.0,502.0,663.36,496.71
2017,7,2,17,0,656.0,112.0,2.6,33.0,452.0,613.42,461.88
2017,7,2,17,15,623.0,106.0,2.3,32.5,400.5,556.51,421.64
2017,7,2,17,30,590.0,100.0,2.0,32.0,349.0,500.56,381.11
2017,7,2,17,45,546.0,92.5,1.75,32.0,297.5,437.92,334.0
2017,7,2,18,0,502.0,85.0,1.5,32.0,246.0,378.06,287.77
2017,7,2,18,15,438.0,75.5,1.55,31.0,196.5,305.65,232.54
2017,7,2,18,30,374.0,66.0,1.6,30.0,147.0,244.41,183.8
2017,7,2,18,45,283.5,53.0,1.65,29.5,104.5,175.97,128.29
2017,7,2,19,0,193.0,40.0,1.7,29.0,62.0,117.74,80.21
2017,7,2,19,15,96.5,20.0,2.0,29.0,31.0,54.52,17.03
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,52.5,14.0,3.7,24.0,18.0,12.73,0.0
2017,7,3,6,0,105.0,28.0,3.9,24.0,36.0,22.61,9.88
2017,7,3,6,15,206.0,44.0,4.0,24.5,75.0,33.93,22.57
2017,7,3,6,30,307.0,60.0,4.1,25.0,114.0,45.58,33.08
2017,7,3,6,45,400.5,67.5,4.25,25.5,164.0,50.49,37.58
2017,7,3,7,0,494.0,75.0,4.4,26.0,214.0,55.78,42.16
2017,7,3,7,15,545.0,82.5,4.45,26.5,266.5,59.39,45.12
2017,7,3,7,30,596.0,90.0,4.5,27.0,319.0,62.81,47.81
2017,7,3,7,45,441.5,139.5,4.6,27.5,323.5,94.7,74.28
2017,7,3,8,0,287.0,189.0,4.7,28.0,328.0,130.56,103.53
2017,7,3,8,15,518.5,145.0,4.7,28.5,431.0,119.27,76.34
2017,7,3,8,30,750.0,101.0,4.7,29.0,534.0,152.31,84.5
2017,7,3,8,45,562.5,183.5,4.7,29.5,525.0,224.02,146.06
2017,7,3,9,0,375.0,266.0,4.7,30.0,516.0,283.43,199.77
2017,7,3,9,15,604.0,186.0,4.7,30.5,621.5,311.03,216.28
2017,7,3,9,30,833.0,106.0,4.7,31.0,727.0,377.27,265.3
2017,7,3,9,45,848.0,106.0,4.7,32.0,768.5,431.81,309.64
2017,7,3,10,0,863.0,106.0,4.7,33.0,810.0,486.53,352.73
2017,7,3,10,15,871.0,107.5,4.65,33.0,844.0,538.8,394.05
2017,7,3,10,30,879.0,109.0,4.6,33.0,878.0,590.04,433.44
2017,7,3,10,45,886.5,109.0,4.55,33.5,906.5,638.51,468.95
2017,7,3,11,0,894.0,109.0,4.5,34.0,935.0,685.43,502.3
2017,7,3,11,15,897.5,110.0,4.45,34.5,955.5,728.62,532.1
2017,7,3,11,30,901.0,111.0,4.4,35.0,976.0,769.52,558.43
2017,7,3,11,45,885.0,124.0,4.35,35.5,983.5,802.85,578.83
2017,7,3,12,0,869.0,137.0,4.3,36.0,991.0,832.28,596.48
2017,7,3,12,15,869.5,137.0,4.2,36.0,995.5,861.1,614.65
2017,7,3,12,30,870.0,137.0,4.1,36.0,1000.0,887.21,630.96
2017,7,3,12,45,868.5,137.0,4.0,36.5,996.5,908.85,642.99
2017,7,3,13,0,867.0,137.0,3.9,37.0,993.0,927.54,653.09
2017,7,3,13,15,864.0,136.5,3.85,37.0,982.0,941.18,661.6
2017,7,3,13,30,861.0,136.0,3.8,37.0,971.0,951.36,668.03
2017,7,3,13,45,854.5,136.0,3.75,37.0,951.5,955.15,670.51
2017,7,3,14,0,848.0,136.0,3.7,37.0,932.0,955.36,670.88
2017,7,3,14,15,841.5,134.5,3.65,37.0,906.5,950.6,668.24
2017,7,3,14,30,835.0,133.0,3.6,37.0,881.0,942.34,663.53
2017,7,3,14,45,825.5,131.5,3.6,37.0,848.0,927.82,655.26
2017,7,3,15,0,816.0,130.0,3.6,37.0,815.0,910.07,645.03
2017,7,3,15,15,804.5,128.0,3.6,36.5,777.0,896.02,638.59
2017,7,3,15,30,793.0,126.0,3.6,36.0,739.0,869.66,624.14
2017,7,3,15,45,775.5,124.5,3.65,36.0,695.0,835.84,603.72
2017,7,3,16,0,758.0,123.0,3.7,36.0,651.0,799.82,581.7
2017,7,3,16,15,739.0,119.5,3.7,35.5,603.5,758.46,556.81
2017,7,3,16,30,720.0,116.0,3.7,35.0,556.0,718.53,532.52
2017,7,3,16,45,691.5,113.0,3.75,35.0,505.0,667.77,499.34
2017,7,3,17,0,663.0,110.0,3.8,35.0,454.0,616.81,464.41
2017,7,3,17,15,630.0,104.5,3.75,34.5,402.0,560.16,425.01
2017,7,3,17,30,597.0,99.0,3.7,34.0,350.0,504.44,385.13
2017,7,3,17,45,549.5,92.0,3.65,33.5,298.0,439.95,337.39
2017,7,3,18,0,502.0,85.0,3.6,33.0,246.0,378.56,290.46
2017,7,3,18,15,439.0,75.5,3.5,32.5,196.5,306.57,233.97
2017,7,3,18,30,376.0,66.0,3.4,32.0,147.0,245.64,184.47
2017,7,3,18,45,284.0,53.0,3.3,31.5,104.0,176.46,128.18
2017,7,3,19,0,192.0,40.0,3.2,31.0,61.0,117.66,79.69
2017,7,3,19,15,96.0,20.0,3.4,30.5,30.5,54.5,16.72
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.0,13.0,3.5,24.5,16.0,11.82,0.0
2017,7,4,6,0,82.0,26.0,3.6,25.0,32.0,21.07,8.48
2017,7,4,6,15,162.5,43.0,3.75,25.0,67.5,34.29,22.78
2017,7,4,6,30,243.0,60.0,3.9,25.0,103.0,45.41,32.91
2017,7,4,6,45,316.5,71.5,4.1,25.5,147.5,53.14,39.83
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,60.61,46.27
2017,7,4,7,15,486.0,86.0,4.35,26.5,252.0,61.91,47.26
2017,7,4,7,30,582.0,89.0,4.4,27.0,312.0,62.02,47.13
2017,7,4,7,45,502.0,125.5,4.5,28.0,339.0,85.8,66.69
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,106.91,83.63
2017,7,4,8,15,451.0,175.5,4.6,29.5,416.0,135.72,90.78
2017,7,4,8,30,480.0,189.0,4.6,30.0,466.0,179.95,116.37
2017,7,4,8,45,438.0,224.5,4.65,30.5,494.5,230.95,155.75
2017,7,4,9,0,396.0,260.0,4.7,31.0,523.0,283.87,198.53
2017,7,4,9,15,591.0,190.5,4.65,31.5,615.0,310.36,215.17
2017,7,4,9,30,786.0,121.0,4.6,32.0,707.0,366.77,257.23
2017,7,4,9,45,630.0,213.5,4.55,32.5,699.5,418.81,301.35
2017,7,4,10,0,474.0,306.0,4.5,33.0,692.0,458.3,332.86
2017,7,4,10,15,439.0,335.5,4.45,33.0,705.5,493.54,359.77
2017,7,4,10,30,404.0,365.0,4.4,33.0,719.0,524.81,382.88
2017,7,4,10,45,623.5,249.5,4.4,33.5,815.5,590.8,432.33
2017,7,4,11,0,843.0,134.0,4.4,34.0,912.0,671.98,492.31
2017,7,4,11,15,848.0,135.0,4.35,34.5,933.0,714.24,521.3
2017,7,4,11,30,853.0,136.0,4.3,35.0,954.0,754.48,548.06
2017,7,4,11,45,856.5,136.0,4.3,35.5,967.5,790.55,570.55
2017,7,4,12,0,860.0,136.0,4.3,36.0,981.0,824.19,591.22
2017,7,4,12,15,861.5,136.5,4.3,36.0,986.5,854.04,610.5
2017,7,4,12,30,863.0,137.0,4.3,36.0,992.0,881.28,628.04
2017,7,4,12,45,862.5,136.5,4.3,36.0,989.5,903.26,642.17
2017,7,4,13,0,862.0,136.0,4.3,36.0,987.0,922.34,654.49
2017,7,4,13,15,860.0,135.5,4.3,36.0,977.0,936.85,663.94
2017,7,4,13,30,858.0,135.0,4.3,36.0,967.0,947.96,671.32
2017,7,4,13,45,854.5,133.5,4.3,36.0,949.0,953.21,675.06
2017,7,4,14,0,851.0,132.0,4.3,36.0,931.0,954.87,676.65
2017,7,4,14,15,845.0,130.5,4.3,36.0,905.5,950.56,674.55
2017,7,4,14,30,839.0,129.0,4.3,36.0,880.0,942.74,670.35
2017,7,4,14,45,830.5,127.5,4.3,36.0,848.0,929.12,662.52
2017,7,4,15,0,822.0,126.0,4.3,36.0,816.0,912.23,652.68
2017,7,4,15,15,811.0,123.5,4.3,35.5,778.0,888.88,640.01
2017,7,4,15,30,800.0,121.0,4.3,35.0,740.0,871.2,631.09
2017,7,4,15,45,785.5,118.5,4.35,35.0,696.5,838.77,611.21
2017,7,4,16,0,771.0,116.0,4.4,35.0,653.0,803.98,589.68
2017,7,4,16,15,752.5,112.5,4.4,34.5,605.5,762.65,564.47
2017,7,4,16,30,734.0,109.0,4.4,34.0,558.0,719.7,537.77
2017,7,4,16,45,709.0,105.0,4.4,34.0,507.0,672.48,506.55
2017,7,4,17,0,684.0,101.0,4.4,34.0,456.0,622.24,472.1
2017,7,4,17,15,652.0,96.0,4.35,33.5,404.0,565.98,432.61
2017,7,4,17,30,620.0,91.0,4.3,33.0,352.0,510.54,392.56
2017,7,4,17,45,576.0,84.5,4.25,33.0,300.0,447.62,344.89
2017,7,4,18,0,532.0,78.0,4.2,33.0,248.0,387.46,297.95
2017,7,4,18,15,470.0,69.5,4.05,32.0,198.5,319.64,244.8
2017,7,4,18,30,408.0,61.0,3.9,31.0,149.0,257.33,194.25
2017,7,4,18,45,318.0,49.0,3.75,30.5,106.0,184.53,134.59
2017,7,4,19,0,228.0,37.0,3.6,30.0,63.0,125.43,85.16
2017,7,4,19,15,114.0,18.5,3.55,29.5,31.5,57.19,17.43
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,50.5,13.0,3.0,24.5,17.0,11.82,0.0
2017,7,5,6,0,101.0,26.0,3.1,25.0,34.0,21.08,8.17
2017,7,5,6,15,200.5,42.0,3.2,25.0,72.5,32.4,21.19
2017,7,5,6,30,300.0,58.0,3.3,25.0,111.0,44.09,31.79
2017,7,5,6,45,150.0,74.0,3.45,25.5,100.5,57.04,43.14
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,75.86,59.21
2017,7,5,7,15,284.0,92.0,3.6,26.5,200.5,64.99,49.86
2017,7,5,7,30,568.0,94.0,3.6,27.0,311.0,65.83,50.36
2017,7,5,7,45,616.5,97.0,3.65,27.5,365.5,65.56,49.85
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,65.38,49.4
2017,7,5,8,15,692.5,104.5,3.7,28.5,471.5,96.45,54.43
2017,7,5,8,30,720.0,109.0,3.7,29.0,523.0,147.83,82.26
2017,7,5,8,45,748.5,109.5,3.7,29.5,574.0,205.09,123.73
2017,7,5,9,0,777.0,110.0,3.7,30.0,625.0,259.15,167.03
2017,7,5,9,15,792.5,112.5,3.6,30.0,670.5,313.74,213.08
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,369.26,259.83
2017,7,5,9,45,569.0,239.5,3.45,30.5,674.5,415.26,300.6
2017,7,5,10,0,330.0,364.0,3.4,31.0,633.0,440.17,321.48
2017,7,5,10,15,389.0,356.5,3.2,31.5,687.0,487.91,355.88
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,537.18,390.86
2017,7,5,10,45,660.0,235.0,2.8,32.5,833.5,601.32,437.8
2017,7,5,11,0,872.0,121.0,2.6,33.0,926.0,680.48,494.55
2017,7,5,11,15,876.5,121.5,2.45,33.5,946.5,723.21,522.53
2017,7,5,11,30,881.0,122.0,2.3,34.0,967.0,763.78,547.58
2017,7,5,11,45,865.5,135.5,2.15,34.5,975.0,797.22,566.55
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,826.85,582.69
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,855.73,600.15
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,882.02,615.85
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,904.9,628.09
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,925.0,638.53
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,939.15,647.77
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,949.92,655.08
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.0,955.81,660.09
2017,7,5,14,0,845.0,141.0,2.1,36.0,933.0,958.13,663.05
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.0,953.53,661.36
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,945.42,657.67
2017,7,5,14,45,821.5,137.0,2.3,36.5,850.0,930.6,649.01
2017,7,5,15,0,811.0,136.0,2.4,37.0,817.0,922.4,644.58
2017,7,5,15,15,799.5,133.5,2.4,36.5,779.0,898.56,632.14
2017,7,5,15,30,788.0,131.0,2.4,36.0,741.0,871.81,617.91
2017,7,5,15,45,774.0,128.0,2.45,36.0,697.5,839.61,599.19
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,805.02,578.76
2017,7,5,16,15,545.0,187.0,2.5,35.5,552.5,668.9,488.93
2017,7,5,16,30,330.0,249.0,2.5,35.0,451.0,533.32,393.59
2017,7,5,16,45,499.5,179.5,2.55,35.0,454.0,589.38,438.25
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,622.41,465.09
2017,7,5,17,15,636.0,104.0,2.45,34.5,404.5,564.89,424.87
2017,7,5,17,30,603.0,98.0,2.3,34.0,352.0,508.3,384.73
2017,7,5,17,45,554.0,91.5,2.15,34.0,299.5,443.13,336.31
2017,7,5,18,0,505.0,85.0,2.0,34.0,247.0,381.17,288.97
2017,7,5,18,15,442.5,75.5,1.8,33.0,197.5,309.13,233.76
2017,7,5,18,30,380.0,66.0,1.6,32.0,148.0,248.12,185.18
2017,7,5,18,45,290.0,52.5,1.4,31.0,104.5,178.71,129.44
2017,7,5,19,0,200.0,39.0,1.2,30.0,61.0,119.43,80.88
2017,7,5,19,15,100.0,19.5,1.35,29.5,30.5,55.06,16.34
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,64.5,12.5,1.65,23.5,17.0,11.37,0.0
2017,7,6,6,0,129.0,25.0,1.9,24.0,34.0,19.58,6.9
2017,7,6,6,15,233.5,39.5,1.95,24.5,73.5,30.54,19.69
2017,7,6,6,30,338.0,54.0,2.0,25.0,113.0,41.18,29.33
2017,7,6,6,45,421.5,62.0,2.05,25.5,162.0,47.38,34.92
2017,7,6,7,0,505.0,70.0,2.1,26.0,211.0,51.9,38.85
2017,7,6,7,15,554.5,77.0,2.0,26.5,262.5,55.28,41.64
2017,7,6,7,30,604.0,84.0,1.9,27.0,314.0,58.51,44.17
2017,7,6,7,45,647.5,87.0,1.85,27.5,368.0,58.64,44.02
2017,7,6,8,0,691.0,90.0,1.8,28.0,422.0,58.81,43.9
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.5,96.18,53.82
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,148.25,81.52
2017,7,6,8,45,763.5,101.0,1.4,29.5,574.5,200.62,118.99
2017,7,6,9,0,785.0,103.0,1.3,30.0,624.0,255.12,162.3
2017,7,6,9,15,503.0,224.0,1.1,30.5,567.0,310.24,215.11
2017,7,6,9,30,221.0,345.0,0.9,31.0,510.0,346.38,248.42
2017,7,6,9,45,529.5,229.0,0.7,31.5,652.5,391.2,276.87
2017,7,6,10,0,838.0,113.0,0.5,32.0,795.0,479.52,337.78
2017,7,6,10,15,452.0,256.5,0.5,32.5,626.5,439.08,312.13
2017,7,6,10,30,66.0,400.0,0.5,33.0,458.0,373.61,265.36
2017,7,6,10,45,64.5,413.0,0.55,33.5,471.5,390.51,276.98
2017,7,6,11,0,63.0,426.0,0.6,34.0,485.0,407.27,287.77
2017,7,6,11,15,210.0,430.5,0.75,34.0,631.0,520.22,366.79
2017,7,6,11,30,357.0,435.0,0.9,34.0,777.0,646.11,451.75
2017,7,6,11,45,352.0,444.5,1.1,34.5,786.0,670.17,466.97
2017,7,6,12,0,347.0,454.0,1.3,35.0,795.0,693.06,482.18
2017,7,6,12,15,371.5,445.0,1.4,35.0,812.5,723.4,502.98
2017,7,6,12,30,396.0,436.0,1.5,35.0,830.0,753.58,523.55
2017,7,6,12,45,394.0,435.5,1.65,35.5,826.0,767.21,532.31
2017,7,6,13,0,392.0,435.0,1.8,36.0,822.0,778.98,539.98
2017,7,6,13,15,334.5,455.0,1.85,36.0,783.5,756.31,524.67
2017,7,6,13,30,277.0,475.0,1.9,36.0,745.0,730.72,507.6
2017,7,6,13,45,561.5,305.0,2.0,36.0,837.0,856.13,597.14
2017,7,6,14,0,846.0,135.0,2.1,36.0,929.0,953.92,661.41
2017,7,6,14,15,840.0,133.5,2.15,35.5,903.5,949.73,660.42
2017,7,6,14,30,834.0,132.0,2.2,35.0,878.0,942.04,658.32
2017,7,6,14,45,825.5,130.0,2.3,35.0,846.0,928.05,651.49
2017,7,6,15,0,817.0,128.0,2.4,35.0,814.0,910.8,642.63
2017,7,6,15,15,806.0,126.0,2.45,35.0,776.0,897.18,635.7
2017,7,6,15,30,795.0,124.0,2.5,35.0,738.0,871.28,620.91
2017,7,6,15,45,781.0,121.0,2.55,35.0,695.0,838.9,601.91
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,804.12,581.21
2017,7,6,16,15,748.5,114.5,2.65,34.5,604.5,762.92,557.13
2017,7,6,16,30,730.0,111.0,2.7,34.0,557.0,720.08,531.51
2017,7,6,16,45,706.0,107.0,2.75,34.0,507.0,673.89,501.99
2017,7,6,17,0,682.0,103.0,2.8,34.0,457.0,624.44,469.02
2017,7,6,17,15,553.0,119.0,2.75,33.5,385.0,525.83,398.6
2017,7,6,17,30,424.0,135.0,2.7,33.0,313.0,430.66,328.88
2017,7,6,17,45,396.0,119.0,2.65,32.5,267.0,376.45,289.06
2017,7,6,18,0,368.0,103.0,2.6,32.0,221.0,323.95,249.02
2017,7,6,18,15,325.5,87.5,2.3,31.5,177.0,267.05,204.04
2017,7,6,18,30,283.0,72.0,2.0,31.0,133.0,214.07,160.98
2017,7,6,18,45,219.0,55.0,1.75,30.5,94.0,155.67,113.26
2017,7,6,19,0,155.0,38.0,1.5,30.0,55.0,104.35,70.59
2017,7,6,19,15,77.5,19.0,1.5,29.5,27.5,44.12,11.66
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,64.5,12.0,1.5,23.5,16.5,10.91,0.0
2017,7,7,6,0,129.0,24.0,1.7,24.0,33.0,18.8,6.03
2017,7,7,6,15,232.0,38.5,1.75,24.5,71.5,29.78,19.03
2017,7,7,6,30,335.0,53.0,1.8,25.0,110.0,40.43,28.68
2017,7,7,6,45,422.5,59.5,1.85,25.5,158.5,45.31,33.15
2017,7,7,7,0,510.0,66.0,1.9,26.0,207.0,48.71,36.14
2017,7,7,7,15,551.0,75.5,1.75,26.5,258.5,54.15,40.68
2017,7,7,7,30,592.0,85.0,1.6,27.0,310.0,59.24,44.79
2017,7,7,7,45,632.5,89.5,1.5,27.5,363.0,60.37,45.48
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,61.43,46.09
2017,7,7,8,15,699.0,98.0,1.15,28.5,467.0,91.23,50.53
2017,7,7,8,30,725.0,102.0,0.9,29.0,518.0,148.19,82.07
2017,7,7,8,45,747.0,105.0,0.7,29.5,567.5,200.41,119.0
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,254.86,161.46
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,309.28,206.39
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,364.6,252.02
2017,7,7,9,45,811.0,116.0,1.0,30.5,747.0,423.09,298.79
2017,7,7,10,0,823.0,118.0,1.2,31.0,787.0,476.26,340.65
2017,7,7,10,15,832.0,120.0,1.4,31.5,821.5,527.63,380.12
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,578.16,417.88
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,625.72,452.58
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,671.75,485.39
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,714.24,515.56
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,754.65,543.26
2017,7,7,11,45,542.5,311.0,2.35,33.5,834.0,706.3,505.11
2017,7,7,12,0,222.0,495.0,2.5,34.0,714.0,625.56,443.69
2017,7,7,12,15,541.5,315.5,2.55,34.0,851.5,756.45,539.81
2017,7,7,12,30,861.0,136.0,2.6,34.0,989.0,879.48,623.44
2017,7,7,12,45,860.5,135.5,2.65,34.0,986.5,901.53,636.86
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,920.68,649.33
2017,7,7,13,15,858.0,134.5,2.7,34.0,973.5,935.26,658.61
2017,7,7,13,30,856.0,134.0,2.7,34.0,963.0,946.45,665.88
2017,7,7,13,45,852.0,133.0,2.75,34.0,945.5,951.77,669.97
2017,7,7,14,0,848.0,132.0,2.8,34.0,928.0,953.52,671.98
2017,7,7,14,15,842.5,130.5,2.8,34.0,903.0,949.8,670.29
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,942.57,666.53
2017,7,7,14,45,817.5,133.5,2.8,34.0,843.5,924.56,656.06
2017,7,7,15,0,798.0,138.0,2.8,34.0,809.0,913.6,650.24
2017,7,7,15,15,787.0,135.5,2.8,34.0,771.0,890.47,636.61
2017,7,7,15,30,776.0,133.0,2.8,34.0,733.0,864.45,621.21
2017,7,7,15,45,763.0,129.5,2.8,34.0,690.5,832.89,602.14
2017,7,7,16,0,750.0,126.0,2.8,34.0,648.0,798.92,581.4
2017,7,7,16,15,577.5,178.0,2.8,33.5,562.5,693.98,512.08
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,586.54,436.53
2017,7,7,16,45,536.5,168.5,2.8,33.0,465.5,606.68,455.35
2017,7,7,17,0,668.0,107.0,2.8,33.0,454.0,619.63,467.75
2017,7,7,17,15,522.5,125.0,2.65,32.5,378.0,512.13,389.68
2017,7,7,17,30,377.0,143.0,2.5,32.0,302.0,410.14,314.15
2017,7,7,17,45,355.5,125.0,2.4,32.0,258.0,359.82,276.54
2017,7,7,18,0,334.0,107.0,2.3,32.0,214.0,310.64,238.51
2017,7,7,18,15,370.0,84.0,2.1,31.0,181.5,284.89,217.99
2017,7,7,18,30,406.0,61.0,1.9,30.0,149.0,257.69,194.3
2017,7,7,18,45,322.5,48.5,1.7,29.5,106.0,186.62,136.07
2017,7,7,19,0,239.0,36.0,1.5,29.0,63.0,128.45,87.22
2017,7,7,19,15,119.5,18.0,1.6,28.5,31.5,58.23,16.35
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.5,11.5,1.95,23.5,16.0,10.46,0.0
2017,7,8,6,0,133.0,23.0,2.2,24.0,32.0,18.03,5.13
2017,7,8,6,15,236.5,37.0,2.3,24.5,70.5,28.64,18.04
2017,7,8,6,30,340.0,51.0,2.4,25.0,109.0,38.95,27.4
2017,7,8,6,45,415.0,60.5,2.55,26.0,157.0,46.21,33.83
2017,7,8,7,0,490.0,70.0,2.7,27.0,205.0,51.96,38.72
2017,7,8,7,15,539.5,77.5,2.65,27.5,256.5,55.72,41.82
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,59.29,44.64
2017,7,8,7,45,628.5,89.5,2.55,28.5,360.5,60.4,45.32
2017,7,8,8,0,668.0,94.0,2.5,29.0,413.0,61.45,45.91
2017,7,8,8,15,694.0,98.5,2.35,29.5,464.5,90.82,50.4
2017,7,8,8,30,720.0,103.0,2.2,30.0,516.0,147.93,82.07
2017,7,8,8,45,742.0,106.0,2.1,30.5,565.0,199.88,119.08
2017,7,8,9,0,764.0,109.0,2.0,31.0,614.0,254.07,162.08
2017,7,8,9,15,779.0,112.0,1.85,31.0,659.0,308.24,207.0
2017,7,8,9,30,794.0,115.0,1.7,31.0,704.0,363.32,252.39
2017,7,8,9,45,805.5,117.5,1.55,31.5,744.0,417.27,295.36
2017,7,8,10,0,817.0,120.0,1.4,32.0,784.0,474.83,339.15
2017,7,8,10,15,826.0,122.0,1.3,32.5,818.0,525.94,376.93
2017,7,8,10,30,835.0,124.0,1.2,33.0,852.0,576.25,412.6
2017,7,8,10,45,840.5,126.0,1.15,33.5,880.0,623.37,445.01
2017,7,8,11,0,846.0,128.0,1.1,34.0,908.0,668.89,475.17
2017,7,8,11,15,850.5,129.0,1.1,34.0,928.5,711.12,503.68
2017,7,8,11,30,855.0,130.0,1.1,34.0,949.0,751.29,529.78
2017,7,8,11,45,602.0,291.0,1.15,34.0,872.0,732.86,513.61
2017,7,8,12,0,349.0,452.0,1.2,34.0,795.0,693.33,482.98
2017,7,8,12,15,609.5,289.5,1.2,34.0,892.0,788.59,551.04
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,879.97,609.95
2017,7,8,12,45,476.5,304.0,1.2,34.5,776.5,727.35,507.82
2017,7,8,13,0,83.0,481.0,1.2,35.0,564.0,523.28,364.97
2017,7,8,13,15,197.0,473.0,1.15,35.0,665.5,636.88,443.83
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,754.02,519.76
2017,7,8,13,45,581.5,296.0,1.1,35.0,846.5,868.04,597.68
2017,7,8,14,0,852.0,127.0,1.1,35.0,926.0,953.15,651.0
2017,7,8,14,15,846.0,125.5,1.1,35.0,901.0,948.9,648.07
2017,7,8,14,30,840.0,124.0,1.1,35.0,876.0,941.13,644.22
2017,7,8,14,45,835.0,121.0,1.15,35.0,845.0,929.35,638.87
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,914.18,631.54
2017,7,8,15,15,819.5,115.5,1.2,35.0,776.5,891.13,618.71
2017,7,8,15,30,809.0,113.0,1.2,35.0,739.0,865.12,604.13
2017,7,8,15,45,796.0,110.5,1.25,35.0,696.0,842.05,592.01
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,808.27,572.94
2017,7,8,16,15,765.5,104.5,1.3,34.5,605.5,767.38,549.73
2017,7,8,16,30,748.0,101.0,1.3,34.0,558.0,724.78,525.01
2017,7,8,16,45,726.5,97.0,1.35,34.0,508.0,677.14,495.8
2017,7,8,17,0,705.0,93.0,1.4,34.0,458.0,628.65,465.36
2017,7,8,17,15,674.5,88.0,1.3,33.5,406.0,574.52,428.71
2017,7,8,17,30,644.0,83.0,1.2,33.0,354.0,518.97,390.0
2017,7,8,17,45,604.5,77.0,1.2,33.0,302.5,458.02,345.85
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,399.36,301.8
2017,7,8,18,15,505.0,63.0,1.05,32.0,201.0,331.24,249.74
2017,7,8,18,30,445.0,55.0,0.9,31.0,151.0,268.42,199.86
2017,7,8,18,45,358.0,44.5,0.8,30.5,107.5,198.64,143.41
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,138.34,93.16
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,61.07,16.32
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,61.0,11.5,2.65,24.5,15.5,10.46,0.0
2017,7,9,6,0,122.0,23.0,2.8,25.0,31.0,18.03,4.61
2017,7,9,6,15,223.0,37.5,2.8,25.5,69.0,29.02,18.22
2017,7,9,6,30,324.0,52.0,2.8,26.0,107.0,39.69,27.88
2017,7,9,6,45,199.5,77.0,2.8,26.5,115.0,59.32,44.85
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,81.84,63.99
2017,7,9,7,15,322.0,95.5,2.8,27.5,213.0,67.86,52.07
2017,7,9,7,30,569.0,89.0,2.8,28.0,303.0,62.27,47.15
2017,7,9,7,45,608.5,94.0,2.8,28.5,355.5,63.57,47.98
2017,7,9,8,0,648.0,99.0,2.8,29.0,408.0,64.8,48.71
2017,7,9,8,15,675.0,104.0,2.65,29.5,459.0,93.24,52.99
2017,7,9,8,30,702.0,109.0,2.5,30.0,510.0,143.93,79.76
2017,7,9,8,45,726.0,111.5,2.4,30.5,559.0,201.01,120.69
2017,7,9,9,0,750.0,114.0,2.3,31.0,608.0,254.36,162.93
2017,7,9,9,15,765.5,117.0,2.15,31.0,653.0,307.92,207.4
2017,7,9,9,30,781.0,120.0,2.0,31.0,698.0,362.48,252.48
2017,7,9,9,45,795.0,121.5,1.95,31.5,738.5,415.99,295.49
2017,7,9,10,0,809.0,123.0,1.9,32.0,779.0,473.27,339.75
2017,7,9,10,15,818.5,125.0,1.85,32.5,813.5,524.31,378.16
2017,7,9,10,30,828.0,127.0,1.8,33.0,848.0,574.59,414.66
2017,7,9,10,45,834.5,128.5,1.8,33.5,876.0,621.66,447.94
2017,7,9,11,0,841.0,130.0,1.8,34.0,904.0,667.24,479.16
2017,7,9,11,15,846.0,131.0,1.8,34.0,925.0,709.68,508.43
2017,7,9,11,30,851.0,132.0,1.8,34.0,946.0,750.1,535.37
2017,7,9,11,45,854.5,132.0,1.85,34.0,960.0,786.36,558.57
2017,7,9,12,0,858.0,132.0,1.9,34.0,974.0,820.19,580.13
2017,7,9,12,15,859.5,132.5,1.9,34.0,979.5,850.23,598.78
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,877.65,615.72
2017,7,9,12,45,859.0,134.0,1.95,34.5,982.5,899.7,628.5
2017,7,9,13,0,857.0,135.0,2.0,35.0,980.0,918.82,639.5
2017,7,9,13,15,854.5,134.5,1.95,35.0,970.0,932.96,647.78
2017,7,9,13,30,852.0,134.0,1.9,35.0,960.0,943.71,654.06
2017,7,9,13,45,847.5,133.5,1.9,35.0,942.0,949.05,657.67
2017,7,9,14,0,843.0,133.0,1.9,35.0,924.0,950.86,659.27
2017,7,9,14,15,837.0,132.0,1.85,34.5,899.0,947.21,658.47
2017,7,9,14,30,831.0,131.0,1.8,34.0,874.0,940.09,655.67
2017,7,9,14,45,821.0,130.5,1.75,34.0,842.0,926.25,647.5
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,909.22,637.49
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.0,803.22,569.11
2017,7,9,15,30,341.0,337.0,1.5,34.0,600.0,668.51,476.56
2017,7,9,15,45,548.0,229.5,1.45,34.0,623.5,747.96,536.0
2017,7,9,16,0,755.0,122.0,1.4,34.0,647.0,800.37,572.28
2017,7,9,16,15,736.5,118.0,1.3,34.0,600.0,758.95,545.45
2017,7,9,16,30,718.0,114.0,1.2,34.0,553.0,715.93,518.29
2017,7,9,16,45,525.0,156.5,1.2,34.0,462.5,585.96,430.62
2017,7,9,17,0,332.0,199.0,1.2,34.0,372.0,459.55,341.2
2017,7,9,17,15,359.5,170.0,1.15,33.5,338.0,433.32,325.16
2017,7,9,17,30,387.0,141.0,1.1,33.0,304.0,415.21,313.38
2017,7,9,17,45,360.5,124.0,1.05,32.5,259.0,362.5,275.08
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,311.42,236.92
2017,7,9,18,15,293.0,90.0,1.05,31.5,171.0,255.27,193.72
2017,7,9,18,30,252.0,73.0,1.1,31.0,128.0,202.91,151.99
2017,7,9,18,45,193.0,55.5,1.15,30.5,90.5,139.95,101.33
2017,7,9,19,0,134.0,38.0,1.2,30.0,53.0,91.69,61.37
2017,7,9,19,15,67.0,19.0,1.3,29.5,26.5,41.64,9.09
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.0,11.0,2.3,23.5,15.5,10.01,0.0
2017,7,10,6,0,136.0,22.0,2.6,24.0,31.0,17.27,3.69
2017,7,10,6,15,241.0,36.0,2.8,24.5,69.5,27.91,17.35
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,38.25,26.78
2017,7,10,6,45,421.5,59.0,3.25,25.5,156.0,45.09,32.93
2017,7,10,7,0,497.0,68.0,3.5,26.0,204.0,50.48,37.63
2017,7,10,7,15,547.0,75.5,3.6,26.5,255.5,54.32,40.82
2017,7,10,7,30,597.0,83.0,3.7,27.0,307.0,57.96,43.73
2017,7,10,7,45,636.5,87.5,3.8,28.0,360.0,59.15,44.38
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,60.27,44.95
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,88.86,49.16
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,146.44,80.86
2017,7,10,8,45,751.5,103.5,3.95,31.0,565.5,198.7,117.97
2017,7,10,9,0,774.0,106.0,4.0,32.0,615.0,253.25,161.27
2017,7,10,9,15,789.0,108.5,3.95,32.5,660.5,307.69,206.56
2017,7,10,9,30,804.0,111.0,3.9,33.0,706.0,363.03,252.41
2017,7,10,9,45,817.0,113.0,3.9,33.5,747.0,422.4,300.29
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,476.5,343.09
2017,7,10,10,15,839.0,116.5,3.85,34.5,822.5,527.99,382.66
2017,7,10,10,30,848.0,118.0,3.8,35.0,857.0,578.63,420.31
2017,7,10,10,45,855.5,119.0,3.75,35.5,885.5,626.88,455.08
2017,7,10,11,0,863.0,120.0,3.7,36.0,914.0,673.68,487.78
2017,7,10,11,15,867.5,121.0,3.7,36.0,935.0,716.71,518.22
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,757.64,545.89
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,793.72,568.07
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,826.98,588.19
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,857.38,607.55
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,885.11,625.15
2017,7,10,12,45,870.5,130.5,3.7,37.5,990.5,907.46,637.97
2017,7,10,13,0,870.0,130.0,3.7,38.0,988.0,926.85,648.9
2017,7,10,13,15,868.0,129.5,3.7,38.0,978.0,941.62,658.33
2017,7,10,13,30,866.0,129.0,3.7,38.0,968.0,952.96,665.71
2017,7,10,13,45,862.0,128.5,3.75,38.0,950.5,958.86,670.07
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,961.17,672.33
2017,7,10,14,15,852.5,126.5,3.8,38.0,907.5,957.47,670.66
2017,7,10,14,30,847.0,125.0,3.8,38.0,882.0,950.23,666.89
2017,7,10,14,45,840.0,122.5,3.8,38.0,850.5,937.06,659.5
2017,7,10,15,0,833.0,120.0,3.8,38.0,819.0,920.52,650.07
2017,7,10,15,15,822.5,118.0,3.8,37.5,781.0,898.0,638.21
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,872.51,624.42
2017,7,10,15,45,798.5,113.0,3.8,37.0,700.0,848.6,610.33
2017,7,10,16,0,785.0,110.0,3.8,37.0,657.0,813.77,588.96
2017,7,10,16,15,767.5,107.0,3.75,36.5,609.5,773.37,564.72
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,731.23,538.97
2017,7,10,16,45,726.5,100.0,3.7,36.0,511.0,681.94,506.95
2017,7,10,17,0,703.0,96.0,3.7,36.0,460.0,634.26,475.43
2017,7,10,17,15,672.0,91.0,3.55,35.5,408.0,577.71,436.23
2017,7,10,17,30,641.0,86.0,3.4,35.0,356.0,521.86,396.42
2017,7,10,17,45,597.5,80.0,3.25,34.5,303.0,458.59,349.84
2017,7,10,18,0,554.0,74.0,3.1,34.0,250.0,397.99,303.72
2017,7,10,18,15,493.5,66.0,2.75,33.0,200.0,330.01,250.78
2017,7,10,18,30,433.0,58.0,2.4,32.0,150.0,267.35,200.26
2017,7,10,18,45,341.5,46.5,2.1,31.5,106.0,195.26,141.47
2017,7,10,19,0,250.0,35.0,1.8,31.0,62.0,131.55,88.46
2017,7,10,19,15,125.0,17.5,1.85,30.5,31.0,59.21,13.64
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,49.5,11.5,3.45,24.0,14.5,10.46,0.0
2017,7,11,6,0,99.0,23.0,3.6,24.0,29.0,18.73,3.82
2017,7,11,6,15,199.5,38.5,3.65,24.5,66.5,29.8,18.85
2017,7,11,6,30,300.0,54.0,3.7,25.0,104.0,41.2,29.24
2017,7,11,6,45,392.0,62.5,3.8,25.5,153.0,46.96,34.51
2017,7,11,7,0,484.0,71.0,3.9,26.0,202.0,52.98,39.76
2017,7,11,7,15,535.5,79.0,3.9,26.5,254.0,57.1,43.19
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,61.0,46.3
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,60.64,45.74
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,60.38,45.24
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,88.65,49.3
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,146.64,81.19
2017,7,11,8,45,759.5,102.5,4.0,30.0,569.0,198.87,118.25
2017,7,11,9,0,784.0,104.0,4.0,31.0,619.0,253.62,161.82
2017,7,11,9,15,799.0,106.5,4.0,31.5,664.5,308.68,207.85
2017,7,11,9,30,814.0,109.0,4.0,32.0,710.0,370.03,258.4
2017,7,11,9,45,826.5,110.5,4.0,32.5,751.0,424.08,302.69
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,478.12,345.74
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,530.26,386.88
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,581.5,426.22
2017,7,11,10,45,862.0,117.5,4.05,33.5,889.0,629.67,461.55
2017,7,11,11,0,868.0,119.0,4.1,34.0,917.0,676.25,494.75
2017,7,11,11,15,872.0,120.0,4.1,34.0,937.5,719.21,525.53
2017,7,11,11,30,876.0,121.0,4.1,34.0,958.0,760.0,553.44
2017,7,11,11,45,886.0,116.0,4.15,34.5,973.5,798.1,577.46
2017,7,11,12,0,896.0,111.0,4.2,35.0,989.0,834.01,599.81
2017,7,11,12,15,896.5,111.5,4.2,35.0,994.5,864.33,619.38
2017,7,11,12,30,897.0,112.0,4.2,35.0,1000.0,891.77,637.05
2017,7,11,12,45,895.0,112.5,4.2,35.5,997.0,914.07,650.03
2017,7,11,13,0,893.0,113.0,4.2,36.0,994.0,933.22,661.0
2017,7,11,13,15,890.5,112.5,4.2,36.0,983.5,947.63,670.34
2017,7,11,13,30,888.0,112.0,4.2,36.0,973.0,958.52,677.54
2017,7,11,13,45,882.5,112.5,4.2,36.0,954.5,963.87,681.34
2017,7,11,14,0,877.0,113.0,4.2,36.0,936.0,965.58,682.96
2017,7,11,14,15,871.5,112.0,4.2,36.0,910.5,962.18,681.45
2017,7,11,14,30,866.0,111.0,4.2,36.0,885.0,955.17,677.79
2017,7,11,14,45,849.5,114.5,4.25,36.0,851.0,938.75,668.45
2017,7,11,15,0,833.0,118.0,4.3,36.0,817.0,919.23,657.2
2017,7,11,15,15,822.5,116.0,4.3,35.5,778.5,896.69,645.12
2017,7,11,15,30,812.0,114.0,4.3,35.0,740.0,871.18,631.05
2017,7,11,15,45,795.0,112.5,4.35,35.0,696.5,845.73,615.9
2017,7,11,16,0,778.0,111.0,4.4,35.0,653.0,809.64,593.5
2017,7,11,16,15,760.0,108.0,4.4,34.5,605.5,769.02,568.85
2017,7,11,16,30,742.0,105.0,4.4,34.0,558.0,726.71,542.67
2017,7,11,16,45,518.0,155.5,4.4,34.0,458.5,580.71,438.83
2017,7,11,17,0,294.0,206.0,4.4,34.0,359.0,440.69,334.3
2017,7,11,17,15,459.0,147.5,4.35,33.5,355.0,489.8,375.04
2017,7,11,17,30,624.0,89.0,4.3,33.0,351.0,515.18,396.67
2017,7,11,17,45,578.5,83.0,4.25,33.0,298.5,451.45,348.1
2017,7,11,18,0,533.0,77.0,4.2,33.0,246.0,390.61,300.66
2017,7,11,18,15,471.0,68.5,4.0,32.5,196.5,322.32,246.59
2017,7,11,18,30,409.0,60.0,3.8,32.0,147.0,259.53,195.31
2017,7,11,18,45,316.5,48.0,3.6,31.5,103.5,185.16,134.6
2017,7,11,19,0,224.0,36.0,3.4,31.0,60.0,124.91,84.19
2017,7,11,19,15,112.0,18.0,3.35,30.5,30.0,56.58,11.64
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
