Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,48.0,11.0,3.15,24.5,14.0,10.01,0.0
2017,7,12,6,0,96.0,22.0,3.4,25.0,28.0,17.25,2.35
2017,7,12,6,15,202.5,37.5,3.5,25.5,66.0,29.05,18.09
2017,7,12,6,30,309.0,53.0,3.6,26.0,104.0,40.49,28.49
2017,7,12,6,45,397.5,61.5,3.75,26.5,152.5,47.32,34.65
2017,7,12,7,0,486.0,70.0,3.9,27.0,201.0,52.23,38.95
2017,7,12,7,15,404.0,100.0,3.95,27.5,225.5,71.69,55.34
2017,7,12,7,30,322.0,130.0,4.0,28.0,250.0,95.46,75.03
2017,7,12,7,45,202.5,162.5,4.05,28.5,242.0,121.26,96.03
2017,7,12,8,0,83.0,195.0,4.1,29.0,234.0,147.75,117.2
2017,7,12,8,15,410.5,146.0,4.1,29.5,375.0,111.75,74.05
2017,7,12,8,30,738.0,97.0,4.1,30.0,516.0,143.5,78.34
2017,7,12,8,45,760.5,99.0,4.2,30.5,565.5,195.99,115.79
2017,7,12,9,0,783.0,101.0,4.3,31.0,615.0,250.75,159.76
2017,7,12,9,15,592.0,198.5,4.3,31.5,603.5,314.81,218.06
2017,7,12,9,30,401.0,296.0,4.3,32.0,592.0,360.8,259.17
2017,7,12,9,45,421.0,305.0,4.3,32.5,631.5,403.83,292.15
2017,7,12,10,0,441.0,314.0,4.3,33.0,671.0,448.61,325.86
2017,7,12,10,15,433.5,333.5,4.3,33.0,697.5,488.96,356.4
2017,7,12,10,30,426.0,353.0,4.3,33.0,724.0,528.06,385.31
2017,7,12,10,45,646.0,235.0,4.3,33.5,818.0,592.97,434.04
2017,7,12,11,0,866.0,117.0,4.3,34.0,912.0,673.43,493.58
2017,7,12,11,15,571.5,292.0,4.3,34.0,822.0,655.21,476.63
2017,7,12,11,30,277.0,467.0,4.3,34.0,732.0,614.48,442.8
2017,7,12,11,45,175.0,468.0,4.35,34.5,636.0,552.77,398.0
2017,7,12,12,0,73.0,469.0,4.4,35.0,540.0,479.43,344.28
2017,7,12,12,15,470.0,300.0,4.35,35.0,764.5,683.6,495.83
2017,7,12,12,30,867.0,131.0,4.3,35.0,989.0,882.57,632.62
2017,7,12,12,45,581.5,305.5,4.3,35.0,881.0,822.61,588.75
2017,7,12,13,0,296.0,480.0,4.3,35.0,773.0,734.72,522.55
2017,7,12,13,15,331.5,457.5,4.25,35.0,782.0,758.03,539.79
2017,7,12,13,30,367.0,435.0,4.2,35.0,791.0,780.0,555.57
2017,7,12,13,45,613.0,279.5,4.2,35.5,860.5,885.2,631.28
2017,7,12,14,0,859.0,124.0,4.2,36.0,930.0,959.66,679.71
2017,7,12,14,15,853.5,122.5,4.1,36.0,905.0,955.96,676.99
2017,7,12,14,30,848.0,121.0,4.0,36.0,880.0,948.69,672.62
2017,7,12,14,45,661.0,221.0,3.95,36.0,799.0,884.92,632.09
2017,7,12,15,0,474.0,321.0,3.9,36.0,718.0,799.78,572.17
2017,7,12,15,15,511.0,290.0,3.85,35.5,700.0,797.9,574.65
2017,7,12,15,30,548.0,259.0,3.8,35.0,682.0,791.83,573.9
2017,7,12,15,45,546.5,239.0,3.75,35.0,640.0,758.59,552.91
2017,7,12,16,0,545.0,219.0,3.7,35.0,598.0,722.89,530.23
2017,7,12,16,15,442.0,232.5,3.6,34.5,525.5,635.76,470.23
2017,7,12,16,30,339.0,246.0,3.5,34.0,453.0,540.34,403.31
2017,7,12,16,45,248.5,234.0,3.45,34.0,378.5,447.3,336.13
2017,7,12,17,0,158.0,222.0,3.4,34.0,304.0,348.24,262.96
2017,7,12,17,15,152.0,196.5,3.2,33.5,268.0,311.48,236.85
2017,7,12,17,30,146.0,171.0,3.0,33.0,232.0,274.63,209.92
2017,7,12,17,45,133.0,147.5,2.9,32.5,197.0,235.97,180.88
2017,7,12,18,0,120.0,124.0,2.8,32.0,162.0,198.12,151.75
2017,7,12,18,15,101.0,101.5,2.5,31.5,129.0,159.46,121.15
2017,7,12,18,30,82.0,79.0,2.2,31.0,96.0,122.44,91.22
2017,7,12,18,45,53.5,57.5,1.95,30.5,67.0,84.74,60.5
2017,7,12,19,0,25.0,36.0,1.7,30.0,38.0,44.7,27.95
2017,7,12,19,15,12.5,18.0,1.75,29.5,19.0,20.4,0.41
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,58.5,11.0,2.15,23.5,14.0,10.01,0.0
2017,7,13,6,0,117.0,22.0,2.4,24.0,28.0,17.29,1.61
2017,7,13,6,15,230.5,35.5,2.45,24.5,66.5,27.56,16.93
2017,7,13,6,30,344.0,49.0,2.5,25.0,105.0,38.83,27.22
2017,7,13,6,45,430.5,57.0,2.55,25.5,154.0,43.62,31.66
2017,7,13,7,0,517.0,65.0,2.6,26.0,203.0,48.32,35.79
2017,7,13,7,15,568.0,71.5,2.65,26.5,255.5,51.51,38.43
2017,7,13,7,30,619.0,78.0,2.7,27.0,308.0,54.55,40.85
2017,7,13,7,45,660.5,81.5,2.75,28.0,362.0,55.23,41.1
2017,7,13,8,0,702.0,85.0,2.8,29.0,416.0,61.64,46.11
2017,7,13,8,15,438.5,166.5,2.85,29.5,381.5,126.23,84.94
2017,7,13,8,30,175.0,248.0,2.9,30.0,347.0,199.44,143.42
2017,7,13,8,45,484.5,173.0,2.95,30.5,483.0,200.48,130.2
2017,7,13,9,0,794.0,98.0,3.0,31.0,619.0,250.62,158.8
2017,7,13,9,15,808.5,101.0,3.0,31.5,664.5,312.77,209.98
2017,7,13,9,30,823.0,104.0,3.0,32.0,710.0,368.87,256.46
2017,7,13,9,45,832.5,106.5,3.0,32.5,750.0,423.06,300.68
2017,7,13,10,0,842.0,109.0,3.0,33.0,790.0,476.93,343.33
2017,7,13,10,15,850.5,111.0,3.0,33.0,824.5,529.32,384.3
2017,7,13,10,30,859.0,113.0,3.0,33.0,859.0,580.82,423.44
2017,7,13,10,45,864.0,115.0,3.0,33.5,887.0,629.04,458.27
2017,7,13,11,0,869.0,117.0,3.0,34.0,915.0,675.57,490.86
2017,7,13,11,15,873.0,118.0,3.0,34.5,936.0,718.69,520.23
2017,7,13,11,30,877.0,119.0,3.0,35.0,957.0,759.64,546.54
2017,7,13,11,45,876.5,122.0,3.05,35.5,969.5,796.43,569.25
2017,7,13,12,0,876.0,125.0,3.1,36.0,982.0,830.46,589.97
2017,7,13,12,15,877.0,125.5,3.1,36.0,987.5,860.83,609.16
2017,7,13,12,30,878.0,126.0,3.1,36.0,993.0,888.43,626.54
2017,7,13,12,45,876.0,126.5,3.15,36.0,990.5,910.55,640.74
2017,7,13,13,0,874.0,127.0,3.2,36.0,988.0,929.61,653.1
2017,7,13,13,15,871.5,126.5,3.25,36.0,978.0,944.03,662.62
2017,7,13,13,30,869.0,126.0,3.3,36.0,968.0,954.99,670.08
2017,7,13,13,45,864.5,125.5,3.35,36.5,949.5,960.47,672.83
2017,7,13,14,0,860.0,125.0,3.4,37.0,931.0,962.34,673.45
2017,7,13,14,15,854.0,124.0,3.4,37.0,906.0,958.69,671.81
2017,7,13,14,30,848.0,123.0,3.4,37.0,881.0,951.48,668.08
2017,7,13,14,45,839.0,122.0,3.45,37.0,849.0,937.93,660.78
2017,7,13,15,0,830.0,121.0,3.5,37.0,817.0,921.08,651.49
2017,7,13,15,15,819.5,118.5,3.55,36.5,779.0,898.11,639.64
2017,7,13,15,30,809.0,116.0,3.6,36.0,741.0,880.68,631.37
2017,7,13,15,45,793.0,114.5,3.65,36.0,697.0,847.82,611.61
2017,7,13,16,0,777.0,113.0,3.7,36.0,653.0,812.62,590.24
2017,7,13,16,15,759.0,110.0,3.7,35.5,605.5,772.0,565.98
2017,7,13,16,30,741.0,107.0,3.7,35.0,558.0,729.67,540.18
2017,7,13,16,45,713.0,104.0,3.7,35.0,506.5,678.27,506.54
2017,7,13,17,0,685.0,101.0,3.7,35.0,455.0,629.25,473.7
2017,7,13,17,15,653.0,96.0,3.65,34.5,403.0,572.64,434.51
2017,7,13,17,30,621.0,91.0,3.6,34.0,351.0,516.84,394.72
2017,7,13,17,45,573.0,85.0,3.55,34.0,298.0,451.64,345.87
2017,7,13,18,0,525.0,79.0,3.5,34.0,245.0,389.56,297.94
2017,7,13,18,15,461.5,70.0,3.2,33.0,195.5,320.22,243.95
2017,7,13,18,30,398.0,61.0,2.9,32.0,146.0,256.57,192.67
2017,7,13,18,45,305.0,48.5,2.6,31.5,102.5,182.16,132.16
2017,7,13,19,0,212.0,36.0,2.3,31.0,59.0,121.72,81.72
2017,7,13,19,15,106.0,18.0,2.25,30.5,29.5,55.1,8.07
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,54.5,10.5,1.7,24.5,13.5,9.55,0.0
2017,7,14,6,0,109.0,21.0,1.9,25.0,27.0,16.5,0.36
2017,7,14,6,15,220.0,35.0,1.95,25.0,65.0,27.17,16.51
2017,7,14,6,30,331.0,49.0,2.0,25.0,103.0,37.54,26.12
2017,7,14,6,45,418.0,57.5,2.1,25.5,151.5,44.08,32.05
2017,7,14,7,0,505.0,66.0,2.2,26.0,200.0,49.16,36.5
2017,7,14,7,15,556.5,72.5,2.15,26.5,252.0,52.29,39.1
2017,7,14,7,30,608.0,79.0,2.1,27.0,304.0,55.29,41.48
2017,7,14,7,45,652.5,82.0,2.1,28.0,358.0,55.59,41.4
2017,7,14,8,0,697.0,85.0,2.1,29.0,412.0,61.66,46.12
2017,7,14,8,15,723.0,89.0,2.0,29.5,464.0,88.48,49.27
2017,7,14,8,30,749.0,93.0,1.9,30.0,516.0,140.85,75.79
2017,7,14,8,45,771.0,95.0,1.8,30.5,566.0,193.99,113.29
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,249.34,157.16
2017,7,14,9,15,807.5,99.5,1.55,31.5,661.5,311.11,207.37
2017,7,14,9,30,822.0,102.0,1.4,32.0,707.0,366.81,252.59
2017,7,14,9,45,833.0,104.5,1.3,32.5,747.5,421.59,296.07
2017,7,14,10,0,844.0,107.0,1.2,33.0,788.0,476.21,337.8
2017,7,14,10,15,852.5,108.5,1.1,33.5,823.0,528.36,376.09
2017,7,14,10,30,861.0,110.0,1.0,34.0,858.0,579.6,412.07
2017,7,14,10,45,867.0,112.0,0.95,34.5,886.0,628.57,445.37
2017,7,14,11,0,873.0,114.0,0.9,35.0,914.0,675.95,476.33
2017,7,14,11,15,579.5,288.5,0.9,35.5,825.5,658.57,459.87
2017,7,14,11,30,286.0,463.0,0.9,36.0,737.0,618.39,427.64
2017,7,14,11,45,583.0,292.5,0.9,36.5,859.5,721.25,499.62
2017,7,14,12,0,880.0,122.0,0.9,37.0,982.0,831.65,570.06
2017,7,14,12,15,486.5,305.0,0.9,37.0,781.5,702.91,484.2
2017,7,14,12,30,93.0,488.0,0.9,37.0,581.0,527.6,363.14
2017,7,14,12,45,69.0,462.0,0.9,37.0,530.5,488.3,338.41
2017,7,14,13,0,45.0,436.0,0.9,37.0,480.0,446.72,310.72
2017,7,14,13,15,43.0,427.0,0.9,37.0,468.5,440.12,306.73
2017,7,14,13,30,41.0,418.0,0.9,37.0,457.0,432.92,302.12
2017,7,14,13,45,181.5,429.5,0.95,37.5,600.0,594.34,412.06
2017,7,14,14,0,322.0,441.0,1.0,38.0,743.0,758.07,516.7
2017,7,14,14,15,329.0,426.5,1.05,38.0,728.0,754.96,514.55
2017,7,14,14,30,336.0,412.0,1.1,38.0,713.0,749.91,512.97
2017,7,14,14,45,181.0,366.0,1.2,38.0,527.5,541.46,378.47
2017,7,14,15,0,26.0,320.0,1.3,38.0,342.0,333.55,235.94
2017,7,14,15,15,400.0,227.5,1.4,37.5,537.0,630.78,450.89
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,870.23,608.74
2017,7,14,15,45,755.0,133.5,1.65,37.0,688.0,835.49,587.45
2017,7,14,16,0,736.0,132.0,1.8,37.0,644.0,798.64,567.12
2017,7,14,16,15,716.5,128.0,1.95,36.5,596.5,760.6,546.66
2017,7,14,16,30,697.0,124.0,2.1,36.0,549.0,717.31,522.05
2017,7,14,16,45,668.5,120.0,2.25,36.0,498.0,665.94,490.18
2017,7,14,17,0,640.0,116.0,2.4,36.0,447.0,614.39,456.25
2017,7,14,17,15,606.5,110.0,2.45,35.5,395.0,557.38,417.86
2017,7,14,17,30,573.0,104.0,2.5,35.0,343.0,501.35,378.85
2017,7,14,17,45,524.5,96.5,2.6,34.5,291.0,436.21,331.77
2017,7,14,18,0,476.0,89.0,2.7,34.0,239.0,369.67,281.96
2017,7,14,18,15,413.0,78.0,2.5,33.5,190.0,301.78,228.96
2017,7,14,18,30,350.0,67.0,2.3,33.0,141.0,239.94,179.19
2017,7,14,18,45,262.0,52.5,2.15,32.5,98.5,171.18,123.63
2017,7,14,19,0,174.0,38.0,2.0,32.0,56.0,112.46,75.11
2017,7,14,19,15,87.0,19.0,2.1,31.5,28.0,51.49,5.34
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,51.5,10.0,2.65,25.5,12.5,9.1,0.0
2017,7,15,6,0,103.0,20.0,2.9,26.0,25.0,15.71,0.0
2017,7,15,6,15,209.0,35.0,2.9,26.5,62.5,27.17,16.32
2017,7,15,6,30,315.0,50.0,2.9,27.0,100.0,38.29,26.47
2017,7,15,6,45,392.0,60.0,2.95,28.0,147.0,46.24,33.49
2017,7,15,7,0,469.0,70.0,3.0,29.0,194.0,52.39,38.73
2017,7,15,7,15,521.0,78.0,2.65,29.5,245.5,56.52,42.14
2017,7,15,7,30,573.0,86.0,2.3,30.0,297.0,60.44,45.24
2017,7,15,7,45,421.5,135.5,1.95,31.0,304.0,92.58,71.43
2017,7,15,8,0,270.0,185.0,1.6,32.0,311.0,128.31,99.78
2017,7,15,8,15,487.0,146.0,1.4,32.5,407.5,114.14,73.52
2017,7,15,8,30,704.0,107.0,1.2,33.0,504.0,140.41,76.09
2017,7,15,8,45,494.5,194.5,1.0,33.5,486.0,216.73,139.52
2017,7,15,9,0,285.0,282.0,0.8,34.0,468.0,271.77,188.03
2017,7,15,9,15,163.5,292.0,1.0,34.5,400.5,274.06,194.36
2017,7,15,9,30,42.0,302.0,1.2,35.0,333.0,260.04,187.34
2017,7,15,9,45,416.0,217.5,1.4,35.5,551.5,336.22,237.82
2017,7,15,10,0,790.0,133.0,1.6,36.0,770.0,468.74,330.71
2017,7,15,10,15,799.5,135.5,1.7,36.0,804.5,520.55,369.67
2017,7,15,10,30,809.0,138.0,1.8,36.0,839.0,571.75,407.62
2017,7,15,10,45,602.5,265.0,1.95,36.5,797.5,591.24,419.89
2017,7,15,11,0,396.0,392.0,2.1,37.0,756.0,595.33,420.03
2017,7,15,11,15,609.5,270.5,2.15,37.0,845.0,665.25,471.31
2017,7,15,11,30,823.0,149.0,2.2,37.0,934.0,744.79,528.33
2017,7,15,11,45,538.0,318.0,2.3,37.5,834.5,711.18,499.75
2017,7,15,12,0,253.0,487.0,2.4,38.0,735.0,647.45,451.09
2017,7,15,12,15,212.0,496.0,2.45,38.0,705.0,633.02,441.44
2017,7,15,12,30,171.0,505.0,2.5,38.0,675.0,617.25,430.42
2017,7,15,12,45,113.5,479.0,2.55,38.0,591.5,551.63,386.15
2017,7,15,13,0,56.0,453.0,2.6,38.0,508.0,473.1,332.53
2017,7,15,13,15,185.5,459.5,2.65,38.0,639.5,615.32,432.08
2017,7,15,13,30,315.0,466.0,2.7,38.0,771.0,761.86,530.01
2017,7,15,13,45,209.0,463.5,2.75,38.0,664.0,654.45,457.65
2017,7,15,14,0,103.0,461.0,2.8,38.0,557.0,541.68,381.09
2017,7,15,14,15,57.0,345.5,2.85,37.5,398.5,384.78,274.86
2017,7,15,14,30,11.0,230.0,2.9,37.0,240.0,219.18,157.2
2017,7,15,14,45,24.0,287.0,3.0,36.5,307.5,297.45,215.05
2017,7,15,15,0,37.0,344.0,3.1,36.0,375.0,368.58,266.7
2017,7,15,15,15,48.0,341.0,3.15,35.5,379.5,377.27,274.13
2017,7,15,15,30,59.0,338.0,3.2,35.0,384.0,385.57,281.57
2017,7,15,15,45,29.5,200.0,3.25,35.0,223.0,217.57,159.75
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,54.93,36.76
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,54.01,36.34
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,53.09,35.84
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,41.09,26.61
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,29.12,17.32
2017,7,15,17,15,0.0,67.0,3.2,33.5,67.0,59.23,41.2
2017,7,15,17,30,0.0,101.0,3.1,33.0,101.0,91.01,66.44
2017,7,15,17,45,0.0,85.5,3.05,32.5,85.5,76.7,55.47
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,62.38,44.33
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,49.03,33.74
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,36.17,23.34
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,24.66,13.9
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,13.18,4.38
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,6.58,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,48.0,9.5,1.1,24.5,12.0,8.64,0.0
2017,7,16,6,0,96.0,19.0,1.3,25.0,24.0,14.92,0.0
2017,7,16,6,15,198.5,34.0,1.45,25.0,60.5,26.39,15.76
2017,7,16,6,30,301.0,49.0,1.6,25.0,97.0,37.51,26.06
2017,7,16,6,45,376.5,60.0,1.75,25.0,143.5,45.18,33.04
2017,7,16,7,0,452.0,71.0,1.9,25.0,190.0,53.24,40.14
2017,7,16,7,15,504.5,79.5,2.0,25.5,241.0,57.71,43.9
2017,7,16,7,30,557.0,88.0,2.1,26.0,292.0,61.96,47.32
2017,7,16,7,45,593.0,95.0,2.25,26.5,343.5,64.71,49.38
2017,7,16,8,0,629.0,102.0,2.4,27.0,395.0,67.25,51.22
2017,7,16,8,15,657.0,107.0,2.45,27.0,446.5,91.75,54.21
2017,7,16,8,30,685.0,112.0,2.5,27.0,498.0,141.7,80.12
2017,7,16,8,45,703.5,117.5,2.65,27.5,546.0,193.73,117.53
2017,7,16,9,0,722.0,123.0,2.8,28.0,594.0,253.13,165.11
2017,7,16,9,15,739.0,126.5,2.8,28.5,639.5,306.24,209.37
2017,7,16,9,30,756.0,130.0,2.8,29.0,685.0,360.59,254.52
2017,7,16,9,45,766.5,134.5,2.85,29.5,725.0,414.14,298.37
2017,7,16,10,0,777.0,139.0,2.9,30.0,765.0,467.71,341.0
2017,7,16,10,15,787.0,141.5,2.85,30.0,800.0,519.19,381.36
2017,7,16,10,30,797.0,144.0,2.8,30.0,835.0,570.15,420.16
2017,7,16,10,45,803.0,146.5,2.8,30.5,863.0,617.9,454.86
2017,7,16,11,0,809.0,149.0,2.8,31.0,891.0,664.27,487.56
2017,7,16,11,15,814.5,150.5,2.75,31.0,912.0,707.88,518.28
2017,7,16,11,30,820.0,152.0,2.7,31.0,933.0,745.38,544.32
2017,7,16,11,45,559.5,313.5,2.7,31.5,850.0,724.59,523.6
2017,7,16,12,0,299.0,475.0,2.7,32.0,767.0,675.07,483.15
2017,7,16,12,15,346.0,455.5,2.7,32.0,795.5,714.4,511.09
2017,7,16,12,30,393.0,436.0,2.7,32.0,824.0,754.61,538.87
2017,7,16,12,45,603.5,300.0,2.7,32.5,894.5,840.05,599.75
2017,7,16,13,0,814.0,164.0,2.7,33.0,965.0,920.17,652.28
2017,7,16,13,15,539.5,321.0,2.7,33.0,849.5,834.89,593.11
2017,7,16,13,30,265.0,478.0,2.7,33.0,734.0,726.23,514.8
2017,7,16,13,45,237.5,473.5,2.7,33.0,700.0,692.12,492.89
2017,7,16,14,0,210.0,469.0,2.7,33.0,666.0,666.31,475.68
2017,7,16,14,15,495.5,315.0,2.7,33.0,762.0,818.73,585.86
2017,7,16,14,30,781.0,161.0,2.7,33.0,858.0,938.26,666.95
2017,7,16,14,45,756.5,168.0,2.75,33.0,823.0,918.71,654.74
2017,7,16,15,0,732.0,175.0,2.8,33.0,788.0,902.44,645.84
2017,7,16,15,15,506.5,263.0,2.8,32.5,678.0,768.7,557.28
2017,7,16,15,30,281.0,351.0,2.8,32.0,568.0,632.01,461.56
2017,7,16,15,45,178.0,329.0,2.8,32.0,463.5,498.15,367.96
2017,7,16,16,0,75.0,307.0,2.8,32.0,359.0,368.91,274.05
2017,7,16,16,15,45.0,257.5,2.8,32.0,288.5,291.03,217.4
2017,7,16,16,30,15.0,208.0,2.8,32.0,218.0,204.36,152.55
2017,7,16,16,45,291.0,174.0,2.8,32.0,325.0,415.46,318.01
2017,7,16,17,0,567.0,140.0,2.8,32.0,432.0,588.62,447.24
2017,7,16,17,15,283.5,111.0,2.6,31.5,257.0,331.29,255.65
2017,7,16,17,30,0.0,82.0,2.4,31.0,82.0,72.82,52.36
2017,7,16,17,45,0.0,69.0,2.25,30.5,69.0,61.0,43.44
2017,7,16,18,0,0.0,56.0,2.1,30.0,56.0,49.45,34.35
2017,7,16,18,15,0.0,44.5,1.9,29.5,44.5,39.25,26.17
2017,7,16,18,30,0.0,33.0,1.7,29.0,33.0,29.07,17.86
2017,7,16,18,45,0.0,22.5,1.55,28.5,22.5,19.8,10.18
2017,7,16,19,0,0.0,12.0,1.4,28.0,12.0,10.54,2.42
2017,7,16,19,15,0.0,6.0,1.45,27.5,6.0,5.26,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,20.5,8.0,1.0,24.0,9.5,7.28,0.0
2017,7,17,6,0,41.0,16.0,1.1,24.0,19.0,13.22,0.0
2017,7,17,6,15,113.5,37.0,1.1,24.5,53.5,29.58,18.32
2017,7,17,6,30,186.0,58.0,1.1,25.0,88.0,45.44,32.7
2017,7,17,6,45,261.0,74.0,1.1,25.5,133.0,55.32,41.55
2017,7,17,7,0,336.0,90.0,1.1,26.0,178.0,66.03,50.8
2017,7,17,7,15,389.0,103.0,1.05,26.5,227.5,74.01,57.48
2017,7,17,7,30,442.0,116.0,1.0,27.0,277.0,81.62,63.62
2017,7,17,7,45,491.0,122.5,1.0,27.5,329.0,84.39,65.58
2017,7,17,8,0,540.0,129.0,1.0,28.0,381.0,87.02,67.37
2017,7,17,8,15,571.0,136.5,1.05,28.5,431.5,109.35,69.58
2017,7,17,8,30,602.0,144.0,1.1,29.0,482.0,156.3,93.77
2017,7,17,8,45,442.5,212.5,1.2,29.5,474.0,220.53,146.98
2017,7,17,9,0,283.0,281.0,1.3,30.0,466.0,270.55,191.11
2017,7,17,9,15,237.0,312.0,1.45,30.0,474.5,308.55,221.91
2017,7,17,9,30,191.0,343.0,1.6,30.0,483.0,334.11,242.85
2017,7,17,9,45,102.0,294.0,1.75,30.5,369.5,279.3,204.76
2017,7,17,10,0,13.0,245.0,1.9,31.0,256.0,217.77,160.09
2017,7,17,10,15,28.5,308.5,2.0,31.0,333.5,275.35,202.47
2017,7,17,10,30,44.0,372.0,2.1,31.0,411.0,339.5,248.68
2017,7,17,10,45,83.5,413.5,2.25,31.5,489.5,403.21,293.77
2017,7,17,11,0,123.0,455.0,2.4,32.0,568.0,469.45,340.04
2017,7,17,11,15,181.0,465.0,2.45,32.0,635.5,529.86,382.67
2017,7,17,11,30,239.0,475.0,2.5,32.0,703.0,594.93,428.08
2017,7,17,11,45,508.0,330.0,2.6,32.5,824.0,698.91,503.98
2017,7,17,12,0,777.0,185.0,2.7,33.0,945.0,809.86,582.27
2017,7,17,12,15,532.5,335.0,2.75,33.0,857.0,770.29,550.47
2017,7,17,12,30,288.0,485.0,2.8,33.0,769.0,707.2,502.65
2017,7,17,12,45,309.5,475.5,2.85,33.5,780.5,732.18,519.53
2017,7,17,13,0,331.0,466.0,2.9,34.0,792.0,756.35,535.23
2017,7,17,13,15,556.0,322.5,2.95,34.0,863.0,852.54,605.08
2017,7,17,13,30,781.0,179.0,3.0,34.0,934.0,935.35,661.86
2017,7,17,13,45,776.5,178.0,3.05,34.0,916.5,940.59,665.31
2017,7,17,14,0,772.0,177.0,3.1,34.0,899.0,942.39,667.32
2017,7,17,14,15,765.5,175.0,3.1,34.0,874.5,937.86,665.09
2017,7,17,14,30,759.0,173.0,3.1,34.0,850.0,929.95,660.86
2017,7,17,14,45,453.0,290.5,3.15,34.0,690.5,755.0,543.28
2017,7,17,15,0,147.0,408.0,3.2,34.0,531.0,554.28,400.4
2017,7,17,15,15,434.0,283.0,3.2,33.5,622.0,722.23,526.4
2017,7,17,15,30,721.0,158.0,3.2,33.0,713.0,853.66,620.49
2017,7,17,15,45,703.5,155.0,3.2,33.0,670.0,819.8,598.43
2017,7,17,16,0,686.0,152.0,3.2,33.0,627.0,783.91,576.06
2017,7,17,16,15,618.0,165.0,3.2,32.5,569.5,721.15,535.84
2017,7,17,16,30,550.0,178.0,3.2,32.0,512.0,653.35,490.11
2017,7,17,16,45,368.5,198.5,3.2,32.0,413.5,502.47,381.02
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,367.62,279.88
2017,7,17,17,15,223.5,189.5,2.95,31.5,291.5,365.69,280.57
2017,7,17,17,30,260.0,160.0,2.7,31.0,268.0,347.29,268.15
2017,7,17,17,45,234.0,140.0,2.5,31.0,226.5,298.37,230.61
2017,7,17,18,0,208.0,120.0,2.3,31.0,185.0,251.38,193.87
2017,7,17,18,15,176.0,99.0,2.15,30.5,146.5,202.44,155.14
2017,7,17,18,30,144.0,78.0,2.0,30.0,108.0,156.49,117.87
2017,7,17,18,45,101.0,56.5,1.85,29.5,74.5,102.45,73.9
2017,7,17,19,0,58.0,35.0,1.7,29.0,41.0,59.73,38.45
2017,7,17,19,15,29.0,17.5,1.8,28.5,20.5,27.05,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,55.5,9.0,1.6,23.5,12.0,8.19,0.0
2017,7,18,6,0,111.0,18.0,1.9,24.0,24.0,14.17,0.0
2017,7,18,6,15,227.0,31.5,1.95,24.5,61.0,24.53,14.14
2017,7,18,6,30,343.0,45.0,2.0,25.0,98.0,35.63,24.42
2017,7,18,6,45,428.5,53.5,2.05,25.5,146.5,40.99,29.37
2017,7,18,7,0,514.0,62.0,2.1,26.0,195.0,46.2,33.96
2017,7,18,7,15,565.5,68.5,2.1,26.5,247.0,49.47,36.71
2017,7,18,7,30,617.0,75.0,2.1,27.0,299.0,52.61,39.22
2017,7,18,7,45,659.0,78.5,2.1,28.0,353.0,53.39,39.57
2017,7,18,8,0,701.0,82.0,2.1,29.0,407.0,59.65,44.46
2017,7,18,8,15,727.0,85.5,2.15,29.5,459.5,84.56,46.89
2017,7,18,8,30,753.0,89.0,2.2,30.0,512.0,136.96,72.89
2017,7,18,8,45,772.5,92.5,2.3,30.5,561.5,191.26,111.31
2017,7,18,9,0,792.0,96.0,2.4,31.0,611.0,247.49,156.19
2017,7,18,9,15,806.5,98.5,2.45,31.5,656.5,309.4,207.07
2017,7,18,9,30,821.0,101.0,2.5,32.0,702.0,365.28,253.33
2017,7,18,9,45,832.5,103.0,2.6,32.5,742.5,420.06,297.99
2017,7,18,10,0,844.0,105.0,2.7,33.0,783.0,474.73,341.31
2017,7,18,10,15,852.5,106.5,2.75,33.5,818.0,527.13,381.57
2017,7,18,10,30,861.0,108.0,2.8,34.0,853.0,578.63,419.85
2017,7,18,10,45,867.0,109.5,2.9,34.5,881.5,627.45,455.24
2017,7,18,11,0,873.0,111.0,3.0,35.0,910.0,674.66,488.54
2017,7,18,11,15,877.0,112.0,3.05,35.0,931.0,718.24,519.39
2017,7,18,11,30,881.0,113.0,3.1,35.0,952.0,759.63,547.08
2017,7,18,11,45,883.0,114.0,3.2,35.5,965.5,797.11,570.52
2017,7,18,12,0,885.0,115.0,3.3,36.0,979.0,831.97,592.07
2017,7,18,12,15,590.5,298.5,3.4,36.0,876.5,785.17,558.1
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,712.04,502.62
2017,7,18,12,45,235.0,492.0,3.6,36.0,724.0,674.47,477.22
2017,7,18,13,0,174.0,502.0,3.7,36.0,674.0,637.85,451.78
2017,7,18,13,15,189.0,495.5,3.75,36.0,680.0,654.09,463.67
2017,7,18,13,30,204.0,489.0,3.8,36.0,686.0,669.52,474.8
2017,7,18,13,45,136.0,464.0,3.9,36.5,595.0,585.74,416.44
2017,7,18,14,0,68.0,439.0,4.0,37.0,504.0,486.6,346.94
2017,7,18,14,15,97.5,439.5,4.05,36.5,528.5,518.72,371.61
2017,7,18,14,30,127.0,440.0,4.1,36.0,553.0,564.52,405.09
2017,7,18,14,45,466.0,286.5,4.2,36.0,679.5,764.12,551.5
2017,7,18,15,0,805.0,133.0,4.3,36.0,806.0,923.86,661.45
2017,7,18,15,15,794.0,130.5,4.3,35.5,768.0,900.61,647.78
2017,7,18,15,30,783.0,128.0,4.3,35.0,730.0,874.42,633.3
2017,7,18,15,45,767.5,125.5,4.35,35.0,686.5,841.45,613.14
2017,7,18,16,0,752.0,123.0,4.4,35.0,643.0,806.15,591.3
2017,7,18,16,15,733.0,119.5,4.35,34.5,595.5,764.74,565.91
2017,7,18,16,30,714.0,116.0,4.3,34.0,548.0,725.01,541.35
2017,7,18,16,45,688.0,111.5,4.3,34.0,497.5,674.24,507.7
2017,7,18,17,0,662.0,107.0,4.3,34.0,447.0,623.07,472.68
2017,7,18,17,15,628.5,101.5,4.15,33.5,394.5,565.55,432.21
2017,7,18,17,30,595.0,96.0,4.0,33.0,342.0,509.01,391.32
2017,7,18,17,45,547.5,89.0,3.9,33.0,290.0,443.84,342.04
2017,7,18,18,0,500.0,82.0,3.8,33.0,238.0,381.77,293.75
2017,7,18,18,15,434.5,72.0,3.4,32.0,188.5,311.26,238.42
2017,7,18,18,30,369.0,62.0,3.0,31.0,139.0,243.81,183.94
2017,7,18,18,45,274.0,48.5,2.6,30.5,96.5,172.18,125.29
2017,7,18,19,0,179.0,35.0,2.2,30.0,54.0,111.5,74.25
2017,7,18,19,15,89.5,17.5,2.15,29.5,27.0,50.14,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,34.0,9.0,1.8,24.5,10.5,8.19,0.0
2017,7,19,6,0,68.0,18.0,2.1,25.0,21.0,14.76,0.0
2017,7,19,6,15,174.5,34.0,2.2,25.5,57.0,26.42,15.49
2017,7,19,6,30,281.0,50.0,2.3,26.0,93.0,38.31,26.53
2017,7,19,6,45,370.5,60.0,2.4,26.5,141.0,45.25,32.84
2017,7,19,7,0,460.0,70.0,2.5,27.0,189.0,52.69,39.31
2017,7,19,7,15,514.5,78.0,2.5,27.5,240.5,56.81,42.76
2017,7,19,7,30,569.0,86.0,2.5,28.0,292.0,60.73,45.89
2017,7,19,7,45,384.5,138.0,2.55,28.5,287.5,94.29,73.67
2017,7,19,8,0,200.0,190.0,2.6,29.0,283.0,138.3,109.41
2017,7,19,8,15,456.5,147.0,2.6,29.5,393.0,112.7,74.61
2017,7,19,8,30,713.0,104.0,2.6,30.0,503.0,138.13,75.39
2017,7,19,8,45,736.5,106.5,2.65,30.5,553.0,195.94,116.45
2017,7,19,9,0,760.0,109.0,2.7,31.0,603.0,250.26,159.53
2017,7,19,9,15,776.0,112.5,2.7,31.5,648.5,305.45,205.18
2017,7,19,9,30,792.0,116.0,2.7,32.0,694.0,361.73,251.54
2017,7,19,9,45,806.0,117.0,2.75,32.5,735.5,416.02,295.64
2017,7,19,10,0,820.0,118.0,2.8,33.0,777.0,474.13,341.17
2017,7,19,10,15,829.5,120.0,2.85,33.0,812.0,526.34,381.96
2017,7,19,10,30,839.0,122.0,2.9,33.0,847.0,577.79,421.09
2017,7,19,10,45,847.5,122.5,2.95,33.5,876.0,626.43,456.33
2017,7,19,11,0,856.0,123.0,3.0,34.0,905.0,673.73,489.64
2017,7,19,11,15,860.5,124.0,3.05,34.5,926.5,717.07,519.35
2017,7,19,11,30,865.0,125.0,3.1,35.0,948.0,758.31,546.23
2017,7,19,11,45,859.5,131.5,3.2,35.5,959.5,794.06,568.54
2017,7,19,12,0,854.0,138.0,3.3,36.0,971.0,826.77,588.72
2017,7,19,12,15,855.0,138.5,3.4,36.0,977.0,856.92,608.4
2017,7,19,12,30,856.0,139.0,3.5,36.0,983.0,884.37,626.34
2017,7,19,12,45,856.0,138.5,3.6,36.5,981.0,907.31,640.11
2017,7,19,13,0,856.0,138.0,3.7,37.0,979.0,927.29,652.02
2017,7,19,13,15,853.5,137.5,3.75,37.0,969.0,941.77,661.57
2017,7,19,13,30,851.0,137.0,3.8,37.0,959.0,952.84,669.1
2017,7,19,13,45,846.5,136.5,3.85,37.0,941.0,958.47,673.32
2017,7,19,14,0,842.0,136.0,3.9,37.0,923.0,960.55,675.44
2017,7,19,14,15,584.0,274.0,3.95,37.0,813.0,868.7,615.38
2017,7,19,14,30,326.0,412.0,4.0,37.0,703.0,743.21,527.06
2017,7,19,14,45,331.5,393.5,4.1,37.0,680.0,730.75,520.93
2017,7,19,15,0,337.0,375.0,4.2,37.0,657.0,716.3,512.86
2017,7,19,15,15,313.5,361.5,4.2,36.5,614.0,677.93,488.65
2017,7,19,15,30,290.0,348.0,4.2,36.0,571.0,638.77,463.67
2017,7,19,15,45,518.0,237.5,4.2,36.0,607.0,736.56,538.02
2017,7,19,16,0,746.0,127.0,4.2,36.0,643.0,806.12,588.75
2017,7,19,16,15,727.0,123.0,4.15,35.5,595.5,764.31,562.64
2017,7,19,16,30,708.0,119.0,4.1,35.0,548.0,724.43,538.14
2017,7,19,16,45,673.0,116.5,4.1,35.0,494.5,669.18,501.55
2017,7,19,17,0,638.0,114.0,4.1,35.0,441.0,614.21,463.63
2017,7,19,17,15,523.0,124.5,4.0,34.5,372.0,512.53,390.45
2017,7,19,17,30,408.0,135.0,3.9,34.0,303.0,426.91,327.02
2017,7,19,17,45,378.5,119.0,3.8,34.0,257.0,372.08,285.74
2017,7,19,18,0,349.0,103.0,3.7,34.0,211.0,319.16,244.68
2017,7,19,18,15,361.5,82.5,3.35,33.0,175.0,283.92,216.73
2017,7,19,18,30,374.0,62.0,3.0,32.0,139.0,246.37,185.16
2017,7,19,18,45,284.0,48.0,2.65,31.5,96.0,175.69,127.29
2017,7,19,19,0,194.0,34.0,2.3,31.0,53.0,115.34,76.23
2017,7,19,19,15,97.0,17.0,2.3,30.5,26.5,51.42,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.0,8.5,2.2,24.5,10.0,7.73,0.0
2017,7,20,6,0,62.0,17.0,2.4,25.0,20.0,13.98,0.0
2017,7,20,6,15,167.0,33.5,2.5,25.5,55.5,26.03,15.08
2017,7,20,6,30,272.0,50.0,2.6,26.0,91.0,38.32,26.5
2017,7,20,6,45,359.0,60.5,2.75,26.5,138.0,45.62,33.13
2017,7,20,7,0,446.0,71.0,2.9,27.0,185.0,53.57,40.05
2017,7,20,7,15,501.0,79.0,2.8,27.5,236.5,57.63,43.46
2017,7,20,7,30,556.0,87.0,2.7,28.0,288.0,61.5,46.55
2017,7,20,7,45,601.5,91.5,2.65,28.5,341.5,62.49,47.13
2017,7,20,8,0,647.0,96.0,2.6,29.0,395.0,63.46,47.65
2017,7,20,8,15,675.5,101.0,2.5,29.5,447.0,87.15,50.3
2017,7,20,8,30,704.0,106.0,2.4,30.0,499.0,138.42,76.02
2017,7,20,8,45,728.5,108.5,2.35,31.0,549.0,196.04,116.54
2017,7,20,9,0,753.0,111.0,2.3,32.0,599.0,250.16,158.84
2017,7,20,9,15,769.5,114.0,2.15,32.5,645.0,304.76,203.55
2017,7,20,9,30,786.0,117.0,2.0,33.0,691.0,360.5,248.85
2017,7,20,9,45,800.0,118.5,1.95,33.5,732.0,414.92,292.32
2017,7,20,10,0,814.0,120.0,1.9,34.0,773.0,473.1,336.98
2017,7,20,10,15,823.5,122.0,1.9,34.0,808.5,525.08,376.78
2017,7,20,10,30,833.0,124.0,1.9,34.0,844.0,576.3,414.86
2017,7,20,10,45,841.5,125.0,1.95,34.5,873.0,625.13,449.54
2017,7,20,11,0,850.0,126.0,2.0,35.0,902.0,672.65,482.31
2017,7,20,11,15,855.0,127.0,2.05,35.5,924.0,716.16,511.53
2017,7,20,11,30,860.0,128.0,2.1,36.0,946.0,757.64,538.08
2017,7,20,11,45,876.5,119.5,2.2,36.5,963.5,797.91,562.93
2017,7,20,12,0,893.0,111.0,2.3,37.0,981.0,836.39,586.41
2017,7,20,12,15,894.0,111.0,2.35,37.0,987.0,867.13,605.73
2017,7,20,12,30,895.0,111.0,2.4,37.0,993.0,894.98,623.25
2017,7,20,12,45,895.5,110.5,2.5,37.5,991.5,918.95,637.46
2017,7,20,13,0,896.0,110.0,2.6,38.0,990.0,939.79,649.75
2017,7,20,13,15,894.0,109.5,2.65,38.0,980.0,954.95,659.56
2017,7,20,13,30,892.0,109.0,2.7,38.0,970.0,966.56,667.32
2017,7,20,13,45,888.5,108.0,2.8,38.0,952.0,972.58,672.19
2017,7,20,14,0,885.0,107.0,2.9,38.0,934.0,974.89,674.91
2017,7,20,14,15,880.0,106.0,2.95,38.0,909.0,972.04,674.19
2017,7,20,14,30,875.0,105.0,3.0,38.0,884.0,965.52,671.35
2017,7,20,14,45,866.5,104.0,3.05,38.0,852.0,952.03,664.28
2017,7,20,15,0,858.0,103.0,3.1,38.0,820.0,935.12,655.17
2017,7,20,15,15,848.0,101.5,3.15,38.0,781.5,912.98,642.8
2017,7,20,15,30,838.0,100.0,3.2,38.0,743.0,887.75,628.48
2017,7,20,15,45,823.5,98.5,3.25,38.0,699.0,855.58,609.63
2017,7,20,16,0,809.0,97.0,3.3,38.0,655.0,820.95,589.07
2017,7,20,16,15,792.0,94.0,3.35,37.5,607.5,787.35,570.18
2017,7,20,16,30,775.0,91.0,3.4,37.0,560.0,744.53,544.76
2017,7,20,16,45,751.0,88.0,3.45,37.0,508.5,694.74,513.0
2017,7,20,17,0,727.0,85.0,3.5,37.0,457.0,644.23,480.17
2017,7,20,17,15,696.0,81.0,3.45,36.5,404.0,587.35,442.03
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,533.06,403.75
2017,7,20,17,45,620.5,71.5,3.4,35.5,298.0,468.13,356.42
2017,7,20,18,0,576.0,66.0,3.4,35.0,245.0,405.98,309.4
2017,7,20,18,15,512.0,59.0,3.1,34.0,194.0,335.73,254.73
2017,7,20,18,30,448.0,52.0,2.8,33.0,143.0,271.24,202.64
2017,7,20,18,45,346.5,41.5,2.5,32.5,99.0,194.94,140.45
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,130.0,85.25
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,56.09,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,7.73,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,13.95,0.0
2017,7,21,6,15,148.5,34.0,2.45,25.5,54.0,26.42,15.28
2017,7,21,6,30,252.0,51.0,2.5,26.0,89.0,39.07,27.11
2017,7,21,6,45,345.5,61.5,2.65,26.5,136.5,46.36,33.74
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,54.49,40.83
2017,7,21,7,15,495.0,80.0,2.75,27.5,235.0,58.5,44.19
2017,7,21,7,30,551.0,88.0,2.7,28.0,286.0,62.34,47.26
2017,7,21,7,45,596.5,93.0,2.7,29.0,339.5,63.65,48.0
2017,7,21,8,0,642.0,98.0,2.7,30.0,393.0,64.91,48.65
2017,7,21,8,15,671.0,102.5,2.55,30.5,445.0,87.78,50.82
2017,7,21,8,30,700.0,107.0,2.4,31.0,497.0,138.54,75.99
2017,7,21,8,45,724.0,110.0,2.25,32.0,547.0,196.35,116.46
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,250.54,158.53
2017,7,21,9,15,764.5,116.0,2.0,33.5,642.5,304.92,202.82
2017,7,21,9,30,781.0,119.0,1.9,34.0,688.0,360.45,247.74
2017,7,21,9,45,794.5,121.0,1.85,34.5,729.5,414.87,290.95
2017,7,21,10,0,808.0,123.0,1.8,35.0,771.0,469.57,332.94
2017,7,21,10,15,817.5,125.0,1.85,35.5,806.0,524.63,374.01
2017,7,21,10,30,827.0,127.0,1.9,36.0,841.0,575.64,411.0
2017,7,21,10,45,835.0,128.0,1.95,36.5,870.0,623.96,445.04
2017,7,21,11,0,843.0,129.0,2.0,37.0,899.0,670.93,477.17
2017,7,21,11,15,848.0,130.5,2.1,37.0,920.5,714.63,507.6
2017,7,21,11,30,853.0,132.0,2.2,37.0,942.0,756.32,535.67
2017,7,21,11,45,854.0,134.0,2.35,37.5,955.5,793.12,558.55
2017,7,21,12,0,855.0,136.0,2.5,38.0,969.0,827.32,579.65
2017,7,21,12,15,856.5,136.0,2.6,38.0,975.0,857.59,599.07
2017,7,21,12,30,858.0,136.0,2.7,38.0,981.0,885.16,616.82
2017,7,21,12,45,857.5,136.0,2.8,38.5,979.0,908.17,630.42
2017,7,21,13,0,857.0,136.0,2.9,39.0,977.0,928.18,642.19
2017,7,21,13,15,855.0,135.5,2.95,39.0,967.0,943.15,651.9
2017,7,21,13,30,853.0,135.0,3.0,39.0,957.0,954.72,659.63
2017,7,21,13,45,848.5,134.5,3.1,39.0,939.5,960.37,664.19
2017,7,21,14,0,844.0,134.0,3.2,39.0,922.0,962.45,666.68
2017,7,21,14,15,838.0,132.5,3.2,39.0,897.0,958.52,664.9
2017,7,21,14,30,832.0,131.0,3.2,39.0,872.0,951.06,661.07
2017,7,21,14,45,818.5,132.0,3.25,39.0,838.5,935.43,652.59
2017,7,21,15,0,805.0,133.0,3.3,39.0,805.0,926.71,648.58
2017,7,21,15,15,794.0,130.5,3.35,38.5,767.0,903.42,636.69
2017,7,21,15,30,783.0,128.0,3.4,38.0,729.0,877.17,622.93
2017,7,21,15,45,765.5,126.5,3.45,38.0,685.0,843.41,602.88
2017,7,21,16,0,748.0,125.0,3.5,38.0,641.0,807.42,581.23
2017,7,21,16,15,530.0,187.0,3.5,37.5,539.5,666.78,487.69
2017,7,21,16,30,312.0,249.0,3.5,37.0,438.0,526.55,388.27
2017,7,21,16,45,480.0,180.5,3.55,37.0,440.0,585.16,434.9
2017,7,21,17,0,648.0,112.0,3.6,37.0,442.0,620.66,463.78
2017,7,21,17,15,614.0,106.0,3.6,36.5,390.0,562.62,423.59
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,505.61,383.34
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,438.78,334.4
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,375.39,286.36
2017,7,21,18,15,412.5,75.0,3.5,34.5,183.5,301.01,228.39
2017,7,21,18,30,347.0,64.0,3.4,34.0,134.0,237.74,177.32
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.0,166.6,119.73
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,106.08,68.9
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,47.24,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
