Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,23.5,8.0,3.1,25.0,9.0,7.28,0.0
2017,7,22,6,0,47.0,16.0,3.2,25.0,18.0,13.16,0.0
2017,7,22,6,15,147.0,33.5,3.3,25.5,53.0,26.05,14.85
2017,7,22,6,30,247.0,51.0,3.4,26.0,88.0,39.09,27.09
2017,7,22,6,45,338.5,62.5,3.5,26.5,135.5,47.12,34.37
2017,7,22,7,0,430.0,74.0,3.6,27.0,183.0,54.91,41.17
2017,7,22,7,15,486.5,83.0,3.55,27.5,234.5,61.03,46.33
2017,7,22,7,30,543.0,92.0,3.5,28.0,286.0,65.54,49.96
2017,7,22,7,45,592.0,96.0,3.5,29.0,340.5,65.94,49.93
2017,7,22,8,0,641.0,100.0,3.5,30.0,395.0,66.4,49.9
2017,7,22,8,15,670.5,105.5,3.4,30.5,447.0,89.65,52.46
2017,7,22,8,30,700.0,111.0,3.3,31.0,499.0,141.22,78.2
2017,7,22,8,45,726.0,113.0,3.2,32.0,550.0,198.92,118.57
2017,7,22,9,0,752.0,115.0,3.1,33.0,601.0,252.96,160.68
2017,7,22,9,15,768.5,118.5,2.95,33.5,647.0,308.06,205.8
2017,7,22,9,30,785.0,122.0,2.8,34.0,693.0,364.31,251.61
2017,7,22,9,45,799.5,123.5,2.65,34.5,734.5,419.06,295.33
2017,7,22,10,0,814.0,125.0,2.5,35.0,776.0,474.18,337.89
2017,7,22,10,15,823.5,127.0,2.45,35.5,811.5,529.55,379.27
2017,7,22,10,30,833.0,129.0,2.4,36.0,847.0,580.96,416.51
2017,7,22,10,45,841.0,130.0,2.4,36.5,876.0,629.67,450.85
2017,7,22,11,0,849.0,131.0,2.4,37.0,905.0,677.02,483.2
2017,7,22,11,15,854.0,132.0,2.45,37.0,927.0,720.66,513.48
2017,7,22,11,30,859.0,133.0,2.5,37.0,949.0,762.27,541.31
2017,7,22,11,45,870.0,128.0,2.65,37.5,965.0,801.36,565.68
2017,7,22,12,0,881.0,123.0,2.8,38.0,981.0,838.38,588.55
2017,7,22,12,15,882.0,123.5,2.9,38.0,987.0,869.41,608.45
2017,7,22,12,30,883.0,124.0,3.0,38.0,993.0,897.61,626.59
2017,7,22,12,45,884.0,123.0,3.15,38.5,991.0,921.56,641.08
2017,7,22,13,0,885.0,122.0,3.3,39.0,989.0,942.44,653.67
2017,7,22,13,15,882.5,121.5,3.35,39.0,979.0,957.19,663.25
2017,7,22,13,30,880.0,121.0,3.4,39.0,969.0,968.42,670.78
2017,7,22,13,45,876.5,119.5,3.5,39.0,951.0,974.09,675.31
2017,7,22,14,0,873.0,118.0,3.6,39.0,933.0,976.06,677.7
2017,7,22,14,15,654.5,240.5,3.6,39.0,842.0,907.4,634.99
2017,7,22,14,30,436.0,363.0,3.6,39.0,751.0,814.73,570.45
2017,7,22,14,45,435.5,347.0,3.65,39.0,722.0,798.47,561.77
2017,7,22,15,0,435.0,331.0,3.7,39.0,693.0,779.79,551.04
2017,7,22,15,15,457.0,305.0,3.7,39.0,669.5,769.85,546.47
2017,7,22,15,30,479.0,279.0,3.7,39.0,646.0,756.58,539.7
2017,7,22,15,45,639.5,191.0,3.75,39.0,650.0,805.28,577.58
2017,7,22,16,0,800.0,103.0,3.8,39.0,654.0,829.16,594.74
2017,7,22,16,15,782.0,100.0,3.8,38.5,606.0,787.56,569.92
2017,7,22,16,30,764.0,97.0,3.8,38.0,558.0,744.18,543.89
2017,7,22,16,45,738.0,94.5,3.8,37.5,506.0,693.7,512.5
2017,7,22,17,0,712.0,92.0,3.8,37.0,454.0,642.63,480.02
2017,7,22,17,15,680.0,87.0,3.75,36.5,401.0,586.77,442.16
2017,7,22,17,30,648.0,82.0,3.7,36.0,348.0,529.35,401.59
2017,7,22,17,45,600.0,76.5,3.7,36.0,294.5,462.97,352.31
2017,7,22,18,0,552.0,71.0,3.7,36.0,241.0,399.72,303.79
2017,7,22,18,15,487.0,63.0,3.55,35.0,190.5,328.85,248.92
2017,7,22,18,30,422.0,55.0,3.4,34.0,140.0,263.84,196.66
2017,7,22,18,45,321.0,43.0,3.25,33.5,96.0,187.36,134.55
2017,7,22,19,0,220.0,31.0,3.1,33.0,52.0,120.78,78.03
2017,7,22,19,15,110.0,15.5,3.2,32.5,26.0,52.72,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,7.5,3.05,25.0,8.0,6.82,0.0
2017,7,23,6,0,31.0,15.0,3.2,25.0,16.0,12.84,0.0
2017,7,23,6,15,126.5,33.5,3.3,25.0,50.0,26.91,15.43
2017,7,23,6,30,222.0,52.0,3.4,25.0,84.0,39.84,27.81
2017,7,23,6,45,305.5,65.0,3.5,25.5,130.0,48.93,36.04
2017,7,23,7,0,389.0,78.0,3.6,26.0,176.0,57.71,43.73
2017,7,23,7,15,447.0,88.0,3.55,26.5,227.0,63.87,48.95
2017,7,23,7,30,505.0,98.0,3.5,27.0,278.0,70.22,54.14
2017,7,23,7,45,548.5,105.0,3.5,27.5,330.5,72.59,55.85
2017,7,23,8,0,592.0,112.0,3.5,28.0,383.0,74.81,57.37
2017,7,23,8,15,623.0,118.0,3.4,28.5,434.5,96.61,59.48
2017,7,23,8,30,654.0,124.0,3.3,29.0,486.0,145.89,84.33
2017,7,23,8,45,677.5,128.5,3.2,29.5,535.5,196.59,120.0
2017,7,23,9,0,701.0,133.0,3.1,30.0,585.0,249.85,162.16
2017,7,23,9,15,719.0,137.0,2.95,30.5,630.5,303.51,206.34
2017,7,23,9,30,737.0,141.0,2.8,31.0,676.0,363.2,254.81
2017,7,23,9,45,749.5,144.5,2.65,31.5,717.0,416.18,297.43
2017,7,23,10,0,762.0,148.0,2.5,32.0,758.0,469.44,338.89
2017,7,23,10,15,773.0,150.5,2.35,32.5,793.0,521.16,377.75
2017,7,23,10,30,784.0,153.0,2.2,33.0,828.0,572.5,414.83
2017,7,23,10,45,792.5,155.0,2.05,33.5,857.0,621.27,448.72
2017,7,23,11,0,801.0,157.0,1.9,34.0,886.0,668.92,480.52
2017,7,23,11,15,806.5,158.0,1.85,34.5,908.0,712.28,508.94
2017,7,23,11,30,812.0,159.0,1.8,35.0,930.0,753.83,535.34
2017,7,23,11,45,807.0,166.0,1.8,35.5,942.0,790.39,557.49
2017,7,23,12,0,802.0,173.0,1.8,36.0,954.0,824.17,577.2
2017,7,23,12,15,804.0,173.5,1.85,36.0,960.0,855.32,596.77
2017,7,23,12,30,806.0,174.0,1.9,36.0,966.0,883.91,614.72
2017,7,23,12,45,463.0,334.5,2.0,36.5,790.0,751.49,525.03
2017,7,23,13,0,120.0,495.0,2.1,37.0,614.0,583.28,406.63
2017,7,23,13,15,95.0,476.0,2.2,37.0,569.5,538.43,377.97
2017,7,23,13,30,70.0,457.0,2.3,37.0,525.0,500.63,352.73
2017,7,23,13,45,38.0,312.0,2.4,37.0,349.0,331.34,236.64
2017,7,23,14,0,6.0,167.0,2.5,37.0,173.0,156.09,110.85
2017,7,23,14,15,3.0,112.5,2.5,37.0,115.5,103.56,72.36
2017,7,23,14,30,0.0,58.0,2.5,37.0,58.0,51.59,33.46
2017,7,23,14,45,4.5,137.0,2.5,37.0,141.0,127.21,90.34
2017,7,23,15,0,9.0,216.0,2.5,37.0,224.0,204.88,147.65
2017,7,23,15,15,46.5,283.5,2.5,36.5,320.0,318.24,231.28
2017,7,23,15,30,84.0,351.0,2.5,36.0,416.0,424.41,307.91
2017,7,23,15,45,158.5,331.5,2.5,36.0,444.5,486.23,353.59
2017,7,23,16,0,233.0,312.0,2.5,36.0,473.0,528.65,385.66
2017,7,23,16,15,253.5,284.0,2.5,35.5,447.0,525.2,385.37
2017,7,23,16,30,274.0,256.0,2.5,35.0,421.0,504.57,373.45
2017,7,23,16,45,224.5,236.5,2.5,35.0,363.5,423.34,315.98
2017,7,23,17,0,175.0,217.0,2.5,35.0,306.0,358.88,269.42
2017,7,23,17,15,156.0,191.5,2.4,34.5,264.5,312.16,236.01
2017,7,23,17,30,137.0,166.0,2.3,34.0,223.0,266.51,202.55
2017,7,23,17,45,121.0,143.0,2.2,34.0,187.5,226.8,172.48
2017,7,23,18,0,105.0,120.0,2.1,34.0,152.0,188.27,142.67
2017,7,23,18,15,84.0,97.0,1.85,33.0,119.0,148.54,111.71
2017,7,23,18,30,63.0,74.0,1.6,32.0,86.0,110.66,81.49
2017,7,23,18,45,35.0,52.0,1.35,31.5,58.5,67.33,46.6
2017,7,23,19,0,7.0,30.0,1.1,31.0,31.0,30.47,16.61
2017,7,23,19,15,3.5,15.0,1.1,30.5,15.5,14.34,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.27,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.55,0.0
2017,7,24,6,15,18.0,31.5,3.2,25.0,34.0,26.69,15.09
2017,7,24,6,30,36.0,58.0,3.4,25.0,63.0,46.97,33.73
2017,7,24,6,45,91.5,85.0,3.65,25.5,105.5,65.59,50.12
2017,7,24,7,0,147.0,112.0,3.9,26.0,148.0,84.72,66.61
2017,7,24,7,15,245.5,115.5,4.05,26.5,194.5,85.79,67.5
2017,7,24,7,30,344.0,119.0,4.2,27.0,241.0,83.53,65.37
2017,7,24,7,45,269.5,153.5,4.35,27.5,258.5,109.83,87.05
2017,7,24,8,0,195.0,188.0,4.5,28.0,276.0,136.95,108.99
2017,7,24,8,15,166.0,215.0,4.35,28.5,296.5,160.53,118.72
2017,7,24,8,30,137.0,242.0,4.2,29.0,317.0,190.9,139.38
2017,7,24,8,45,117.5,264.5,4.1,29.5,334.0,216.84,158.8
2017,7,24,9,0,98.0,287.0,4.0,30.0,351.0,247.48,182.39
2017,7,24,9,15,120.5,313.5,3.8,30.5,397.5,276.8,203.43
2017,7,24,9,30,143.0,340.0,3.6,31.0,444.0,316.08,231.96
2017,7,24,9,45,391.5,279.0,3.45,31.5,586.5,374.15,271.82
2017,7,24,10,0,640.0,218.0,3.3,32.0,729.0,466.45,338.63
2017,7,24,10,15,653.0,221.5,3.2,32.5,764.0,514.92,374.88
2017,7,24,10,30,666.0,225.0,3.1,33.0,799.0,563.55,410.27
2017,7,24,10,45,681.0,224.5,3.05,33.5,828.5,610.07,443.33
2017,7,24,11,0,696.0,224.0,3.0,34.0,858.0,656.4,475.31
2017,7,24,11,15,486.0,344.0,2.95,34.0,791.5,646.03,464.99
2017,7,24,11,30,276.0,464.0,2.9,34.0,725.0,616.0,440.41
2017,7,24,11,45,498.5,346.5,2.9,34.5,827.5,709.75,507.98
2017,7,24,12,0,721.0,229.0,2.9,35.0,930.0,811.97,579.09
2017,7,24,12,15,723.0,229.5,2.85,35.0,936.0,842.21,598.11
2017,7,24,12,30,725.0,230.0,2.8,35.0,942.0,870.1,615.78
2017,7,24,12,45,563.0,329.5,2.75,35.5,882.5,838.58,589.79
2017,7,24,13,0,401.0,429.0,2.7,36.0,823.0,790.97,553.64
2017,7,24,13,15,562.0,326.5,2.6,36.0,871.5,867.61,607.38
2017,7,24,13,30,723.0,224.0,2.5,36.0,920.0,937.09,653.74
2017,7,24,13,45,477.5,343.5,2.45,36.5,799.5,824.39,575.61
2017,7,24,14,0,232.0,463.0,2.4,37.0,679.0,685.79,479.25
2017,7,24,14,15,116.0,280.0,2.35,37.0,388.0,392.07,281.74
2017,7,24,14,30,0.0,97.0,2.3,37.0,97.0,86.55,59.4
2017,7,24,14,45,0.0,82.5,2.3,37.0,82.5,73.39,49.94
2017,7,24,15,0,0.0,68.0,2.3,37.0,68.0,60.42,40.27
2017,7,24,15,15,0.0,58.5,2.35,36.5,58.5,51.92,34.01
2017,7,24,15,30,0.0,49.0,2.4,36.0,49.0,43.44,27.71
2017,7,24,15,45,0.0,82.0,2.45,36.0,82.0,72.76,50.17
2017,7,24,16,0,0.0,115.0,2.5,36.0,115.0,102.67,73.01
2017,7,24,16,15,0.0,91.5,2.5,35.5,91.5,81.14,56.95
2017,7,24,16,30,0.0,68.0,2.5,35.0,68.0,60.19,41.16
2017,7,24,16,45,0.0,73.5,2.5,35.0,73.5,65.05,45.1
2017,7,24,17,0,0.0,79.0,2.5,35.0,79.0,69.92,49.05
2017,7,24,17,15,0.0,69.5,2.3,34.5,69.5,61.45,42.74
2017,7,24,17,30,0.0,60.0,2.1,34.0,60.0,53.0,36.36
2017,7,24,17,45,0.0,50.0,1.95,33.5,50.0,44.12,29.53
2017,7,24,18,0,0.0,40.0,1.8,33.0,40.0,35.26,22.59
2017,7,24,18,15,0.0,31.0,1.7,32.0,31.0,27.3,16.28
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,19.35,9.86
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,12.74,4.41
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.14,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.18,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,3.25,23.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,3.4,24.0,9.0,8.19,0.0
2017,7,25,6,15,53.0,34.0,3.6,24.5,41.5,27.84,15.84
2017,7,25,6,30,104.0,59.0,3.8,25.0,74.0,46.71,33.48
2017,7,25,6,45,190.5,77.0,4.0,25.5,119.0,59.1,44.61
2017,7,25,7,0,277.0,95.0,4.2,26.0,164.0,72.12,55.95
2017,7,25,7,15,338.0,108.5,4.2,26.5,213.5,78.19,61.08
2017,7,25,7,30,399.0,122.0,4.2,27.0,263.0,86.07,67.52
2017,7,25,7,45,234.5,153.0,4.25,28.0,239.5,109.28,86.41
2017,7,25,8,0,70.0,184.0,4.3,29.0,216.0,140.41,111.37
2017,7,25,8,15,36.0,172.5,4.25,29.5,189.0,137.1,102.47
2017,7,25,8,30,2.0,161.0,4.2,30.0,162.0,136.76,102.25
2017,7,25,8,45,57.5,225.0,4.2,30.5,262.0,188.21,138.95
2017,7,25,9,0,113.0,289.0,4.2,31.0,362.0,245.28,179.58
2017,7,25,9,15,403.5,225.5,4.1,31.5,513.5,282.16,198.99
2017,7,25,9,30,694.0,162.0,4.0,32.0,665.0,360.49,253.77
2017,7,25,9,45,478.5,267.0,3.95,32.5,623.5,400.23,288.98
2017,7,25,10,0,263.0,372.0,3.9,33.0,582.0,417.4,303.84
2017,7,25,10,15,506.0,273.0,3.85,33.5,699.5,482.27,351.31
2017,7,25,10,30,749.0,174.0,3.8,34.0,817.0,571.05,416.47
2017,7,25,10,45,759.0,175.0,3.8,34.5,846.0,618.46,450.48
2017,7,25,11,0,769.0,176.0,3.8,35.0,875.0,664.98,483.09
2017,7,25,11,15,774.5,177.5,3.8,35.0,896.5,707.64,513.24
2017,7,25,11,30,780.0,179.0,3.8,35.0,918.0,748.6,541.66
2017,7,25,11,45,795.0,172.0,3.8,35.5,935.0,787.78,567.19
2017,7,25,12,0,810.0,165.0,3.8,36.0,952.0,825.37,590.29
2017,7,25,12,15,606.0,297.5,3.8,36.0,889.0,803.06,571.98
2017,7,25,12,30,402.0,430.0,3.8,36.0,826.0,762.69,540.08
2017,7,25,12,45,316.0,462.0,3.85,36.5,772.5,730.53,516.17
2017,7,25,13,0,230.0,494.0,3.9,37.0,719.0,685.73,483.69
2017,7,25,13,15,518.0,329.0,3.9,37.0,829.0,829.14,587.12
2017,7,25,13,30,806.0,164.0,3.9,37.0,939.0,952.32,670.24
2017,7,25,13,45,802.0,162.5,3.9,37.0,921.5,957.67,673.22
2017,7,25,14,0,798.0,161.0,3.9,37.0,904.0,959.47,674.89
2017,7,25,14,15,791.0,159.5,3.9,37.0,878.5,954.82,672.61
2017,7,25,14,30,784.0,158.0,3.9,37.0,853.0,946.7,668.28
2017,7,25,14,45,741.0,176.0,3.9,37.0,813.5,920.21,652.29
2017,7,25,15,0,698.0,194.0,3.9,37.0,774.0,898.67,639.62
2017,7,25,15,15,479.0,273.0,3.9,37.0,662.5,760.09,545.94
2017,7,25,15,30,260.0,352.0,3.9,37.0,551.0,618.98,446.53
2017,7,25,15,45,232.5,333.0,3.95,37.0,503.0,555.48,404.29
2017,7,25,16,0,205.0,314.0,4.0,37.0,455.0,507.33,371.45
2017,7,25,16,15,391.5,242.0,3.95,36.5,485.5,611.42,450.9
2017,7,25,16,30,578.0,170.0,3.9,36.0,516.0,679.35,503.78
2017,7,25,16,45,541.5,164.5,3.9,36.0,465.0,617.78,461.19
2017,7,25,17,0,505.0,159.0,3.9,36.0,414.0,563.6,423.47
2017,7,25,17,15,465.0,149.5,3.75,35.5,363.0,503.92,381.48
2017,7,25,17,30,425.0,140.0,3.6,35.0,312.0,446.35,339.95
2017,7,25,17,45,365.0,128.5,3.5,34.5,260.5,377.17,288.52
2017,7,25,18,0,305.0,117.0,3.4,34.0,209.0,303.69,232.53
2017,7,25,18,15,239.0,99.0,3.2,33.5,162.0,236.26,179.62
2017,7,25,18,30,173.0,81.0,3.0,33.0,115.0,175.72,131.08
2017,7,25,18,45,103.5,57.0,2.9,32.5,75.5,106.81,75.96
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,51.73,30.94
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,19.49,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,3.2,25.0,13.0,10.91,0.0
2017,7,26,6,15,106.0,32.0,3.4,25.5,46.0,25.71,13.92
2017,7,26,6,30,196.0,52.0,3.6,26.0,79.0,41.02,28.56
2017,7,26,6,45,304.5,62.5,3.8,26.5,126.5,47.15,34.33
2017,7,26,7,0,413.0,73.0,4.0,27.0,174.0,54.25,40.59
2017,7,26,7,15,472.0,81.5,4.1,27.5,225.5,60.1,45.55
2017,7,26,7,30,531.0,90.0,4.2,28.0,277.0,64.25,48.89
2017,7,26,7,45,588.5,92.5,4.35,28.5,332.5,63.63,48.12
2017,7,26,8,0,646.0,95.0,4.5,29.0,388.0,63.2,47.48
2017,7,26,8,15,675.5,99.5,4.55,29.5,440.0,85.09,49.43
2017,7,26,8,30,705.0,104.0,4.6,30.0,492.0,136.43,74.81
2017,7,26,8,45,734.0,105.0,4.65,31.0,543.5,193.91,115.2
2017,7,26,9,0,763.0,106.0,4.7,32.0,595.0,248.56,158.25
2017,7,26,9,15,779.5,109.0,4.7,32.5,641.5,304.14,204.54
2017,7,26,9,30,796.0,112.0,4.7,33.0,688.0,360.86,251.69
2017,7,26,9,45,812.0,112.5,4.75,33.5,730.5,420.57,300.2
2017,7,26,10,0,828.0,113.0,4.8,34.0,773.0,475.65,344.16
2017,7,26,10,15,837.5,115.0,4.75,34.0,808.5,528.75,386.0
2017,7,26,10,30,847.0,117.0,4.7,34.0,844.0,581.07,426.09
2017,7,26,10,45,855.5,117.5,4.7,34.5,873.5,630.55,462.28
2017,7,26,11,0,864.0,118.0,4.7,35.0,903.0,678.66,496.46
2017,7,26,11,15,868.5,119.0,4.7,35.5,925.0,722.77,526.94
2017,7,26,11,30,873.0,120.0,4.7,36.0,947.0,764.76,554.25
2017,7,26,11,45,862.5,130.0,4.7,36.5,957.0,800.26,576.28
2017,7,26,12,0,852.0,140.0,4.7,37.0,967.0,832.33,595.85
2017,7,26,12,15,853.5,140.5,4.65,37.0,973.5,863.24,615.61
2017,7,26,12,30,855.0,141.0,4.6,37.0,980.0,891.44,633.54
2017,7,26,12,45,854.0,141.0,4.6,37.5,977.5,914.15,646.74
2017,7,26,13,0,853.0,141.0,4.6,38.0,975.0,933.82,658.0
2017,7,26,13,15,850.5,140.5,4.55,38.0,965.0,948.4,667.2
2017,7,26,13,30,848.0,140.0,4.5,38.0,955.0,959.57,674.32
2017,7,26,13,45,843.5,139.5,4.5,38.0,937.0,965.28,678.34
2017,7,26,14,0,839.0,139.0,4.5,38.0,919.0,967.42,680.23
2017,7,26,14,15,833.0,137.5,4.5,38.0,893.5,963.56,678.45
2017,7,26,14,30,827.0,136.0,4.5,38.0,868.0,956.15,674.57
2017,7,26,14,45,838.5,122.0,4.5,38.0,841.0,949.55,671.34
2017,7,26,15,0,850.0,108.0,4.5,38.0,814.0,938.63,665.46
2017,7,26,15,15,839.5,106.0,4.5,37.5,775.5,915.54,653.18
2017,7,26,15,30,829.0,104.0,4.5,37.0,737.0,889.37,638.93
2017,7,26,15,45,817.5,101.0,4.5,37.0,693.0,858.32,620.08
2017,7,26,16,0,806.0,98.0,4.5,37.0,649.0,824.63,599.4
2017,7,26,16,15,788.0,95.0,4.5,36.5,601.0,790.25,579.33
2017,7,26,16,30,770.0,92.0,4.5,36.0,553.0,746.47,552.54
2017,7,26,16,45,748.5,88.0,4.5,36.0,501.5,697.32,520.48
2017,7,26,17,0,727.0,84.0,4.5,36.0,450.0,647.25,487.26
2017,7,26,17,15,695.0,79.5,4.4,35.5,396.5,588.74,447.5
2017,7,26,17,30,663.0,75.0,4.3,35.0,343.0,532.97,407.54
2017,7,26,17,45,619.5,69.5,4.25,35.0,290.0,468.35,358.98
2017,7,26,18,0,576.0,64.0,4.2,35.0,237.0,406.45,310.9
2017,7,26,18,15,510.0,56.5,3.9,34.0,186.0,334.23,254.32
2017,7,26,18,30,444.0,49.0,3.6,33.0,135.0,268.09,200.52
2017,7,26,18,45,338.5,38.5,3.35,32.5,91.5,190.17,136.62
2017,7,26,19,0,233.0,28.0,3.1,32.0,48.0,124.34,78.12
2017,7,26,19,15,116.5,14.0,3.1,31.5,24.0,43.44,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,21.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,42.0,13.0,2.4,24.0,14.0,11.82,0.0
2017,7,27,6,15,156.0,29.0,2.55,24.5,48.0,22.63,11.46
2017,7,27,6,30,270.0,45.0,2.7,25.0,82.0,34.66,23.37
2017,7,27,6,45,367.0,54.5,2.85,25.5,129.5,42.39,30.44
2017,7,27,7,0,464.0,64.0,3.0,26.0,177.0,48.33,35.73
2017,7,27,7,15,520.5,71.5,3.05,27.0,229.0,52.25,38.99
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,56.01,41.94
2017,7,27,7,45,618.5,84.5,3.2,29.0,334.5,57.99,43.29
2017,7,27,8,0,660.0,90.0,3.3,30.0,388.0,59.86,44.5
2017,7,27,8,15,688.5,94.5,3.25,30.5,440.5,82.03,46.61
2017,7,27,8,30,717.0,99.0,3.2,31.0,493.0,139.72,76.55
2017,7,27,8,45,737.5,103.0,3.2,31.5,542.5,192.97,113.86
2017,7,27,9,0,758.0,107.0,3.2,32.0,592.0,248.36,157.81
2017,7,27,9,15,774.5,110.0,3.1,32.5,638.0,303.72,203.54
2017,7,27,9,30,791.0,113.0,3.0,33.0,684.0,360.22,250.01
2017,7,27,9,45,804.0,115.0,2.95,33.5,725.5,415.4,294.63
2017,7,27,10,0,817.0,117.0,2.9,34.0,767.0,474.16,340.38
2017,7,27,10,15,826.5,119.0,2.85,34.5,802.5,526.77,380.32
2017,7,27,10,30,836.0,121.0,2.8,35.0,838.0,578.62,418.34
2017,7,27,10,45,844.5,121.5,2.8,35.5,867.5,627.65,453.32
2017,7,27,11,0,853.0,122.0,2.8,36.0,897.0,675.35,486.31
2017,7,27,11,15,858.0,123.0,2.8,36.5,919.0,719.42,515.91
2017,7,27,11,30,863.0,124.0,2.8,37.0,941.0,761.44,542.48
2017,7,27,11,45,879.0,115.5,2.8,37.5,958.5,801.78,566.92
2017,7,27,12,0,895.0,107.0,2.8,38.0,976.0,840.26,589.85
2017,7,27,12,15,896.0,107.5,2.85,38.0,982.0,871.83,609.75
2017,7,27,12,30,897.0,108.0,2.9,38.0,988.0,900.46,627.81
2017,7,27,12,45,897.5,107.5,3.0,38.5,986.0,924.68,642.13
2017,7,27,13,0,898.0,107.0,3.1,39.0,984.0,945.69,654.46
2017,7,27,13,15,896.0,106.5,3.2,39.0,974.0,960.95,664.68
2017,7,27,13,30,894.0,106.0,3.3,39.0,964.0,972.61,672.81
2017,7,27,13,45,890.5,105.0,3.4,39.0,946.0,978.66,677.59
2017,7,27,14,0,887.0,104.0,3.5,39.0,928.0,980.95,680.2
2017,7,27,14,15,881.5,103.0,3.55,39.0,903.0,977.55,679.09
2017,7,27,14,30,876.0,102.0,3.6,39.0,878.0,970.46,675.82
2017,7,27,14,45,862.5,104.0,3.7,39.0,844.0,955.14,667.81
2017,7,27,15,0,849.0,106.0,3.8,39.0,810.0,936.55,657.8
2017,7,27,15,15,839.0,104.0,3.85,38.5,771.5,913.89,646.31
2017,7,27,15,30,829.0,102.0,3.9,38.0,733.0,888.13,632.78
2017,7,27,15,45,814.5,100.0,4.0,38.0,689.0,855.41,613.52
2017,7,27,16,0,800.0,98.0,4.1,38.0,645.0,827.86,597.56
2017,7,27,16,15,782.5,95.0,4.1,37.5,597.0,786.42,572.95
2017,7,27,16,30,765.0,92.0,4.1,37.0,549.0,743.18,546.79
2017,7,27,16,45,740.0,89.0,4.15,37.0,497.0,692.6,514.13
2017,7,27,17,0,715.0,86.0,4.2,37.0,445.0,641.39,480.45
2017,7,27,17,15,683.0,81.5,4.15,36.5,392.0,583.3,441.2
2017,7,27,17,30,651.0,77.0,4.1,36.0,339.0,528.2,402.01
2017,7,27,17,45,606.0,71.0,4.1,35.5,286.0,462.58,353.75
2017,7,27,18,0,561.0,65.0,4.1,35.0,233.0,399.86,305.87
2017,7,27,18,15,494.0,57.5,3.85,34.5,182.5,327.86,248.96
2017,7,27,18,30,427.0,50.0,3.6,34.0,132.0,262.05,195.16
2017,7,27,18,45,323.0,39.0,3.4,33.5,89.0,185.02,132.24
2017,7,27,19,0,219.0,28.0,3.2,33.0,46.0,118.3,72.94
2017,7,27,19,15,109.5,14.0,3.2,32.5,23.0,41.61,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,27.0,6.0,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,54.0,12.0,3.0,24.0,14.0,10.91,0.0
2017,7,28,6,15,179.0,27.5,3.2,24.5,49.0,21.5,10.39
2017,7,28,6,30,304.0,43.0,3.4,25.0,84.0,33.23,22.13
2017,7,28,6,45,402.0,52.0,3.6,26.0,133.0,40.39,28.66
2017,7,28,7,0,500.0,61.0,3.8,27.0,182.0,46.05,33.63
2017,7,28,7,15,557.0,68.0,3.85,27.5,235.0,49.72,36.76
2017,7,28,7,30,614.0,75.0,3.9,28.0,288.0,53.25,39.62
2017,7,28,7,45,660.0,78.5,4.0,29.0,343.5,54.0,39.95
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,60.3,44.88
2017,7,28,8,15,733.5,86.0,4.05,30.5,452.5,83.25,46.83
2017,7,28,8,30,761.0,90.0,4.0,31.0,506.0,137.18,72.95
2017,7,28,8,45,786.0,91.5,3.95,32.0,558.0,192.0,111.04
2017,7,28,9,0,811.0,93.0,3.9,33.0,610.0,249.41,156.33
2017,7,28,9,15,826.0,95.5,3.8,33.5,657.0,313.14,208.68
2017,7,28,9,30,841.0,98.0,3.7,34.0,704.0,371.04,256.54
2017,7,28,9,45,855.5,98.5,3.65,35.0,747.0,427.69,301.93
2017,7,28,10,0,870.0,99.0,3.6,36.0,790.0,484.52,345.87
2017,7,28,10,15,878.5,100.5,3.55,36.5,826.0,539.01,387.3
2017,7,28,10,30,887.0,102.0,3.5,37.0,862.0,592.53,426.59
2017,7,28,10,45,895.0,102.0,3.45,37.5,892.0,643.28,462.66
2017,7,28,11,0,903.0,102.0,3.4,38.0,922.0,692.51,496.52
2017,7,28,11,15,907.5,103.0,3.35,38.0,943.5,738.37,528.18
2017,7,28,11,30,912.0,104.0,3.3,38.0,965.0,781.99,555.94
2017,7,28,11,45,902.0,113.0,3.25,38.5,976.0,818.7,577.7
2017,7,28,12,0,892.0,122.0,3.2,39.0,987.0,851.85,596.96
2017,7,28,12,15,893.0,122.5,3.15,39.0,993.0,883.54,616.37
2017,7,28,12,30,894.0,123.0,3.1,39.0,999.0,912.3,633.85
2017,7,28,12,45,893.5,122.5,3.1,39.5,996.5,935.79,646.95
2017,7,28,13,0,893.0,122.0,3.1,40.0,994.0,956.05,658.05
2017,7,28,13,15,890.5,121.5,3.05,40.0,983.5,971.02,666.98
2017,7,28,13,30,888.0,121.0,3.0,40.0,973.0,982.4,673.81
2017,7,28,13,45,884.0,120.5,2.95,40.0,954.5,988.65,677.61
2017,7,28,14,0,880.0,120.0,2.9,40.0,936.0,991.18,679.28
2017,7,28,14,15,874.0,118.5,2.9,40.0,910.5,987.03,677.42
2017,7,28,14,30,868.0,117.0,2.9,40.0,885.0,979.18,673.47
2017,7,28,14,45,859.0,116.0,2.9,40.0,852.0,965.33,665.96
2017,7,28,15,0,850.0,115.0,2.9,40.0,819.0,948.03,656.46
2017,7,28,15,15,839.5,113.0,2.85,40.0,780.0,924.97,643.08
2017,7,28,15,30,829.0,111.0,2.8,40.0,741.0,898.82,627.84
2017,7,28,15,45,815.5,108.0,2.8,40.0,696.5,874.33,614.02
2017,7,28,16,0,802.0,105.0,2.8,40.0,652.0,838.54,592.92
2017,7,28,16,15,783.5,102.0,2.8,39.5,603.0,796.16,568.63
2017,7,28,16,30,765.0,99.0,2.8,39.0,554.0,752.01,542.78
2017,7,28,16,45,741.0,95.0,2.8,38.5,502.0,700.97,511.75
2017,7,28,17,0,717.0,91.0,2.8,38.0,450.0,649.19,479.51
2017,7,28,17,15,683.5,86.0,2.6,37.5,396.0,591.82,440.95
2017,7,28,17,30,650.0,81.0,2.4,37.0,342.0,532.9,399.58
2017,7,28,17,45,603.5,75.0,2.25,36.5,288.0,466.31,351.41
2017,7,28,18,0,557.0,69.0,2.1,36.0,234.0,402.74,303.72
2017,7,28,18,15,488.0,60.5,1.85,35.0,183.0,328.66,246.81
2017,7,28,18,30,419.0,52.0,1.6,34.0,132.0,260.97,192.8
2017,7,28,18,45,311.0,40.0,1.4,33.0,88.5,181.69,129.23
2017,7,28,19,0,203.0,28.0,1.2,32.0,45.0,113.19,68.71
2017,7,28,19,15,101.5,14.0,1.2,31.5,22.5,39.51,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,18.5,6.0,3.0,24.5,6.5,0.0,0.0
2017,7,29,6,0,37.0,12.0,3.2,25.0,13.0,10.91,0.0
2017,7,29,6,15,155.5,28.0,3.35,25.5,47.0,21.89,10.36
2017,7,29,6,30,274.0,44.0,3.5,26.0,81.0,33.96,22.6
2017,7,29,6,45,371.5,54.5,3.7,26.5,129.5,42.59,30.44
2017,7,29,7,0,469.0,65.0,3.9,27.0,178.0,49.38,36.45
2017,7,29,7,15,527.5,72.5,3.85,28.0,230.5,53.26,39.67
2017,7,29,7,30,586.0,80.0,3.8,29.0,283.0,56.99,42.59
2017,7,29,7,45,632.0,84.5,3.75,30.0,338.5,58.23,43.32
2017,7,29,8,0,678.0,89.0,3.7,31.0,394.0,59.45,43.97
2017,7,29,8,15,707.0,93.5,3.45,32.0,447.0,81.92,46.0
2017,7,29,8,30,736.0,98.0,3.2,33.0,500.0,140.88,76.1
2017,7,29,8,45,759.5,101.0,2.95,34.0,551.5,195.16,113.41
2017,7,29,9,0,783.0,104.0,2.7,35.0,603.0,251.92,157.45
2017,7,29,9,15,799.0,107.0,2.35,35.5,650.0,308.79,203.56
2017,7,29,9,30,815.0,110.0,2.0,36.0,697.0,366.71,249.95
2017,7,29,9,45,827.5,112.0,1.7,36.5,739.0,427.47,296.91
2017,7,29,10,0,840.0,114.0,1.4,37.0,781.0,483.23,338.33
2017,7,29,10,15,849.5,116.0,1.2,37.5,816.5,537.22,376.85
2017,7,29,10,30,859.0,118.0,1.0,38.0,852.0,590.41,412.8
2017,7,29,10,45,865.0,119.5,0.8,38.5,881.5,639.98,444.39
2017,7,29,11,0,871.0,121.0,0.6,39.0,911.0,687.94,473.06
2017,7,29,11,15,875.5,122.0,0.7,39.0,932.5,732.59,503.08
2017,7,29,11,30,880.0,123.0,0.8,39.0,954.0,775.08,530.22
2017,7,29,11,45,882.0,124.0,0.9,39.5,968.0,813.28,552.91
2017,7,29,12,0,884.0,125.0,1.0,40.0,982.0,848.82,573.87
2017,7,29,12,15,885.0,125.5,1.15,40.0,987.5,880.33,594.22
2017,7,29,12,30,886.0,126.0,1.3,40.0,993.0,908.94,612.87
2017,7,29,12,45,581.5,304.0,1.5,40.5,873.0,834.91,566.04
2017,7,29,13,0,277.0,482.0,1.7,41.0,753.0,729.21,493.8
2017,7,29,13,15,576.5,304.5,1.85,41.0,859.5,864.63,588.52
2017,7,29,13,30,876.0,127.0,2.0,41.0,966.0,977.64,660.17
2017,7,29,13,45,869.0,127.5,2.15,41.5,947.0,981.92,662.23
2017,7,29,14,0,862.0,128.0,2.3,42.0,928.0,982.51,663.17
2017,7,29,14,15,675.0,239.0,2.4,41.5,854.5,933.05,636.26
2017,7,29,14,30,488.0,350.0,2.5,41.0,781.0,858.79,588.45
2017,7,29,14,45,506.0,326.0,2.7,41.0,758.0,851.87,587.66
2017,7,29,15,0,524.0,302.0,2.9,41.0,735.0,841.72,584.25
2017,7,29,15,15,515.0,284.0,2.95,41.0,693.0,808.83,564.93
2017,7,29,15,30,506.0,266.0,3.0,41.0,651.0,773.66,544.07
2017,7,29,15,45,517.5,242.5,3.15,41.0,615.0,749.14,530.83
2017,7,29,16,0,529.0,219.0,3.3,41.0,579.0,721.49,515.23
2017,7,29,16,15,472.5,219.0,3.35,40.5,522.5,658.38,474.65
2017,7,29,16,30,416.0,219.0,3.4,40.0,466.0,596.88,434.31
2017,7,29,16,45,448.0,188.5,3.45,39.5,432.0,573.96,421.83
2017,7,29,17,0,480.0,158.0,3.5,39.0,398.0,546.43,405.46
2017,7,29,17,15,537.5,125.0,3.4,38.5,364.0,528.83,395.51
2017,7,29,17,30,595.0,92.0,3.3,38.0,330.0,510.62,384.11
2017,7,29,17,45,542.5,85.5,3.25,38.0,276.5,442.28,333.55
2017,7,29,18,0,490.0,79.0,3.2,38.0,223.0,377.56,284.31
2017,7,29,18,15,418.5,68.5,2.85,37.0,173.5,299.27,224.22
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,233.29,171.69
2017,7,29,18,45,244.0,43.5,2.15,35.0,82.0,158.21,111.68
2017,7,29,19,0,141.0,29.0,1.8,34.0,40.0,94.32,55.52
2017,7,29,19,15,70.5,14.5,1.85,33.5,20.0,31.79,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.0,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,16.0,9.0,0.8,27.0,9.0,8.19,0.0
2017,7,30,6,15,102.5,28.5,0.85,27.5,41.0,23.02,10.8
2017,7,30,6,30,189.0,48.0,0.9,28.0,73.0,36.9,24.8
2017,7,30,6,45,271.5,63.0,1.0,28.5,118.0,47.58,34.33
2017,7,30,7,0,354.0,78.0,1.1,29.0,163.0,57.87,43.23
2017,7,30,7,15,413.5,89.0,1.15,29.5,213.0,64.74,49.01
2017,7,30,7,30,473.0,100.0,1.2,30.0,263.0,71.33,54.34
2017,7,30,7,45,518.0,108.0,1.25,30.5,315.5,75.48,57.5
2017,7,30,8,0,563.0,116.0,1.3,31.0,368.0,78.3,59.49
2017,7,30,8,15,595.0,122.5,1.25,31.5,419.5,98.62,61.18
2017,7,30,8,30,627.0,129.0,1.2,32.0,471.0,147.04,85.0
2017,7,30,8,45,649.0,135.5,1.2,33.0,520.0,197.78,119.72
2017,7,30,9,0,671.0,142.0,1.2,34.0,569.0,250.99,160.33
2017,7,30,9,15,690.0,146.0,1.2,34.5,614.5,303.69,202.28
2017,7,30,9,30,709.0,150.0,1.2,35.0,660.0,357.99,245.23
2017,7,30,9,45,719.0,156.0,1.25,35.5,700.0,411.61,287.02
2017,7,30,10,0,729.0,162.0,1.3,36.0,740.0,465.35,327.61
2017,7,30,10,15,740.0,165.0,1.35,36.5,775.0,519.62,367.19
2017,7,30,10,30,751.0,168.0,1.4,37.0,810.0,570.23,403.09
2017,7,30,10,45,756.5,172.0,1.5,37.5,838.0,617.76,436.12
2017,7,30,11,0,762.0,176.0,1.6,38.0,866.0,664.0,467.4
2017,7,30,11,15,768.0,177.5,1.7,38.0,887.0,707.01,496.91
2017,7,30,11,30,774.0,179.0,1.8,38.0,908.0,748.37,524.86
2017,7,30,11,45,787.0,173.0,1.9,38.5,924.5,786.89,549.34
2017,7,30,12,0,800.0,167.0,2.0,39.0,941.0,823.72,571.58
2017,7,30,12,15,801.0,167.5,2.15,39.0,947.0,854.19,591.34
2017,7,30,12,30,802.0,168.0,2.3,39.0,953.0,882.0,609.51
2017,7,30,12,45,797.0,171.0,2.45,39.0,949.5,903.86,624.05
2017,7,30,13,0,792.0,174.0,2.6,39.0,946.0,922.59,636.74
2017,7,30,13,15,789.5,173.5,2.75,39.0,936.0,937.09,646.93
2017,7,30,13,30,787.0,173.0,2.9,39.0,926.0,948.24,655.16
2017,7,30,13,45,774.5,176.5,3.05,39.0,906.0,950.13,657.76
2017,7,30,14,0,762.0,180.0,3.2,39.0,886.0,948.52,658.33
2017,7,30,14,15,755.0,178.0,3.35,39.0,861.0,943.45,656.82
2017,7,30,14,30,748.0,176.0,3.5,39.0,836.0,934.98,653.27
2017,7,30,14,45,685.0,205.0,3.7,39.0,792.0,908.06,638.3
2017,7,30,15,0,622.0,234.0,3.9,39.0,748.0,871.77,616.59
2017,7,30,15,15,607.5,229.0,4.0,38.5,710.5,845.32,602.29
2017,7,30,15,30,593.0,224.0,4.1,38.0,673.0,816.49,586.15
2017,7,30,15,45,441.0,260.5,4.25,38.0,583.5,699.55,506.45
2017,7,30,16,0,289.0,297.0,4.4,38.0,494.0,580.15,422.97
2017,7,30,16,15,383.5,247.5,4.4,37.5,487.5,599.36,441.56
2017,7,30,16,30,478.0,198.0,4.4,37.0,481.0,625.57,464.05
2017,7,30,16,45,416.5,191.5,4.45,36.5,421.5,553.28,413.99
2017,7,30,17,0,355.0,185.0,4.5,36.0,362.0,470.99,355.98
2017,7,30,17,15,361.0,167.5,4.4,35.5,329.0,441.59,336.14
2017,7,30,17,30,367.0,150.0,4.3,35.0,296.0,410.56,314.22
2017,7,30,17,45,325.0,132.5,4.2,35.0,247.0,349.22,267.66
2017,7,30,18,0,283.0,115.0,4.1,35.0,198.0,291.36,222.7
2017,7,30,18,15,227.0,94.0,3.9,34.5,151.5,226.17,171.39
2017,7,30,18,30,171.0,73.0,3.7,34.0,105.0,166.59,123.48
2017,7,30,18,45,114.0,49.5,3.5,33.5,67.5,109.06,76.82
2017,7,30,19,0,57.0,26.0,3.3,33.0,30.0,49.91,26.67
2017,7,30,19,15,28.5,13.0,3.25,32.5,15.0,19.35,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,25.0,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.37,0.0
2017,7,31,6,15,75.0,28.0,2.65,25.0,37.5,22.59,10.29
2017,7,31,6,30,150.0,49.0,2.7,25.0,68.0,38.65,26.53
2017,7,31,6,45,228.5,66.5,2.75,25.5,112.5,51.84,38.36
2017,7,31,7,0,307.0,84.0,2.8,26.0,157.0,62.19,47.47
2017,7,31,7,15,364.5,98.0,2.65,26.5,207.0,71.07,55.03
2017,7,31,7,30,422.0,112.0,2.5,27.0,257.0,79.53,62.0
2017,7,31,7,45,211.0,119.5,2.4,28.0,192.0,87.53,68.25
2017,7,31,8,0,0.0,127.0,2.3,29.0,127.0,107.62,84.31
2017,7,31,8,15,184.5,166.0,2.15,29.5,266.5,122.85,88.44
2017,7,31,8,30,369.0,205.0,2.0,30.0,406.0,182.81,123.37
2017,7,31,8,45,338.5,236.0,1.95,31.0,434.5,226.88,155.71
2017,7,31,9,0,308.0,267.0,1.9,32.0,463.0,267.71,187.42
2017,7,31,9,15,505.5,210.5,2.05,32.5,561.0,301.52,208.43
2017,7,31,9,30,703.0,154.0,2.2,33.0,659.0,359.47,250.31
2017,7,31,9,45,608.5,218.0,2.35,33.5,673.5,416.65,296.51
2017,7,31,10,0,514.0,282.0,2.5,34.0,688.0,462.8,332.18
2017,7,31,10,15,466.0,315.5,2.65,34.0,697.0,497.92,359.03
2017,7,31,10,30,418.0,349.0,2.8,34.0,706.0,527.57,381.0
2017,7,31,10,45,609.0,251.5,3.0,34.5,791.5,592.56,429.14
2017,7,31,11,0,800.0,154.0,3.2,35.0,877.0,671.47,486.7
2017,7,31,11,15,805.5,155.5,3.35,35.5,899.0,715.68,516.98
2017,7,31,11,30,811.0,157.0,3.5,36.0,921.0,758.07,545.58
2017,7,31,11,45,817.5,156.0,3.65,36.5,936.5,797.04,570.43
2017,7,31,12,0,824.0,155.0,3.8,37.0,952.0,826.61,588.74
2017,7,31,12,15,826.0,155.0,3.9,37.0,958.0,857.02,608.62
2017,7,31,12,30,828.0,155.0,4.0,37.0,964.0,884.81,626.79
2017,7,31,12,45,833.0,151.5,4.1,37.0,964.0,909.6,643.07
2017,7,31,13,0,838.0,148.0,4.2,37.0,964.0,931.55,657.59
2017,7,31,13,15,836.0,147.0,4.25,37.0,954.0,946.03,667.18
2017,7,31,13,30,834.0,146.0,4.3,37.0,944.0,957.12,674.76
2017,7,31,13,45,834.5,142.0,4.35,37.5,927.5,964.34,678.58
2017,7,31,14,0,835.0,138.0,4.4,38.0,911.0,967.95,680.24
2017,7,31,14,15,829.0,136.5,4.4,37.5,885.5,963.98,679.82
2017,7,31,14,30,823.0,135.0,4.4,37.0,860.0,956.47,677.29
2017,7,31,14,45,818.5,131.0,4.45,37.0,829.0,944.42,670.8
2017,7,31,15,0,814.0,127.0,4.5,37.0,798.0,928.91,662.18
2017,7,31,15,15,803.0,124.5,4.45,37.0,759.0,915.15,654.36
2017,7,31,15,30,792.0,122.0,4.4,37.0,720.0,888.36,638.08
2017,7,31,15,45,781.5,117.0,4.4,37.0,677.0,856.41,618.67
2017,7,31,16,0,771.0,112.0,4.4,37.0,634.0,821.79,597.4
2017,7,31,16,15,752.0,108.5,4.3,36.5,586.0,779.18,571.43
2017,7,31,16,30,733.0,105.0,4.2,36.0,538.0,734.92,543.99
2017,7,31,16,45,711.0,99.5,4.15,35.5,487.0,684.71,512.1
2017,7,31,17,0,689.0,94.0,4.1,35.0,436.0,636.51,480.98
2017,7,31,17,15,655.5,88.5,4.0,34.5,382.5,577.08,439.87
2017,7,31,17,30,622.0,83.0,3.9,34.0,329.0,518.64,397.88
2017,7,31,17,45,577.5,76.0,3.8,34.0,276.5,453.21,348.5
2017,7,31,18,0,533.0,69.0,3.7,34.0,224.0,390.68,299.75
2017,7,31,18,15,464.0,60.0,3.3,33.0,174.0,317.1,241.79
2017,7,31,18,30,395.0,51.0,2.9,32.0,124.0,250.01,187.06
2017,7,31,18,45,294.0,38.0,2.55,31.5,82.0,173.61,124.13
2017,7,31,19,0,193.0,25.0,2.2,31.0,40.0,105.01,59.55
2017,7,31,19,15,96.5,12.5,2.15,30.5,20.0,36.84,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
