Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,17.5,4.5,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,35.0,9.0,1.7,25.0,9.0,8.19,0.0
2017,8,1,6,15,140.0,26.0,1.75,25.5,41.5,20.34,8.34
2017,8,1,6,30,245.0,43.0,1.8,26.0,74.0,33.2,21.88
2017,8,1,6,45,326.5,56.0,1.85,27.0,119.5,42.51,30.26
2017,8,1,7,0,408.0,69.0,1.9,28.0,165.0,51.51,38.06
2017,8,1,7,15,466.0,78.5,1.75,28.5,216.0,58.16,43.7
2017,8,1,7,30,524.0,88.0,1.6,29.0,267.0,63.18,47.78
2017,8,1,7,45,563.0,96.0,1.45,29.5,319.5,66.63,50.42
2017,8,1,8,0,602.0,104.0,1.3,30.0,372.0,69.85,52.78
2017,8,1,8,15,633.0,110.0,1.25,30.5,424.0,91.03,54.84
2017,8,1,8,30,664.0,116.0,1.2,31.0,476.0,141.44,79.66
2017,8,1,8,45,687.0,121.0,1.15,31.5,526.0,193.58,115.78
2017,8,1,9,0,710.0,126.0,1.1,32.0,576.0,248.24,158.24
2017,8,1,9,15,727.5,130.0,1.1,32.5,622.0,307.82,205.9
2017,8,1,9,30,745.0,134.0,1.1,33.0,668.0,363.17,250.16
2017,8,1,9,45,760.0,136.0,1.15,33.5,709.5,417.01,292.58
2017,8,1,10,0,775.0,138.0,1.2,34.0,751.0,471.38,334.1
2017,8,1,10,15,506.0,275.0,1.3,34.0,683.0,487.4,347.89
2017,8,1,10,30,237.0,412.0,1.4,34.0,615.0,480.39,342.64
2017,8,1,10,45,523.5,279.5,1.55,34.5,747.0,564.75,404.25
2017,8,1,11,0,810.0,147.0,1.7,35.0,879.0,673.0,481.22
2017,8,1,11,15,815.5,148.5,1.8,35.5,900.5,717.64,510.7
2017,8,1,11,30,821.0,150.0,1.9,36.0,922.0,755.88,535.8
2017,8,1,11,45,800.5,167.5,2.05,36.5,930.0,794.79,560.13
2017,8,1,12,0,780.0,185.0,2.2,37.0,938.0,825.26,578.89
2017,8,1,12,15,781.5,185.5,2.3,37.0,944.0,855.82,598.56
2017,8,1,12,30,783.0,186.0,2.4,37.0,950.0,883.81,616.61
2017,8,1,12,45,783.0,185.5,2.5,37.0,948.5,906.8,631.57
2017,8,1,13,0,783.0,185.0,2.6,37.0,947.0,926.82,644.78
2017,8,1,13,15,780.5,184.5,2.6,37.0,936.5,941.32,653.86
2017,8,1,13,30,778.0,184.0,2.6,37.0,926.0,952.48,661.0
2017,8,1,13,45,633.5,282.0,2.65,37.5,879.0,925.64,642.22
2017,8,1,14,0,489.0,380.0,2.7,38.0,832.0,885.42,612.3
2017,8,1,14,15,622.0,278.0,2.7,37.5,836.0,922.28,642.19
2017,8,1,14,30,755.0,176.0,2.7,37.0,840.0,943.98,659.19
2017,8,1,14,45,713.0,193.0,2.75,37.0,801.0,924.8,648.3
2017,8,1,15,0,671.0,210.0,2.8,37.0,762.0,896.43,631.92
2017,8,1,15,15,528.0,262.5,2.8,37.0,683.5,801.35,569.34
2017,8,1,15,30,385.0,315.0,2.8,37.0,605.0,700.16,500.99
2017,8,1,15,45,397.0,290.0,2.8,37.0,573.0,677.42,488.18
2017,8,1,16,0,409.0,265.0,2.8,37.0,541.0,666.64,482.54
2017,8,1,16,15,303.0,262.5,2.8,36.5,458.5,548.69,402.06
2017,8,1,16,30,197.0,260.0,2.8,36.0,376.0,437.0,323.53
2017,8,1,16,45,276.5,221.5,2.8,36.0,367.5,464.63,346.6
2017,8,1,17,0,356.0,183.0,2.8,36.0,359.0,470.46,353.39
2017,8,1,17,15,322.0,169.0,2.75,35.5,313.5,417.17,315.51
2017,8,1,17,30,288.0,155.0,2.7,35.0,268.0,366.08,278.52
2017,8,1,17,45,252.0,135.0,2.65,34.5,223.0,309.29,236.27
2017,8,1,18,0,216.0,115.0,2.6,34.0,178.0,255.49,195.06
2017,8,1,18,15,174.0,93.0,2.4,33.5,136.5,199.55,150.97
2017,8,1,18,30,132.0,71.0,2.2,33.0,95.0,140.31,103.52
2017,8,1,18,45,77.5,47.5,2.0,32.5,60.5,86.61,60.1
2017,8,1,19,0,23.0,24.0,1.8,32.0,26.0,31.76,14.08
2017,8,1,19,15,11.5,12.0,1.8,31.5,13.0,13.95,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.91,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.14,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,11.42,3.82
2017,8,2,6,45,0.0,22.0,1.65,26.5,22.0,19.35,10.77
2017,8,2,7,0,0.0,31.0,1.8,27.0,31.0,27.3,17.68
2017,8,2,7,15,0.0,41.0,1.85,27.0,41.0,36.14,25.3
2017,8,2,7,30,0.0,51.0,1.9,27.0,51.0,45.01,32.82
2017,8,2,7,45,0.0,78.0,1.95,27.5,78.0,68.71,52.64
2017,8,2,8,0,0.0,105.0,2.0,28.0,105.0,90.79,70.72
2017,8,2,8,15,0.0,114.5,2.0,28.5,114.5,99.06,73.61
2017,8,2,8,30,0.0,124.0,2.0,29.0,124.0,107.5,79.79
2017,8,2,8,45,1.0,145.5,2.0,29.5,146.5,125.77,93.48
2017,8,2,9,0,2.0,167.0,2.0,30.0,169.0,144.32,107.18
2017,8,2,9,15,8.0,201.5,2.05,30.0,207.5,175.05,130.11
2017,8,2,9,30,14.0,236.0,2.1,30.0,246.0,206.76,153.57
2017,8,2,9,45,7.0,173.5,2.15,30.5,178.5,154.35,113.56
2017,8,2,10,0,0.0,111.0,2.2,31.0,111.0,98.3,70.61
2017,8,2,10,15,0.0,101.0,2.2,31.0,101.0,89.64,63.89
2017,8,2,10,30,0.0,91.0,2.2,31.0,91.0,80.89,57.08
2017,8,2,10,45,4.0,139.0,2.2,31.5,142.5,125.58,90.95
2017,8,2,11,0,8.0,187.0,2.2,32.0,194.0,170.69,124.48
2017,8,2,11,15,12.5,248.0,2.15,32.0,260.0,228.12,166.79
2017,8,2,11,30,17.0,309.0,2.1,32.0,326.0,286.42,208.94
2017,8,2,11,45,41.5,382.0,2.1,32.0,422.5,375.4,272.73
2017,8,2,12,0,66.0,455.0,2.1,32.0,519.0,466.32,336.22
2017,8,2,12,15,43.5,400.5,2.05,32.0,442.5,403.22,291.31
2017,8,2,12,30,21.0,346.0,2.0,32.0,366.0,330.13,239.34
2017,8,2,12,45,30.5,383.0,2.0,32.5,413.0,383.54,277.14
2017,8,2,13,0,40.0,420.0,2.0,33.0,460.0,431.25,309.82
2017,8,2,13,15,33.0,394.0,1.95,33.0,426.5,403.1,289.91
2017,8,2,13,30,26.0,368.0,1.9,33.0,393.0,373.92,269.54
2017,8,2,13,45,19.5,310.5,1.85,33.5,329.0,302.31,218.56
2017,8,2,14,0,13.0,253.0,1.8,34.0,265.0,242.73,175.63
2017,8,2,14,15,35.5,325.0,1.75,33.5,357.0,346.99,251.75
2017,8,2,14,30,58.0,397.0,1.7,33.0,449.0,444.26,320.62
2017,8,2,14,45,33.5,307.0,1.65,33.0,337.5,329.78,239.63
2017,8,2,15,0,9.0,217.0,1.6,33.0,226.0,206.3,150.3
2017,8,2,15,15,13.0,237.0,1.55,32.5,248.0,229.55,168.5
2017,8,2,15,30,17.0,257.0,1.5,32.0,270.0,253.26,186.64
2017,8,2,15,45,37.5,272.5,1.45,32.0,298.5,302.3,223.45
2017,8,2,16,0,58.0,288.0,1.4,32.0,327.0,338.44,250.5
2017,8,2,16,15,29.0,186.5,1.3,31.5,206.0,205.67,153.15
2017,8,2,16,30,0.0,85.0,1.2,31.0,85.0,75.3,53.58
2017,8,2,16,45,0.0,65.5,1.2,31.0,65.5,57.93,40.33
2017,8,2,17,0,0.0,46.0,1.2,31.0,46.0,40.62,26.79
2017,8,2,17,15,0.0,40.0,1.1,30.5,40.0,35.29,22.72
2017,8,2,17,30,0.0,34.0,1.0,30.0,34.0,29.97,18.59
2017,8,2,17,45,0.0,28.0,0.95,30.0,28.0,24.65,14.36
2017,8,2,18,0,0.0,22.0,0.9,30.0,22.0,19.35,10.08
2017,8,2,18,15,0.0,17.0,0.85,29.5,17.0,14.94,6.48
2017,8,2,18,30,0.0,12.0,0.8,29.0,12.0,10.53,2.84
2017,8,2,18,45,0.0,7.5,0.8,28.5,7.5,6.58,0.0
2017,8,2,19,0,0.0,3.0,0.8,28.0,3.0,2.63,0.0
2017,8,2,19,15,0.0,1.5,0.85,27.5,1.5,1.36,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,72.0,23.5,1.3,23.0,32.5,19.15,6.84
2017,8,3,6,30,144.0,47.0,1.4,23.0,65.0,37.13,25.39
2017,8,3,6,45,230.0,64.0,1.55,23.5,110.0,50.03,37.1
2017,8,3,7,0,316.0,81.0,1.7,24.0,155.0,60.14,46.1
2017,8,3,7,15,158.0,65.5,1.8,24.5,102.5,50.87,38.22
2017,8,3,7,30,0.0,50.0,1.9,25.0,50.0,44.12,32.35
2017,8,3,7,45,0.0,64.5,2.05,26.0,64.5,57.0,43.06
2017,8,3,8,0,0.0,79.0,2.2,27.0,79.0,69.9,53.56
2017,8,3,8,15,29.0,150.0,2.3,27.5,166.0,121.56,91.22
2017,8,3,8,30,58.0,221.0,2.4,28.0,253.0,177.15,132.22
2017,8,3,8,45,50.5,238.5,2.5,28.5,268.0,196.25,146.2
2017,8,3,9,0,43.0,256.0,2.6,29.0,283.0,214.4,159.75
2017,8,3,9,15,56.5,286.0,2.65,29.5,324.5,246.59,183.12
2017,8,3,9,30,70.0,316.0,2.7,30.0,366.0,280.93,207.99
2017,8,3,9,45,122.0,347.5,2.75,30.5,441.0,329.2,242.49
2017,8,3,10,0,174.0,379.0,2.8,31.0,516.0,389.32,285.58
2017,8,3,10,15,481.0,263.5,2.85,31.0,667.5,466.65,342.77
2017,8,3,10,30,788.0,148.0,2.9,31.0,819.0,577.6,425.14
2017,8,3,10,45,499.0,298.0,2.95,31.5,728.0,566.19,414.43
2017,8,3,11,0,210.0,448.0,3.0,32.0,637.0,527.54,382.81
2017,8,3,11,15,128.5,431.5,3.0,32.0,548.5,471.0,342.44
2017,8,3,11,30,47.0,415.0,3.0,32.0,460.0,403.76,293.51
2017,8,3,11,45,31.5,358.5,3.05,32.5,389.0,346.77,252.4
2017,8,3,12,0,16.0,302.0,3.1,33.0,318.0,282.89,205.79
2017,8,3,12,15,71.5,398.0,3.1,33.0,468.0,425.43,309.16
2017,8,3,12,30,127.0,494.0,3.1,33.0,618.0,577.07,414.54
2017,8,3,12,45,488.5,316.5,3.15,33.5,791.0,767.67,552.0
2017,8,3,13,0,850.0,139.0,3.2,34.0,964.0,938.22,665.58
2017,8,3,13,15,847.5,138.5,3.2,34.0,953.5,952.72,673.7
2017,8,3,13,30,845.0,138.0,3.2,34.0,943.0,963.77,680.95
2017,8,3,13,45,516.0,301.0,3.25,34.0,789.5,829.39,591.49
2017,8,3,14,0,187.0,464.0,3.3,34.0,636.0,648.81,463.29
2017,8,3,14,15,510.0,296.0,3.3,34.0,747.0,829.12,594.89
2017,8,3,14,30,833.0,128.0,3.3,34.0,858.0,962.44,684.39
2017,8,3,14,45,794.0,144.0,3.35,34.0,818.5,948.01,675.42
2017,8,3,15,0,755.0,160.0,3.4,34.0,779.0,920.21,659.05
2017,8,3,15,15,514.0,251.5,3.4,33.5,664.0,778.12,565.33
2017,8,3,15,30,273.0,343.0,3.4,33.0,549.0,627.34,459.06
2017,8,3,15,45,490.0,241.5,3.45,33.0,582.5,726.99,535.8
2017,8,3,16,0,707.0,140.0,3.5,33.0,616.0,803.31,592.02
2017,8,3,16,15,405.0,198.5,3.45,32.5,466.5,582.02,436.62
2017,8,3,16,30,103.0,257.0,3.4,32.0,317.0,343.88,259.22
2017,8,3,16,45,114.0,232.5,3.35,32.0,293.5,337.68,256.43
2017,8,3,17,0,125.0,208.0,3.3,32.0,270.0,316.26,241.51
2017,8,3,17,15,335.5,154.5,3.15,31.5,292.0,410.73,317.79
2017,8,3,17,30,546.0,101.0,3.0,31.0,314.0,491.03,380.47
2017,8,3,17,45,498.0,91.5,2.9,31.0,262.0,423.91,328.8
2017,8,3,18,0,450.0,82.0,2.8,31.0,210.0,355.88,275.64
2017,8,3,18,15,380.0,69.5,2.4,30.5,161.0,283.07,217.33
2017,8,3,18,30,310.0,57.0,2.0,30.0,112.0,217.41,163.22
2017,8,3,18,45,214.5,40.5,1.7,29.5,72.0,144.83,103.33
2017,8,3,19,0,119.0,24.0,1.4,29.0,32.0,78.92,38.4
2017,8,3,19,15,59.5,12.0,1.3,28.5,16.0,26.62,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,21.0,1.05,25.5,34.5,16.4,4.52
2017,8,4,6,30,222.0,42.0,1.1,26.0,69.0,32.46,21.16
2017,8,4,6,45,308.0,56.0,1.15,26.5,114.5,42.56,30.32
2017,8,4,7,0,394.0,70.0,1.2,27.0,160.0,52.31,38.88
2017,8,4,7,15,453.0,80.0,1.2,27.5,211.5,58.67,44.32
2017,8,4,7,30,512.0,90.0,1.2,28.0,263.0,65.03,49.54
2017,8,4,7,45,554.5,98.0,1.3,29.0,315.5,68.41,52.02
2017,8,4,8,0,597.0,106.0,1.4,30.0,368.0,71.58,54.23
2017,8,4,8,15,628.5,112.0,1.5,30.5,420.5,92.76,56.25
2017,8,4,8,30,660.0,118.0,1.6,31.0,473.0,143.17,81.21
2017,8,4,8,45,685.0,122.5,1.75,31.5,523.5,195.26,117.47
2017,8,4,9,0,710.0,127.0,1.9,32.0,574.0,250.11,160.45
2017,8,4,9,15,728.0,130.5,1.95,32.0,620.0,304.74,205.44
2017,8,4,9,30,746.0,134.0,2.0,32.0,666.0,365.07,254.61
2017,8,4,9,45,761.5,136.5,2.1,32.5,708.0,419.8,298.48
2017,8,4,10,0,777.0,139.0,2.2,33.0,750.0,475.12,341.57
2017,8,4,10,15,787.0,141.5,2.25,33.5,785.5,527.93,381.46
2017,8,4,10,30,797.0,144.0,2.3,34.0,821.0,580.21,419.67
2017,8,4,10,45,805.5,145.5,2.35,34.5,850.5,629.93,454.95
2017,8,4,11,0,814.0,147.0,2.4,35.0,880.0,678.48,488.41
2017,8,4,11,15,440.0,293.5,2.4,35.0,691.0,578.89,416.4
2017,8,4,11,30,66.0,440.0,2.4,35.0,502.0,440.26,314.16
2017,8,4,11,45,170.5,457.0,2.4,35.5,620.5,548.76,390.5
2017,8,4,12,0,275.0,474.0,2.4,36.0,739.0,666.59,469.56
2017,8,4,12,15,292.0,472.5,2.4,36.0,755.5,696.26,488.7
2017,8,4,12,30,309.0,471.0,2.4,36.0,772.0,725.77,508.21
2017,8,4,12,45,159.5,335.5,2.45,36.5,491.0,467.05,333.66
2017,8,4,13,0,10.0,200.0,2.5,37.0,210.0,189.32,134.65
2017,8,4,13,15,5.5,168.5,2.5,37.0,174.5,156.72,111.34
2017,8,4,13,30,1.0,137.0,2.5,37.0,139.0,123.88,87.14
2017,8,4,13,45,151.0,288.5,2.5,37.0,428.0,433.86,314.15
2017,8,4,14,0,301.0,440.0,2.5,37.0,717.0,751.44,527.23
2017,8,4,14,15,528.5,308.5,2.55,37.0,777.5,861.08,602.98
2017,8,4,14,30,756.0,177.0,2.6,37.0,838.0,949.19,662.3
2017,8,4,14,45,721.5,189.0,2.65,37.0,800.5,932.01,652.17
2017,8,4,15,0,687.0,201.0,2.7,37.0,763.0,905.47,637.04
2017,8,4,15,15,406.0,277.5,2.75,36.5,606.0,703.41,503.55
2017,8,4,15,30,125.0,354.0,2.8,36.0,449.0,486.05,351.25
2017,8,4,15,45,374.0,267.5,2.85,36.0,524.0,634.05,462.6
2017,8,4,16,0,623.0,181.0,2.9,36.0,599.0,774.72,563.41
2017,8,4,16,15,498.5,203.0,2.9,35.5,521.0,667.29,490.0
2017,8,4,16,30,374.0,225.0,2.9,35.0,443.0,558.38,414.81
2017,8,4,16,45,441.0,189.0,2.95,35.0,422.0,572.48,427.9
2017,8,4,17,0,508.0,153.0,3.0,35.0,401.0,564.81,424.99
2017,8,4,17,15,469.5,142.0,2.9,34.5,349.5,503.79,382.05
2017,8,4,17,30,431.0,131.0,2.8,34.0,298.0,444.78,339.61
2017,8,4,17,45,373.5,118.5,2.75,33.5,246.5,375.15,287.83
2017,8,4,18,0,316.0,106.0,2.7,33.0,195.0,300.54,230.78
2017,8,4,18,15,255.0,86.5,2.55,32.5,148.0,232.62,177.07
2017,8,4,18,30,194.0,67.0,2.4,32.0,101.0,170.95,127.07
2017,8,4,18,45,123.5,44.0,2.25,31.5,62.5,107.28,75.1
2017,8,4,19,0,53.0,21.0,2.1,31.0,24.0,46.63,18.76
2017,8,4,19,15,26.5,10.5,2.2,30.5,12.0,16.54,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,22.5,1.85,25.5,31.0,18.35,5.16
2017,8,5,6,30,139.0,45.0,2.0,26.0,62.0,35.64,23.69
2017,8,5,6,45,221.5,63.0,2.15,26.5,106.5,49.27,35.92
2017,8,5,7,0,304.0,81.0,2.3,27.0,151.0,60.2,45.53
2017,8,5,7,15,362.5,95.5,2.3,27.5,201.0,69.52,53.48
2017,8,5,7,30,421.0,110.0,2.3,28.0,251.0,78.42,60.82
2017,8,5,7,45,472.0,118.5,2.3,29.0,303.5,82.69,63.96
2017,8,5,8,0,523.0,127.0,2.3,30.0,356.0,86.74,66.81
2017,8,5,8,15,556.0,135.0,2.25,30.5,408.0,107.57,69.23
2017,8,5,8,30,589.0,143.0,2.2,31.0,460.0,155.15,93.27
2017,8,5,8,45,615.0,149.5,2.2,32.0,509.5,204.62,127.33
2017,8,5,9,0,641.0,156.0,2.2,33.0,559.0,257.15,167.64
2017,8,5,9,15,660.5,161.0,2.3,33.5,605.0,309.48,209.79
2017,8,5,9,30,680.0,166.0,2.4,34.0,651.0,363.56,253.2
2017,8,5,9,45,692.5,171.5,2.5,34.5,691.5,416.71,295.27
2017,8,5,10,0,705.0,177.0,2.6,35.0,732.0,470.31,336.51
2017,8,5,10,15,487.5,290.5,2.7,35.0,682.5,492.71,354.56
2017,8,5,10,30,270.0,404.0,2.8,35.0,633.0,492.11,353.83
2017,8,5,10,45,507.0,297.0,2.9,35.5,746.0,571.93,412.14
2017,8,5,11,0,744.0,190.0,3.0,36.0,859.0,669.19,481.85
2017,8,5,11,15,750.0,192.0,3.1,36.0,880.5,712.28,511.8
2017,8,5,11,30,756.0,194.0,3.2,36.0,902.0,753.77,540.48
2017,8,5,11,45,759.0,195.0,3.3,36.5,915.5,790.23,564.28
2017,8,5,12,0,762.0,196.0,3.4,37.0,929.0,824.52,585.72
2017,8,5,12,15,499.0,343.0,3.45,37.0,824.5,764.61,540.91
2017,8,5,12,30,236.0,490.0,3.5,37.0,720.0,672.27,473.49
2017,8,5,12,45,162.5,483.0,3.6,37.0,641.0,609.74,430.99
2017,8,5,13,0,89.0,476.0,3.7,37.0,562.0,532.39,377.42
2017,8,5,13,15,425.5,334.0,3.75,37.0,739.5,755.8,538.08
2017,8,5,13,30,762.0,192.0,3.8,37.0,917.0,949.35,668.67
2017,8,5,13,45,759.0,189.0,3.9,37.0,899.0,954.04,671.31
2017,8,5,14,0,756.0,186.0,4.0,37.0,881.0,955.26,673.19
2017,8,5,14,15,531.0,298.0,4.05,36.5,779.5,853.88,606.75
2017,8,5,14,30,306.0,410.0,4.1,36.0,678.0,734.21,523.8
2017,8,5,14,45,363.0,370.0,4.2,36.0,675.5,749.6,537.83
2017,8,5,15,0,420.0,330.0,4.3,36.0,673.0,775.86,558.18
2017,8,5,15,15,336.0,338.0,4.35,36.0,604.0,686.04,496.91
2017,8,5,15,30,252.0,346.0,4.4,36.0,535.0,612.34,445.68
2017,8,5,15,45,326.0,304.5,4.45,36.0,533.0,631.37,462.68
2017,8,5,16,0,400.0,263.0,4.5,36.0,531.0,644.64,475.27
2017,8,5,16,15,463.0,220.0,4.5,35.5,507.0,656.04,486.95
2017,8,5,16,30,526.0,177.0,4.5,35.0,483.0,645.56,483.63
2017,8,5,16,45,505.5,164.5,4.5,35.0,435.5,596.47,449.81
2017,8,5,17,0,485.0,152.0,4.5,35.0,388.0,547.16,415.32
2017,8,5,17,15,462.5,135.5,4.35,34.5,338.5,492.03,376.41
2017,8,5,17,30,440.0,119.0,4.2,34.0,289.0,437.43,336.77
2017,8,5,17,45,403.5,104.0,4.1,33.5,240.5,377.02,291.34
2017,8,5,18,0,367.0,89.0,4.0,33.0,192.0,319.26,246.43
2017,8,5,18,15,304.5,74.0,3.75,32.5,146.0,251.73,192.36
2017,8,5,18,30,242.0,59.0,3.5,32.0,100.0,190.65,142.17
2017,8,5,18,45,160.0,40.5,3.3,32.0,63.5,116.59,81.43
2017,8,5,19,0,78.0,22.0,3.1,32.0,27.0,56.16,20.76
2017,8,5,19,15,39.0,11.0,3.15,31.5,13.5,20.29,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,8.5,3.85,25.5,8.5,7.46,0.0
2017,8,6,6,30,0.0,17.0,4.0,26.0,17.0,14.95,6.64
2017,8,6,6,45,0.0,29.0,4.2,26.5,29.0,25.54,15.93
2017,8,6,7,0,0.0,41.0,4.4,27.0,41.0,36.16,25.16
2017,8,6,7,15,0.0,54.5,4.5,27.5,54.5,48.13,35.39
2017,8,6,7,30,0.0,68.0,4.6,28.0,68.0,59.98,45.33
2017,8,6,7,45,4.5,108.0,4.7,28.5,110.0,92.07,72.02
2017,8,6,8,0,9.0,148.0,4.8,29.0,152.0,122.69,96.98
2017,8,6,8,15,17.0,173.0,4.8,29.5,181.5,143.2,107.86
2017,8,6,8,30,25.0,198.0,4.8,30.0,211.0,166.18,124.42
2017,8,6,8,45,14.5,187.0,4.85,30.5,194.5,160.45,119.64
2017,8,6,9,0,4.0,176.0,4.9,31.0,178.0,151.98,112.96
2017,8,6,9,15,19.5,229.5,4.85,31.5,243.0,200.62,149.05
2017,8,6,9,30,35.0,283.0,4.8,32.0,308.0,244.88,181.36
2017,8,6,9,45,25.5,271.5,4.8,32.5,290.0,237.68,175.51
2017,8,6,10,0,16.0,260.0,4.8,33.0,272.0,232.02,170.8
2017,8,6,10,15,24.0,299.5,4.7,33.5,319.0,271.31,199.18
2017,8,6,10,30,32.0,339.0,4.6,34.0,366.0,308.79,225.8
2017,8,6,10,45,31.0,348.5,4.6,34.5,376.0,320.9,233.79
2017,8,6,11,0,30.0,358.0,4.6,35.0,386.0,332.92,241.71
2017,8,6,11,15,31.0,369.5,4.55,35.0,398.5,348.06,252.34
2017,8,6,11,30,32.0,381.0,4.5,35.0,411.0,363.41,263.09
2017,8,6,11,45,63.0,428.0,4.45,35.5,488.0,434.63,313.35
2017,8,6,12,0,94.0,475.0,4.4,36.0,565.0,509.29,364.86
2017,8,6,12,15,77.0,464.0,4.35,36.0,538.5,491.96,352.14
2017,8,6,12,30,60.0,453.0,4.3,36.0,512.0,472.82,338.46
2017,8,6,12,45,53.5,442.5,4.3,36.5,495.0,462.22,330.39
2017,8,6,13,0,47.0,432.0,4.3,37.0,478.0,450.65,321.66
2017,8,6,13,15,61.0,444.0,4.25,37.0,503.0,479.92,342.45
2017,8,6,13,30,75.0,456.0,4.2,37.0,528.0,509.6,363.32
2017,8,6,13,45,45.5,371.0,4.2,37.0,414.5,399.57,286.63
2017,8,6,14,0,16.0,286.0,4.2,37.0,301.0,276.95,199.3
2017,8,6,14,15,20.5,309.0,4.15,36.5,328.0,303.97,219.74
2017,8,6,14,30,25.0,332.0,4.1,36.0,355.0,346.31,250.82
2017,8,6,14,45,379.0,249.0,4.05,36.0,559.5,654.97,478.31
2017,8,6,15,0,733.0,166.0,4.0,36.0,764.0,908.03,651.22
2017,8,6,15,15,719.5,162.5,3.95,36.0,725.5,888.1,637.51
2017,8,6,15,30,706.0,159.0,3.9,36.0,687.0,859.26,619.83
2017,8,6,15,45,686.5,156.0,3.9,36.0,642.5,823.04,597.48
2017,8,6,16,0,667.0,153.0,3.9,36.0,598.0,784.89,573.7
2017,8,6,16,15,644.5,147.5,3.8,35.5,550.0,739.76,545.7
2017,8,6,16,30,622.0,142.0,3.7,35.0,502.0,693.49,516.51
2017,8,6,16,45,592.5,135.5,3.65,35.0,451.5,639.83,480.01
2017,8,6,17,0,563.0,129.0,3.6,35.0,401.0,586.22,442.75
2017,8,6,17,15,523.5,120.5,3.35,34.5,349.0,517.78,394.36
2017,8,6,17,30,484.0,112.0,3.1,34.0,297.0,458.34,351.12
2017,8,6,17,45,433.5,100.5,2.85,33.5,246.0,391.3,300.85
2017,8,6,18,0,383.0,89.0,2.6,33.0,195.0,328.34,252.11
2017,8,6,18,15,309.5,74.5,2.4,32.0,147.5,255.08,194.46
2017,8,6,18,30,236.0,60.0,2.2,31.0,100.0,189.54,141.34
2017,8,6,18,45,147.5,40.5,2.0,30.5,62.5,112.34,78.44
2017,8,6,19,0,59.0,21.0,1.8,30.0,25.0,48.54,14.55
2017,8,6,19,15,29.5,10.5,1.85,29.5,12.5,17.32,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.75,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.5,0.0
2017,8,7,6,45,0.0,7.0,3.0,25.0,7.0,6.14,0.0
2017,8,7,7,0,0.0,10.0,3.2,25.0,10.0,8.78,1.9
2017,8,7,7,15,0.0,13.5,3.25,25.0,13.5,11.86,4.6
2017,8,7,7,30,0.0,17.0,3.3,25.0,17.0,14.95,7.26
2017,8,7,7,45,0.0,17.0,3.35,25.5,17.0,14.96,7.22
2017,8,7,8,0,0.0,17.0,3.4,26.0,17.0,14.97,7.16
2017,8,7,8,15,0.0,34.0,3.35,26.0,34.0,29.99,18.82
2017,8,7,8,30,0.0,51.0,3.3,26.0,51.0,45.07,30.92
2017,8,7,8,45,0.0,53.0,3.25,26.0,53.0,46.86,32.24
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,48.67,33.56
2017,8,7,9,15,0.0,75.5,3.1,26.0,75.5,66.92,48.0
2017,8,7,9,30,0.0,96.0,3.0,26.0,96.0,85.17,62.29
2017,8,7,9,45,1.5,129.0,2.95,26.0,130.5,114.33,84.99
2017,8,7,10,0,3.0,162.0,2.9,26.0,165.0,143.66,107.57
2017,8,7,10,15,47.0,282.5,2.8,26.0,323.0,266.04,200.86
2017,8,7,10,30,91.0,403.0,2.7,26.0,481.0,394.7,295.72
2017,8,7,10,45,59.5,377.5,2.65,26.0,429.5,363.01,271.61
2017,8,7,11,0,28.0,352.0,2.6,26.0,378.0,326.69,244.33
2017,8,7,11,15,26.0,352.5,2.65,26.0,377.0,329.99,246.74
2017,8,7,11,30,24.0,353.0,2.7,26.0,376.0,330.83,247.2
2017,8,7,11,45,25.5,363.0,2.75,26.0,388.0,346.89,258.95
2017,8,7,12,0,27.0,373.0,2.8,26.0,400.0,361.07,269.26
2017,8,7,12,15,32.5,394.5,2.75,26.0,426.5,389.54,289.93
2017,8,7,12,30,38.0,416.0,2.7,26.0,453.0,418.74,310.94
2017,8,7,12,45,71.0,449.5,2.7,26.5,518.0,485.42,358.82
2017,8,7,13,0,104.0,483.0,2.7,27.0,583.0,554.26,407.12
2017,8,7,13,15,143.0,482.5,2.6,27.0,619.0,608.72,445.54
2017,8,7,13,30,182.0,482.0,2.5,27.0,655.0,653.12,476.73
2017,8,7,13,45,124.0,455.0,2.45,27.0,572.0,575.13,421.46
2017,8,7,14,0,66.0,428.0,2.4,27.0,489.0,480.35,354.08
2017,8,7,14,15,176.0,421.0,2.3,27.0,576.5,600.54,442.51
2017,8,7,14,30,286.0,414.0,2.2,27.0,664.0,720.23,526.5
2017,8,7,14,45,239.5,404.5,2.15,27.0,608.5,650.61,477.87
2017,8,7,15,0,193.0,395.0,2.1,27.0,553.0,595.94,440.0
2017,8,7,15,15,293.5,350.5,1.95,27.0,576.5,660.34,488.04
2017,8,7,15,30,394.0,306.0,1.8,27.0,600.0,703.26,519.96
2017,8,7,15,45,418.0,276.0,1.7,27.0,570.0,700.61,518.94
2017,8,7,16,0,442.0,246.0,1.6,27.0,540.0,679.98,506.36
2017,8,7,16,15,408.0,234.0,1.55,27.0,489.0,625.25,469.14
2017,8,7,16,30,374.0,222.0,1.5,27.0,438.0,556.71,422.07
2017,8,7,16,45,494.0,167.0,1.45,27.0,423.0,591.34,450.66
2017,8,7,17,0,614.0,112.0,1.4,27.0,408.0,605.73,463.7
2017,8,7,17,15,581.0,103.5,1.3,27.0,355.5,545.85,420.36
2017,8,7,17,30,548.0,95.0,1.2,27.0,303.0,487.07,377.27
2017,8,7,17,45,501.5,85.0,1.15,27.0,251.5,420.02,326.8
2017,8,7,18,0,455.0,75.0,1.1,27.0,200.0,356.26,277.04
2017,8,7,18,15,381.0,63.5,1.0,26.5,151.5,277.35,214.24
2017,8,7,18,30,307.0,52.0,0.9,26.0,103.0,211.03,159.44
2017,8,7,18,45,209.0,36.0,0.8,25.5,65.0,138.24,98.39
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,69.51,18.19
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,23.71,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.5,14.5,1.18
2017,8,8,6,30,240.0,37.0,3.8,23.0,65.0,28.7,18.11
2017,8,8,6,45,329.5,49.5,4.1,23.5,110.5,37.8,26.59
2017,8,8,7,0,419.0,62.0,4.4,24.0,156.0,47.52,35.24
2017,8,8,7,15,479.5,71.0,4.55,24.5,207.0,52.64,39.74
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,57.54,43.83
2017,8,8,7,45,270.0,87.5,4.9,25.5,176.5,60.18,45.88
2017,8,8,8,0,0.0,95.0,5.1,26.0,95.0,82.8,64.74
2017,8,8,8,15,0.0,118.5,5.1,26.5,118.5,102.08,76.85
2017,8,8,8,30,0.0,142.0,5.1,27.0,142.0,121.65,91.92
2017,8,8,8,45,1.5,156.5,5.2,27.5,157.5,134.57,101.5
2017,8,8,9,0,3.0,171.0,5.3,28.0,173.0,147.76,111.2
2017,8,8,9,15,128.5,246.5,5.3,28.5,337.5,234.19,173.74
2017,8,8,9,30,254.0,322.0,5.3,29.0,502.0,339.84,251.24
2017,8,8,9,45,211.0,349.5,5.35,29.5,505.0,368.32,273.64
2017,8,8,10,0,168.0,377.0,5.4,30.0,508.0,386.87,287.77
2017,8,8,10,15,117.0,382.0,5.35,30.0,475.5,379.38,282.5
2017,8,8,10,30,66.0,387.0,5.3,30.0,443.0,367.75,273.57
2017,8,8,10,45,161.5,412.0,5.3,30.5,555.0,454.52,337.37
2017,8,8,11,0,257.0,437.0,5.3,31.0,667.0,552.38,407.96
2017,8,8,11,15,339.0,416.5,5.2,31.0,728.5,612.69,451.89
2017,8,8,11,30,421.0,396.0,5.1,31.0,790.0,679.86,500.27
2017,8,8,11,45,354.5,432.5,5.05,31.5,767.5,680.01,497.58
2017,8,8,12,0,288.0,469.0,5.0,32.0,745.0,676.49,492.31
2017,8,8,12,15,548.0,318.0,4.9,32.0,847.5,787.75,575.57
2017,8,8,12,30,808.0,167.0,4.8,32.0,950.0,897.27,652.5
2017,8,8,12,45,814.0,162.0,4.75,32.0,949.5,921.92,667.84
2017,8,8,13,0,820.0,157.0,4.7,32.0,949.0,943.54,681.69
2017,8,8,13,15,591.0,293.5,4.6,32.0,860.5,879.62,636.66
2017,8,8,13,30,362.0,430.0,4.5,32.0,772.0,790.41,570.44
2017,8,8,13,45,190.5,372.0,4.45,32.0,552.0,558.02,408.86
2017,8,8,14,0,19.0,314.0,4.4,32.0,332.0,306.63,224.97
2017,8,8,14,15,411.0,229.0,4.35,32.0,587.0,665.75,494.66
2017,8,8,14,30,803.0,144.0,4.3,32.0,842.0,965.78,699.41
2017,8,8,14,45,765.0,158.5,4.25,32.0,803.0,940.04,681.23
2017,8,8,15,0,727.0,173.0,4.2,32.0,764.0,918.13,667.85
2017,8,8,15,15,714.0,169.5,4.1,31.5,725.0,892.47,653.08
2017,8,8,15,30,701.0,166.0,4.0,31.0,686.0,864.1,636.47
2017,8,8,15,45,687.0,159.5,3.95,31.0,643.0,829.0,614.2
2017,8,8,16,0,673.0,153.0,3.9,31.0,600.0,791.68,590.32
2017,8,8,16,15,650.5,147.5,3.8,30.5,551.5,746.22,561.54
2017,8,8,16,30,628.0,142.0,3.7,30.0,503.0,699.59,531.54
2017,8,8,16,45,608.0,132.0,3.6,30.0,453.5,649.15,496.79
2017,8,8,17,0,588.0,122.0,3.5,30.0,404.0,598.04,460.71
2017,8,8,17,15,549.5,114.0,3.2,29.5,351.0,535.82,415.74
2017,8,8,17,30,511.0,106.0,2.9,29.0,298.0,469.61,366.72
2017,8,8,17,45,468.0,93.5,2.6,29.0,247.0,404.41,316.28
2017,8,8,18,0,425.0,81.0,2.3,29.0,196.0,342.46,266.85
2017,8,8,18,15,352.5,67.5,2.0,28.0,148.0,268.45,207.52
2017,8,8,18,30,280.0,54.0,1.7,27.0,100.0,202.03,152.58
2017,8,8,18,45,187.0,36.5,1.45,26.5,62.0,130.97,92.59
2017,8,8,19,0,94.0,19.0,1.2,26.0,24.0,62.32,9.53
2017,8,8,19,15,47.0,9.5,1.15,26.0,12.0,21.01,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,89.5,20.0,2.25,22.5,30.0,15.67,0.89
2017,8,9,6,30,179.0,40.0,2.3,23.0,60.0,30.96,19.92
2017,8,9,6,45,256.5,57.5,2.35,23.5,104.5,43.74,31.62
2017,8,9,7,0,334.0,75.0,2.4,24.0,149.0,56.02,42.51
2017,8,9,7,15,394.5,87.5,2.45,24.5,199.5,64.06,49.5
2017,8,9,7,30,455.0,100.0,2.5,25.0,250.0,71.75,55.95
2017,8,9,7,45,503.5,108.5,2.55,26.0,303.0,76.25,59.37
2017,8,9,8,0,552.0,117.0,2.6,27.0,356.0,80.13,62.17
2017,8,9,8,15,423.5,165.5,2.65,27.5,363.5,124.73,86.06
2017,8,9,8,30,295.0,214.0,2.7,28.0,371.0,182.84,127.49
2017,8,9,8,45,488.0,176.5,2.8,28.5,467.0,205.92,135.67
2017,8,9,9,0,681.0,139.0,2.9,29.0,563.0,255.2,168.13
2017,8,9,9,15,700.0,143.5,2.95,29.0,610.0,309.62,213.6
2017,8,9,9,30,719.0,148.0,3.0,29.0,657.0,365.66,260.35
2017,8,9,9,45,507.0,252.0,3.05,29.5,622.0,407.82,297.64
2017,8,9,10,0,295.0,356.0,3.1,30.0,587.0,426.71,313.82
2017,8,9,10,15,536.0,257.0,3.1,30.5,700.0,494.35,363.97
2017,8,9,10,30,777.0,158.0,3.1,31.0,813.0,585.18,431.17
2017,8,9,10,45,787.5,158.5,3.15,31.5,843.0,634.73,466.85
2017,8,9,11,0,798.0,159.0,3.2,32.0,873.0,683.33,501.07
2017,8,9,11,15,591.5,284.0,3.2,32.0,821.0,682.79,497.49
2017,8,9,11,30,385.0,409.0,3.2,32.0,769.0,663.1,479.93
2017,8,9,11,45,296.5,447.0,3.2,32.5,726.5,647.13,466.44
2017,8,9,12,0,208.0,485.0,3.2,33.0,684.0,620.33,445.25
2017,8,9,12,15,514.5,324.5,3.15,33.0,821.0,765.61,551.37
2017,8,9,12,30,821.0,164.0,3.1,33.0,958.0,907.46,647.99
2017,8,9,12,45,593.5,300.5,3.1,33.0,874.0,855.44,610.39
2017,8,9,13,0,366.0,437.0,3.1,33.0,790.0,779.74,554.84
2017,8,9,13,15,593.5,297.5,3.05,33.0,862.0,886.93,632.19
2017,8,9,13,30,821.0,158.0,3.0,33.0,934.0,978.48,692.42
2017,8,9,13,45,821.0,153.5,2.95,33.5,916.5,984.53,694.14
2017,8,9,14,0,821.0,149.0,2.9,34.0,899.0,986.88,694.36
2017,8,9,14,15,814.5,147.5,2.85,34.0,873.0,982.21,691.75
2017,8,9,14,30,808.0,146.0,2.8,34.0,847.0,973.94,687.06
2017,8,9,14,45,805.5,140.0,2.75,34.0,815.5,961.27,679.74
2017,8,9,15,0,803.0,134.0,2.7,34.0,784.0,945.0,670.29
2017,8,9,15,15,791.0,131.0,2.65,33.5,744.5,919.44,656.37
2017,8,9,15,30,779.0,128.0,2.6,33.0,705.0,890.9,640.56
2017,8,9,15,45,766.5,123.0,2.55,33.0,661.0,856.91,619.84
2017,8,9,16,0,754.0,118.0,2.5,33.0,617.0,820.38,597.38
2017,8,9,16,15,733.5,114.0,2.4,32.5,568.0,775.8,570.21
2017,8,9,16,30,713.0,110.0,2.3,32.0,519.0,733.36,544.15
2017,8,9,16,45,688.0,104.5,2.25,32.0,467.0,680.85,509.93
2017,8,9,17,0,663.0,99.0,2.2,32.0,415.0,627.9,474.8
2017,8,9,17,15,626.5,92.5,2.0,31.5,361.0,565.65,431.24
2017,8,9,17,30,590.0,86.0,1.8,31.0,307.0,504.74,387.29
2017,8,9,17,45,541.0,77.5,1.6,30.5,254.5,435.77,335.84
2017,8,9,18,0,492.0,69.0,1.4,30.0,202.0,370.29,285.16
2017,8,9,18,15,417.5,58.5,1.25,29.5,152.5,293.96,224.49
2017,8,9,18,30,343.0,48.0,1.1,29.0,103.0,224.93,167.7
2017,8,9,18,45,234.0,33.0,1.0,28.5,63.5,144.37,100.53
2017,8,9,19,0,125.0,18.0,0.9,28.0,24.0,70.53,2.26
2017,8,9,19,15,62.5,9.0,0.9,27.5,12.0,24.62,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,98.5,19.5,2.35,24.5,30.0,15.3,0.0
2017,8,10,6,30,197.0,39.0,2.5,25.0,60.0,30.24,19.07
2017,8,10,6,45,294.0,52.5,2.7,25.5,106.0,40.05,28.2
2017,8,10,7,0,391.0,66.0,2.9,26.0,152.0,49.55,36.64
2017,8,10,7,15,454.0,76.0,2.9,26.5,203.0,56.9,43.01
2017,8,10,7,30,517.0,86.0,2.9,27.0,254.0,62.41,47.58
2017,8,10,7,45,565.0,92.0,2.9,28.0,308.0,64.41,48.95
2017,8,10,8,0,613.0,98.0,2.9,29.0,362.0,66.34,50.17
2017,8,10,8,15,645.0,103.5,2.75,29.5,415.0,88.86,52.71
2017,8,10,8,30,677.0,109.0,2.6,30.0,468.0,140.41,78.77
2017,8,10,8,45,701.5,113.0,2.5,30.5,518.5,193.5,116.34
2017,8,10,9,0,726.0,117.0,2.4,31.0,569.0,254.35,164.41
2017,8,10,9,15,744.0,121.0,2.3,31.5,615.5,310.11,210.23
2017,8,10,9,30,762.0,125.0,2.2,32.0,662.0,367.28,256.81
2017,8,10,9,45,774.5,128.5,2.1,32.5,703.5,422.94,301.21
2017,8,10,10,0,787.0,132.0,2.0,33.0,745.0,478.82,344.22
2017,8,10,10,15,797.0,134.5,2.0,33.0,781.0,532.53,385.22
2017,8,10,10,30,807.0,137.0,2.0,33.0,817.0,585.66,424.57
2017,8,10,10,45,814.0,139.0,2.0,33.5,846.0,635.68,459.7
2017,8,10,11,0,821.0,141.0,2.0,34.0,875.0,682.23,491.46
2017,8,10,11,15,609.0,272.0,2.0,34.0,824.5,686.47,490.85
2017,8,10,11,30,397.0,403.0,2.0,34.0,774.0,667.98,474.36
2017,8,10,11,45,366.5,426.5,2.0,34.5,773.0,686.21,484.96
2017,8,10,12,0,336.0,450.0,2.0,35.0,772.0,701.62,493.17
2017,8,10,12,15,581.5,302.5,2.0,35.0,863.0,803.71,565.83
2017,8,10,12,30,827.0,155.0,2.0,35.0,954.0,896.03,626.8
2017,8,10,12,45,830.5,152.5,2.05,35.0,953.0,920.39,641.62
2017,8,10,13,0,834.0,150.0,2.1,35.0,952.0,941.77,655.27
2017,8,10,13,15,435.0,272.5,2.1,35.0,690.5,709.38,503.28
2017,8,10,13,30,36.0,395.0,2.1,35.0,429.0,412.44,293.46
2017,8,10,13,45,102.5,426.5,2.15,35.5,521.0,512.85,365.49
2017,8,10,14,0,169.0,458.0,2.2,36.0,613.0,629.55,444.3
2017,8,10,14,15,491.5,298.0,2.25,36.0,728.0,819.53,577.86
2017,8,10,14,30,814.0,138.0,2.3,36.0,843.0,972.41,677.61
2017,8,10,14,45,803.5,136.5,2.35,36.0,809.5,956.53,667.81
2017,8,10,15,0,793.0,135.0,2.4,36.0,776.0,937.31,657.55
2017,8,10,15,15,780.5,132.0,2.45,35.5,736.5,911.37,644.41
2017,8,10,15,30,768.0,129.0,2.5,35.0,697.0,882.51,629.32
2017,8,10,15,45,751.5,126.0,2.6,35.0,652.0,847.26,609.01
2017,8,10,16,0,735.0,123.0,2.7,35.0,607.0,809.73,586.95
2017,8,10,16,15,714.0,118.5,2.7,34.5,558.0,768.68,562.79
2017,8,10,16,30,693.0,114.0,2.7,34.0,509.0,722.22,534.53
2017,8,10,16,45,662.0,110.0,2.75,34.0,457.0,667.46,499.11
2017,8,10,17,0,631.0,106.0,2.8,34.0,405.0,612.75,462.57
2017,8,10,17,15,592.5,99.0,2.6,33.5,351.5,549.8,418.39
2017,8,10,17,30,554.0,92.0,2.4,33.0,298.0,488.43,374.05
2017,8,10,17,45,496.0,84.0,2.2,32.5,245.0,416.21,320.06
2017,8,10,18,0,438.0,76.0,2.0,32.0,192.0,344.03,264.38
2017,8,10,18,15,359.5,64.0,1.9,31.0,144.0,268.1,204.48
2017,8,10,18,30,281.0,52.0,1.8,30.0,96.0,200.53,149.29
2017,8,10,18,45,140.5,36.5,1.7,29.5,58.5,105.92,72.37
2017,8,10,19,0,0.0,21.0,1.6,29.0,21.0,20.65,0.0
2017,8,10,19,15,0.0,10.5,1.7,28.5,10.5,9.55,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
