Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.5,2.55,24.5,30.0,14.53,0.0
2017,8,11,6,30,212.0,37.0,2.8,25.0,60.0,28.73,17.76
2017,8,11,6,45,320.0,48.5,3.05,26.0,106.5,37.1,25.63
2017,8,11,7,0,428.0,60.0,3.3,27.0,153.0,46.1,33.55
2017,8,11,7,15,492.0,68.5,3.35,27.5,205.0,50.9,37.73
2017,8,11,7,30,556.0,77.0,3.4,28.0,257.0,55.51,41.56
2017,8,11,7,45,608.5,80.5,3.5,28.5,312.5,56.06,41.83
2017,8,11,8,0,661.0,84.0,3.6,29.0,368.0,56.69,42.12
2017,8,11,8,15,691.0,88.5,3.6,29.5,421.0,80.32,44.93
2017,8,11,8,30,721.0,93.0,3.6,30.0,474.0,138.97,76.01
2017,8,11,8,45,746.0,96.0,3.65,30.5,525.5,193.55,114.85
2017,8,11,9,0,771.0,99.0,3.7,31.0,577.0,250.83,160.81
2017,8,11,9,15,787.0,102.0,3.65,31.5,623.5,307.94,208.59
2017,8,11,9,30,803.0,105.0,3.6,32.0,670.0,366.12,256.95
2017,8,11,9,45,817.0,106.5,3.6,32.5,712.5,426.99,306.23
2017,8,11,10,0,831.0,108.0,3.6,33.0,755.0,483.35,350.83
2017,8,11,10,15,840.0,110.0,3.5,33.0,790.5,537.44,392.97
2017,8,11,10,30,849.0,112.0,3.4,33.0,826.0,590.66,433.15
2017,8,11,10,45,857.5,112.0,3.35,33.5,855.5,640.79,469.19
2017,8,11,11,0,866.0,112.0,3.3,34.0,885.0,689.49,503.1
2017,8,11,11,15,870.5,113.0,3.2,34.0,907.0,734.53,534.2
2017,8,11,11,30,875.0,114.0,3.1,34.0,929.0,777.39,561.64
2017,8,11,11,45,586.0,289.0,3.05,34.5,838.5,744.88,533.94
2017,8,11,12,0,297.0,464.0,3.0,35.0,748.0,682.35,484.01
2017,8,11,12,15,579.5,297.5,2.95,35.0,855.0,798.81,568.89
2017,8,11,12,30,862.0,131.0,2.9,35.0,962.0,907.58,641.29
2017,8,11,12,45,861.5,131.0,2.9,35.5,959.5,930.99,653.94
2017,8,11,13,0,861.0,131.0,2.9,36.0,957.0,951.17,665.21
2017,8,11,13,15,858.5,130.0,2.85,36.0,946.5,965.12,673.62
2017,8,11,13,30,856.0,129.0,2.8,36.0,936.0,975.51,679.94
2017,8,11,13,45,580.0,281.5,2.8,36.0,823.5,883.72,620.45
2017,8,11,14,0,304.0,434.0,2.8,36.0,711.0,754.43,530.22
2017,8,11,14,15,570.0,279.0,2.75,36.0,779.0,882.24,622.03
2017,8,11,14,30,836.0,124.0,2.7,36.0,847.0,969.72,678.95
2017,8,11,14,45,823.0,124.5,2.7,36.0,812.5,953.22,668.88
2017,8,11,15,0,810.0,125.0,2.7,36.0,778.0,943.79,664.24
2017,8,11,15,15,798.5,122.5,2.7,36.0,739.0,918.96,649.9
2017,8,11,15,30,787.0,120.0,2.7,36.0,700.0,891.12,633.76
2017,8,11,15,45,772.5,116.5,2.75,36.0,655.5,856.6,613.6
2017,8,11,16,0,758.0,113.0,2.8,36.0,611.0,819.65,591.69
2017,8,11,16,15,738.0,109.0,2.75,35.5,561.5,775.22,565.16
2017,8,11,16,30,718.0,105.0,2.7,35.0,512.0,729.24,537.17
2017,8,11,16,45,692.5,99.5,2.7,35.0,460.5,679.35,505.13
2017,8,11,17,0,667.0,94.0,2.7,35.0,409.0,625.71,469.84
2017,8,11,17,15,630.0,88.5,2.45,34.0,355.5,564.01,427.82
2017,8,11,17,30,593.0,83.0,2.2,33.0,302.0,503.7,385.05
2017,8,11,17,45,543.5,74.5,1.95,32.5,249.0,434.18,333.14
2017,8,11,18,0,494.0,66.0,1.7,32.0,196.0,368.25,282.07
2017,8,11,18,15,415.5,56.0,1.55,31.5,147.0,290.37,220.29
2017,8,11,18,30,337.0,46.0,1.4,31.0,98.0,220.27,162.77
2017,8,11,18,45,168.5,33.5,1.25,30.5,59.5,121.16,82.19
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,20.98,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,9.55,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,99.5,18.5,2.85,24.5,29.0,14.54,0.0
2017,8,12,6,30,199.0,37.0,3.1,25.0,58.0,28.73,17.69
2017,8,12,6,45,306.5,49.0,3.4,25.5,104.5,37.47,25.98
2017,8,12,7,0,414.0,61.0,3.7,26.0,151.0,47.01,34.46
2017,8,12,7,15,478.0,70.0,3.7,26.5,202.5,52.16,38.97
2017,8,12,7,30,542.0,79.0,3.7,27.0,254.0,57.1,43.09
2017,8,12,7,45,597.0,83.0,3.7,28.0,309.5,57.93,43.51
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,58.82,43.91
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,82.5,46.69
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,141.08,77.88
2017,8,12,8,45,742.0,98.0,3.4,31.0,524.0,195.02,115.88
2017,8,12,9,0,770.0,100.0,3.3,32.0,576.0,252.03,161.03
2017,8,12,9,15,787.0,102.5,3.25,32.5,623.0,309.06,208.43
2017,8,12,9,30,804.0,105.0,3.2,33.0,670.0,367.27,256.48
2017,8,12,9,45,819.0,106.5,3.15,33.5,713.0,428.64,305.68
2017,8,12,10,0,834.0,108.0,3.1,34.0,756.0,485.66,350.27
2017,8,12,10,15,843.5,109.5,3.1,34.0,792.0,539.82,392.27
2017,8,12,10,30,853.0,111.0,3.1,34.0,828.0,593.16,432.43
2017,8,12,10,45,861.5,111.5,3.15,34.5,858.0,643.95,468.91
2017,8,12,11,0,870.0,112.0,3.2,35.0,888.0,693.33,503.36
2017,8,12,11,15,875.0,113.0,3.2,35.0,909.5,738.96,534.98
2017,8,12,11,30,880.0,114.0,3.2,35.0,931.0,782.43,563.16
2017,8,12,11,45,888.5,110.5,3.25,35.5,946.5,822.38,587.82
2017,8,12,12,0,897.0,107.0,3.3,36.0,962.0,859.97,610.72
2017,8,12,12,15,898.0,107.5,3.3,36.0,967.5,892.12,630.95
2017,8,12,12,30,899.0,108.0,3.3,36.0,973.0,921.19,649.19
2017,8,12,12,45,899.0,107.0,3.35,36.5,970.5,944.7,662.86
2017,8,12,13,0,899.0,106.0,3.4,37.0,968.0,964.81,674.4
2017,8,12,13,15,896.5,106.0,3.4,37.0,957.5,979.93,683.98
2017,8,12,13,30,894.0,106.0,3.4,37.0,947.0,991.38,691.39
2017,8,12,13,45,890.0,105.0,3.4,37.0,928.0,996.58,695.04
2017,8,12,14,0,886.0,104.0,3.4,37.0,909.0,997.96,696.49
2017,8,12,14,15,880.5,102.5,3.35,37.0,882.5,993.52,694.12
2017,8,12,14,30,875.0,101.0,3.3,37.0,856.0,985.32,689.57
2017,8,12,14,45,862.0,102.5,3.3,37.0,821.5,969.27,680.58
2017,8,12,15,0,849.0,104.0,3.3,37.0,787.0,949.88,669.63
2017,8,12,15,15,838.0,102.0,3.25,37.0,747.5,925.41,655.19
2017,8,12,15,30,827.0,100.0,3.2,37.0,708.0,897.84,638.83
2017,8,12,15,45,812.0,98.0,3.2,37.0,663.0,863.73,618.52
2017,8,12,16,0,797.0,96.0,3.2,37.0,618.0,835.28,601.84
2017,8,12,16,15,778.0,93.0,3.15,36.5,568.5,791.56,575.83
2017,8,12,16,30,759.0,90.0,3.1,36.0,519.0,746.14,548.34
2017,8,12,16,45,732.5,86.5,3.1,36.0,466.0,692.85,514.05
2017,8,12,17,0,706.0,83.0,3.1,36.0,413.0,639.07,478.76
2017,8,12,17,15,670.0,78.0,2.8,35.0,359.0,579.43,438.86
2017,8,12,17,30,634.0,73.0,2.5,34.0,305.0,518.56,395.67
2017,8,12,17,45,581.5,66.5,2.2,33.5,251.0,447.63,342.63
2017,8,12,18,0,529.0,60.0,1.9,33.0,197.0,380.55,290.57
2017,8,12,18,15,448.5,51.0,1.8,32.0,147.5,301.05,228.09
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,229.61,169.64
2017,8,12,18,45,239.0,29.0,1.65,30.5,59.0,144.5,97.57
2017,8,12,19,0,110.0,16.0,1.6,30.0,20.0,61.93,0.0
2017,8,12,19,15,55.0,8.0,1.75,29.5,10.0,7.28,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,14.55,0.0
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,28.76,17.62
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,36.01,24.73
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,43.74,31.67
2017,8,13,7,15,507.0,65.0,4.2,26.5,204.5,48.26,35.65
2017,8,13,7,30,572.0,73.0,4.2,27.0,257.0,52.62,39.29
2017,8,13,7,45,629.0,75.5,4.25,28.0,313.5,52.63,39.04
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,58.07,43.29
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,82.73,46.08
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,137.06,73.48
2017,8,13,8,45,773.5,87.0,4.2,30.5,530.5,192.2,112.83
2017,8,13,9,0,801.0,88.0,4.2,31.0,583.0,250.29,159.67
2017,8,13,9,15,817.0,91.0,4.15,31.5,630.5,314.85,213.42
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,374.18,262.95
2017,8,13,9,45,847.5,94.5,4.05,32.5,721.0,431.52,309.98
2017,8,13,10,0,862.0,95.0,4.0,33.0,764.0,489.04,355.67
2017,8,13,10,15,871.5,97.0,3.95,33.5,800.5,545.1,398.76
2017,8,13,10,30,881.0,99.0,3.9,34.0,837.0,600.3,439.72
2017,8,13,10,45,889.5,99.0,3.85,34.5,867.5,652.02,476.92
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,702.23,511.91
2017,8,13,11,15,902.5,99.5,3.75,35.0,920.0,748.25,543.37
2017,8,13,11,30,907.0,100.0,3.7,35.0,942.0,791.97,571.67
2017,8,13,11,45,900.0,107.5,3.65,35.5,953.5,830.24,594.87
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,865.12,615.6
2017,8,13,12,15,894.0,115.0,3.55,36.0,970.5,896.79,635.36
2017,8,13,12,30,895.0,115.0,3.5,36.0,976.0,925.38,653.08
2017,8,13,12,45,896.5,113.5,3.5,36.5,974.0,949.82,667.05
2017,8,13,13,0,898.0,112.0,3.5,37.0,972.0,970.91,678.89
2017,8,13,13,15,895.5,112.0,3.5,37.0,961.0,986.09,688.51
2017,8,13,13,30,893.0,112.0,3.5,37.0,950.0,997.58,695.95
2017,8,13,13,45,889.5,110.5,3.5,37.5,931.0,1002.83,698.18
2017,8,13,14,0,886.0,109.0,3.5,38.0,912.0,1004.24,698.19
2017,8,13,14,15,879.5,107.5,3.45,38.0,885.0,998.83,695.24
2017,8,13,14,30,873.0,106.0,3.4,38.0,858.0,989.66,690.12
2017,8,13,14,45,862.0,106.0,3.4,38.0,823.5,973.98,681.42
2017,8,13,15,0,851.0,106.0,3.4,38.0,789.0,954.88,670.69
2017,8,13,15,15,839.5,104.0,3.4,37.5,748.5,929.86,657.66
2017,8,13,15,30,828.0,102.0,3.4,37.0,708.0,901.75,642.61
2017,8,13,15,45,812.5,99.5,3.4,37.0,662.5,866.54,621.54
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,837.07,604.16
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,792.42,577.48
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,746.13,549.33
2017,8,13,16,45,727.5,87.5,3.25,36.0,463.5,690.47,513.1
2017,8,13,17,0,698.0,84.0,3.2,36.0,410.0,634.58,476.05
2017,8,13,17,15,661.0,79.0,2.85,35.0,355.5,574.66,435.63
2017,8,13,17,30,624.0,74.0,2.5,34.0,301.0,513.49,391.99
2017,8,13,17,45,566.0,68.0,2.15,33.5,247.0,440.29,337.03
2017,8,13,18,0,508.0,62.0,1.8,33.0,193.0,371.49,283.51
2017,8,13,18,15,427.0,52.5,1.7,32.0,143.5,292.22,221.19
2017,8,13,18,30,346.0,43.0,1.6,31.0,94.0,221.07,163.0
2017,8,13,18,45,218.0,28.5,1.55,30.5,56.0,133.58,88.83
2017,8,13,19,0,90.0,14.0,1.5,30.0,18.0,41.33,0.0
2017,8,13,19,15,45.0,7.0,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.5,21.5,15.62,0.0
2017,8,14,6,30,56.0,37.0,4.4,25.0,43.0,30.37,18.82
2017,8,14,6,45,121.5,57.5,4.55,25.5,80.5,44.92,32.18
2017,8,14,7,0,187.0,78.0,4.7,26.0,118.0,59.91,45.37
2017,8,14,7,15,232.0,96.0,4.75,26.0,160.0,72.65,56.48
2017,8,14,7,30,277.0,114.0,4.8,26.0,202.0,84.94,66.93
2017,8,14,7,45,367.5,122.5,4.85,26.5,264.0,85.36,67.0
2017,8,14,8,0,458.0,131.0,4.9,27.0,326.0,89.55,70.16
2017,8,14,8,15,430.5,160.0,4.95,27.5,363.0,122.87,84.2
2017,8,14,8,30,403.0,189.0,5.0,28.0,400.0,172.56,115.57
2017,8,14,8,45,591.0,144.5,5.05,28.5,489.5,201.34,128.56
2017,8,14,9,0,779.0,100.0,5.1,29.0,579.0,255.47,166.1
2017,8,14,9,15,795.5,103.0,5.1,29.5,627.0,313.47,215.36
2017,8,14,9,30,812.0,106.0,5.1,30.0,675.0,372.58,265.3
2017,8,14,9,45,829.5,106.0,5.1,30.5,718.5,434.3,316.08
2017,8,14,10,0,847.0,106.0,5.1,31.0,762.0,492.01,362.55
2017,8,14,10,15,856.5,107.5,5.05,31.5,798.0,547.0,405.53
2017,8,14,10,30,866.0,109.0,5.0,32.0,834.0,601.13,446.41
2017,8,14,10,45,874.5,109.0,4.95,32.5,864.0,652.25,483.86
2017,8,14,11,0,883.0,109.0,4.9,33.0,894.0,701.9,519.11
2017,8,14,11,15,887.5,110.0,4.8,33.5,915.5,747.81,550.03
2017,8,14,11,30,892.0,111.0,4.7,34.0,937.0,791.48,577.36
2017,8,14,11,45,891.5,114.0,4.6,34.5,950.0,830.46,601.37
2017,8,14,12,0,891.0,117.0,4.5,35.0,963.0,866.52,623.13
2017,8,14,12,15,891.5,117.0,4.4,35.0,968.5,897.73,642.78
2017,8,14,12,30,892.0,117.0,4.3,35.0,974.0,925.82,660.33
2017,8,14,12,45,891.5,116.5,4.2,35.5,971.0,949.29,673.44
2017,8,14,13,0,891.0,116.0,4.1,36.0,968.0,969.35,684.33
2017,8,14,13,15,888.5,115.5,4.0,36.0,956.5,983.96,693.17
2017,8,14,13,30,886.0,115.0,3.9,36.0,945.0,994.88,699.78
2017,8,14,13,45,881.5,114.0,3.85,36.0,925.5,999.58,702.87
2017,8,14,14,0,877.0,113.0,3.8,36.0,906.0,1000.48,703.73
2017,8,14,14,15,870.5,111.5,3.75,36.0,879.0,995.07,700.78
2017,8,14,14,30,864.0,110.0,3.7,36.0,852.0,985.94,695.63
2017,8,14,14,45,856.0,108.0,3.65,36.0,818.5,971.13,687.04
2017,8,14,15,0,848.0,106.0,3.6,36.0,785.0,952.82,676.35
2017,8,14,15,15,837.0,104.0,3.55,36.0,745.0,928.25,661.75
2017,8,14,15,30,826.0,102.0,3.5,36.0,705.0,900.58,645.21
2017,8,14,15,45,812.0,99.0,3.5,36.0,659.5,866.16,624.52
2017,8,14,16,0,798.0,96.0,3.5,36.0,614.0,837.37,607.49
2017,8,14,16,15,778.5,92.5,3.4,35.5,564.5,792.44,580.23
2017,8,14,16,30,759.0,89.0,3.3,35.0,515.0,745.84,551.51
2017,8,14,16,45,732.5,85.5,3.25,35.0,461.5,692.39,516.66
2017,8,14,17,0,706.0,82.0,3.2,35.0,408.0,638.46,480.84
2017,8,14,17,15,669.0,77.0,2.8,34.0,354.0,578.01,439.84
2017,8,14,17,30,632.0,72.0,2.4,33.0,300.0,516.41,395.55
2017,8,14,17,45,576.0,66.0,2.05,32.5,245.5,443.99,340.95
2017,8,14,18,0,520.0,60.0,1.7,32.0,191.0,375.77,287.61
2017,8,14,18,15,436.0,50.5,1.6,31.0,141.5,294.39,223.42
2017,8,14,18,30,352.0,41.0,1.5,30.0,92.0,221.54,163.62
2017,8,14,18,45,216.5,27.5,1.45,29.5,54.5,134.61,88.56
2017,8,14,19,0,81.0,14.0,1.4,29.0,17.0,38.43,0.0
2017,8,14,19,15,40.5,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.0,19.0,3.95,24.5,27.0,15.52,0.0
2017,8,15,6,30,150.0,38.0,4.1,25.0,54.0,30.35,18.7
2017,8,15,6,45,270.0,51.5,4.35,25.5,100.5,39.39,27.51
2017,8,15,7,0,390.0,65.0,4.6,26.0,147.0,48.99,36.1
2017,8,15,7,15,458.5,75.0,4.6,26.5,199.5,56.59,42.73
2017,8,15,7,30,527.0,85.0,4.6,27.0,252.0,62.16,47.39
2017,8,15,7,45,596.0,86.0,4.7,27.5,310.0,60.45,45.74
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,59.15,44.39
2017,8,15,8,15,697.0,92.0,4.8,28.5,422.5,84.75,47.93
2017,8,15,8,30,729.0,97.0,4.8,29.0,477.0,145.01,80.66
2017,8,15,8,45,763.0,96.0,4.85,29.5,531.0,198.78,119.01
2017,8,15,9,0,797.0,95.0,4.9,30.0,585.0,256.35,165.5
2017,8,15,9,15,813.5,98.0,4.9,30.5,633.0,315.5,215.54
2017,8,15,9,30,830.0,101.0,4.9,31.0,681.0,380.36,269.58
2017,8,15,9,45,846.5,101.0,4.9,31.5,725.0,438.2,317.34
2017,8,15,10,0,863.0,101.0,4.9,32.0,769.0,496.42,363.99
2017,8,15,10,15,872.0,103.0,4.85,32.5,805.5,552.47,407.46
2017,8,15,10,30,881.0,105.0,4.8,33.0,842.0,607.57,448.73
2017,8,15,10,45,888.5,105.5,4.75,33.5,871.5,659.26,486.26
2017,8,15,11,0,896.0,106.0,4.7,34.0,901.0,709.35,521.47
2017,8,15,11,15,900.0,107.0,4.65,34.0,922.5,755.5,553.52
2017,8,15,11,30,904.0,108.0,4.6,34.0,944.0,799.32,582.33
2017,8,15,11,45,900.0,113.0,4.6,34.5,956.0,837.73,606.22
2017,8,15,12,0,896.0,118.0,4.6,35.0,968.0,872.96,627.78
2017,8,15,12,15,896.5,118.0,4.55,35.0,973.0,904.35,647.77
2017,8,15,12,30,897.0,118.0,4.5,35.0,978.0,932.6,665.67
2017,8,15,12,45,895.5,118.5,4.5,35.5,974.5,956.2,679.38
2017,8,15,13,0,894.0,119.0,4.5,36.0,971.0,976.37,690.9
2017,8,15,13,15,891.0,118.0,4.5,36.0,959.5,990.06,699.78
2017,8,15,13,30,888.0,117.0,4.5,36.0,948.0,1000.03,706.43
2017,8,15,13,45,882.5,116.5,4.5,36.5,928.0,1004.25,708.09
2017,8,15,14,0,877.0,116.0,4.5,37.0,908.0,1004.65,707.49
2017,8,15,14,15,870.5,115.0,4.5,37.0,881.0,999.76,705.17
2017,8,15,14,30,864.0,114.0,4.5,37.0,854.0,991.14,700.64
2017,8,15,14,45,848.5,115.5,4.5,37.0,818.0,972.65,689.93
2017,8,15,15,0,833.0,117.0,4.5,37.0,782.0,950.9,677.25
2017,8,15,15,15,820.5,115.0,4.5,37.0,741.5,925.2,662.07
2017,8,15,15,30,808.0,113.0,4.5,37.0,701.0,905.96,651.15
2017,8,15,15,45,787.0,112.0,4.5,37.0,654.0,867.5,627.53
2017,8,15,16,0,766.0,111.0,4.5,37.0,607.0,826.89,602.4
2017,8,15,16,15,744.5,107.5,4.45,36.5,557.0,781.16,574.57
2017,8,15,16,30,723.0,104.0,4.4,36.0,507.0,733.95,545.28
2017,8,15,16,45,682.5,102.5,4.35,35.5,452.0,676.75,508.38
2017,8,15,17,0,642.0,101.0,4.3,35.0,397.0,616.8,468.52
2017,8,15,17,15,601.0,94.5,4.0,34.5,342.5,551.87,422.26
2017,8,15,17,30,560.0,88.0,3.7,34.0,288.0,488.75,375.97
2017,8,15,17,45,486.0,82.0,3.45,33.5,233.5,408.56,315.21
2017,8,15,18,0,412.0,76.0,3.2,33.0,179.0,330.86,254.5
2017,8,15,18,15,325.5,63.0,3.25,32.0,131.0,251.28,191.19
2017,8,15,18,30,239.0,50.0,3.3,31.0,83.0,181.21,133.61
2017,8,15,18,45,131.0,31.0,3.35,30.5,48.0,105.63,67.54
2017,8,15,19,0,23.0,12.0,3.4,30.0,13.0,18.2,0.0
2017,8,15,19,15,11.5,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,24.5,18.0,4.15,25.5,20.5,15.16,0.0
2017,8,16,6,30,49.0,36.0,4.4,26.0,41.0,29.54,17.84
2017,8,16,6,45,107.0,58.0,4.7,26.5,77.5,46.52,33.31
2017,8,16,7,0,165.0,80.0,5.0,27.0,114.0,61.18,46.22
2017,8,16,7,15,219.0,96.5,5.1,27.5,156.5,72.92,56.34
2017,8,16,7,30,273.0,113.0,5.2,28.0,199.0,84.26,65.82
2017,8,16,7,45,367.0,121.0,5.35,28.5,261.5,84.45,65.71
2017,8,16,8,0,461.0,129.0,5.5,29.0,324.0,88.36,68.62
2017,8,16,8,15,461.5,151.0,5.5,29.5,369.0,118.73,79.43
2017,8,16,8,30,462.0,173.0,5.5,30.0,414.0,168.35,109.08
2017,8,16,8,45,580.5,150.5,5.5,30.5,485.5,205.49,131.31
2017,8,16,9,0,699.0,128.0,5.5,31.0,557.0,255.58,167.94
2017,8,16,9,15,718.5,132.0,5.45,31.0,604.0,311.3,214.87
2017,8,16,9,30,738.0,136.0,5.4,31.0,651.0,372.79,266.12
2017,8,16,9,45,761.5,134.5,5.35,31.5,695.0,427.93,311.27
2017,8,16,10,0,785.0,133.0,5.3,32.0,739.0,484.53,356.34
2017,8,16,10,15,796.0,135.5,5.25,32.5,775.0,539.04,398.56
2017,8,16,10,30,807.0,138.0,5.2,33.0,811.0,593.07,439.06
2017,8,16,10,45,818.5,137.5,5.2,33.5,841.5,644.08,476.37
2017,8,16,11,0,830.0,137.0,5.2,34.0,872.0,691.91,510.49
2017,8,16,11,15,835.5,138.0,5.15,34.0,894.0,736.48,542.31
2017,8,16,11,30,841.0,139.0,5.1,34.0,916.0,779.04,570.99
2017,8,16,11,45,845.5,139.0,5.1,34.5,930.0,817.73,595.4
2017,8,16,12,0,850.0,139.0,5.1,35.0,944.0,853.99,617.94
2017,8,16,12,15,851.0,139.0,5.05,35.0,949.5,884.59,637.58
2017,8,16,12,30,852.0,139.0,5.0,35.0,955.0,912.25,655.24
2017,8,16,12,45,853.0,138.0,5.0,35.5,953.0,935.96,669.21
2017,8,16,13,0,854.0,137.0,5.0,36.0,951.0,956.46,681.09
2017,8,16,13,15,851.5,136.5,4.95,36.0,939.5,970.7,690.07
2017,8,16,13,30,849.0,136.0,4.9,36.0,928.0,981.39,696.89
2017,8,16,13,45,845.5,134.0,4.9,36.0,909.5,986.02,700.31
2017,8,16,14,0,842.0,132.0,4.9,36.0,891.0,986.95,701.53
2017,8,16,14,15,835.5,130.5,4.85,36.0,864.0,981.72,698.56
2017,8,16,14,30,829.0,129.0,4.8,36.0,837.0,972.87,693.43
2017,8,16,14,45,820.5,126.5,4.8,36.0,803.5,957.47,684.59
2017,8,16,15,0,812.0,124.0,4.8,36.0,770.0,949.09,680.46
2017,8,16,15,15,799.5,121.5,4.7,36.0,730.0,922.9,664.31
2017,8,16,15,30,787.0,119.0,4.6,36.0,690.0,893.72,646.33
2017,8,16,15,45,769.0,116.5,4.6,36.0,644.0,856.73,623.53
2017,8,16,16,0,751.0,114.0,4.6,36.0,598.0,817.48,599.09
2017,8,16,16,15,729.0,110.0,4.45,35.5,548.0,771.14,570.25
2017,8,16,16,30,707.0,106.0,4.3,35.0,498.0,727.11,542.62
2017,8,16,16,45,674.0,102.0,4.2,34.5,444.5,669.83,505.3
2017,8,16,17,0,641.0,98.0,4.1,34.0,391.0,612.78,467.31
2017,8,16,17,15,599.5,92.0,3.85,33.5,337.0,548.1,421.1
2017,8,16,17,30,558.0,86.0,3.6,33.0,283.0,485.29,374.87
2017,8,16,17,45,497.5,78.0,3.4,32.5,230.0,411.1,318.5
2017,8,16,18,0,437.0,70.0,3.2,32.0,177.0,341.6,263.75
2017,8,16,18,15,348.5,58.0,3.2,31.5,129.0,256.49,195.42
2017,8,16,18,30,260.0,46.0,3.2,31.0,81.0,185.46,136.45
2017,8,16,18,45,130.0,29.0,3.25,30.5,46.5,102.06,63.39
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,10.91,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,38.5,18.5,2.85,25.0,22.0,15.5,0.0
2017,8,17,6,30,77.0,37.0,3.0,25.0,44.0,30.23,18.36
2017,8,17,6,45,169.5,55.5,3.15,25.5,86.0,43.58,30.97
2017,8,17,7,0,262.0,74.0,3.3,26.0,128.0,55.38,41.49
2017,8,17,7,15,321.5,89.0,3.45,26.5,176.0,65.24,50.05
2017,8,17,7,30,381.0,104.0,3.6,27.0,224.0,74.65,57.95
2017,8,17,7,45,439.0,112.5,3.75,27.5,277.0,79.06,61.43
2017,8,17,8,0,497.0,121.0,3.9,28.0,330.0,83.28,64.63
2017,8,17,8,15,470.0,149.0,3.95,28.0,368.5,118.14,79.06
2017,8,17,8,30,443.0,177.0,4.0,28.0,407.0,169.68,111.54
2017,8,17,8,45,587.0,145.5,4.05,28.5,484.0,203.36,130.19
2017,8,17,9,0,731.0,114.0,4.1,29.0,561.0,257.88,169.54
2017,8,17,9,15,750.0,117.5,4.1,29.5,608.5,314.37,216.98
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,372.37,265.35
2017,8,17,9,45,789.5,120.5,4.1,30.5,699.5,428.89,311.65
2017,8,17,10,0,810.0,120.0,4.1,31.0,743.0,486.46,357.41
2017,8,17,10,15,820.0,122.0,4.05,31.5,779.5,542.81,400.77
2017,8,17,10,30,830.0,124.0,4.0,32.0,816.0,596.0,440.46
2017,8,17,10,45,841.0,123.5,3.95,32.5,846.5,646.77,477.22
2017,8,17,11,0,852.0,123.0,3.9,33.0,877.0,696.36,512.04
2017,8,17,11,15,857.0,124.5,3.8,33.0,899.0,741.89,543.88
2017,8,17,11,30,862.0,126.0,3.7,33.0,921.0,785.31,572.1
2017,8,17,11,45,855.0,133.5,3.65,33.5,932.5,821.96,594.5
2017,8,17,12,0,848.0,141.0,3.6,34.0,944.0,855.36,614.53
2017,8,17,12,15,849.5,141.5,3.55,34.0,949.5,886.8,634.39
2017,8,17,12,30,851.0,142.0,3.5,34.0,955.0,915.36,652.3
2017,8,17,12,45,852.0,140.5,3.45,34.5,952.5,938.61,665.4
2017,8,17,13,0,853.0,139.0,3.4,35.0,950.0,958.64,676.42
2017,8,17,13,15,851.0,138.5,3.35,35.0,939.0,973.34,685.51
2017,8,17,13,30,849.0,138.0,3.3,35.0,928.0,984.51,692.48
2017,8,17,13,45,846.0,135.5,3.25,35.5,909.5,989.13,694.01
2017,8,17,14,0,843.0,133.0,3.2,36.0,891.0,990.03,693.39
2017,8,17,14,15,836.5,131.5,3.15,36.0,864.0,984.75,690.48
2017,8,17,14,30,830.0,130.0,3.1,36.0,837.0,975.85,685.49
2017,8,17,14,45,813.5,132.0,3.1,36.0,802.0,968.2,681.81
2017,8,17,15,0,797.0,134.0,3.1,36.0,767.0,946.36,669.25
2017,8,17,15,15,784.5,131.0,3.05,36.0,726.5,919.83,653.5
2017,8,17,15,30,772.0,128.0,3.0,36.0,686.0,890.35,635.89
2017,8,17,15,45,755.5,124.5,3.0,36.0,640.5,853.9,614.03
2017,8,17,16,0,739.0,121.0,3.0,36.0,595.0,815.14,590.51
2017,8,17,16,15,716.5,116.5,2.95,35.5,545.0,772.31,564.95
2017,8,17,16,30,694.0,112.0,2.9,35.0,495.0,723.99,535.23
2017,8,17,16,45,664.0,107.0,2.85,35.0,442.5,668.25,498.75
2017,8,17,17,0,634.0,102.0,2.8,35.0,390.0,612.54,461.34
2017,8,17,17,15,592.0,95.5,2.5,34.0,335.5,547.1,415.92
2017,8,17,17,30,550.0,89.0,2.2,33.0,281.0,483.58,370.34
2017,8,17,17,45,489.5,80.0,1.9,32.5,228.0,408.54,313.75
2017,8,17,18,0,429.0,71.0,1.6,32.0,175.0,334.31,255.96
2017,8,17,18,15,339.0,58.5,1.55,31.0,127.0,252.68,191.43
2017,8,17,18,30,249.0,46.0,1.5,30.0,79.0,181.03,132.72
2017,8,17,18,45,124.5,28.5,1.45,29.5,45.0,98.64,59.17
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.01,0.0
2017,8,17,19,15,0.0,5.5,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.75,24.5,26.0,13.83,0.0
2017,8,18,6,30,180.0,35.0,3.0,25.0,52.0,27.29,15.9
2017,8,18,6,45,294.0,47.5,3.3,25.5,98.0,36.47,25.0
2017,8,18,7,0,408.0,60.0,3.6,26.0,144.0,46.7,34.13
2017,8,18,7,15,477.0,69.5,3.65,26.5,197.0,52.3,39.06
2017,8,18,7,30,546.0,79.0,3.7,27.0,250.0,57.66,43.58
2017,8,18,7,45,606.5,82.0,3.8,27.5,307.0,57.71,43.44
2017,8,18,8,0,667.0,85.0,3.9,28.0,364.0,57.95,43.4
2017,8,18,8,15,699.0,90.0,3.9,28.5,418.5,85.01,47.51
2017,8,18,8,30,731.0,95.0,3.9,29.0,473.0,145.49,80.74
2017,8,18,8,45,761.5,96.0,3.9,30.0,526.5,200.63,120.21
2017,8,18,9,0,792.0,97.0,3.9,31.0,580.0,259.16,167.07
2017,8,18,9,15,808.5,99.5,3.85,31.5,628.0,317.85,216.31
2017,8,18,9,30,825.0,102.0,3.8,32.0,676.0,382.06,269.27
2017,8,18,9,45,841.0,103.0,3.75,32.5,719.5,440.44,316.74
2017,8,18,10,0,857.0,104.0,3.7,33.0,763.0,499.15,362.97
2017,8,18,10,15,866.0,105.5,3.55,33.5,799.5,554.65,405.15
2017,8,18,10,30,875.0,107.0,3.4,34.0,836.0,609.2,445.03
2017,8,18,10,45,883.0,108.0,3.3,34.5,866.0,661.48,482.03
2017,8,18,11,0,891.0,109.0,3.2,35.0,896.0,712.23,516.71
2017,8,18,11,15,895.5,110.0,3.1,35.0,917.5,758.65,547.8
2017,8,18,11,30,900.0,111.0,3.0,35.0,939.0,802.77,575.68
2017,8,18,11,45,897.5,115.0,2.9,35.5,951.5,841.43,598.4
2017,8,18,12,0,895.0,119.0,2.8,36.0,964.0,876.99,618.78
2017,8,18,12,15,896.0,119.0,2.7,36.0,969.5,908.8,637.8
2017,8,18,12,30,897.0,119.0,2.6,36.0,975.0,937.49,654.71
2017,8,18,12,45,895.5,119.5,2.55,36.5,971.5,961.05,667.36
2017,8,18,13,0,894.0,120.0,2.5,37.0,968.0,981.15,677.85
2017,8,18,13,15,891.5,119.5,2.45,37.0,956.5,995.72,686.4
2017,8,18,13,30,889.0,119.0,2.4,37.0,945.0,1006.57,692.79
2017,8,18,13,45,883.5,118.5,2.4,37.5,925.0,1010.66,694.25
2017,8,18,14,0,878.0,118.0,2.4,38.0,905.0,1010.93,693.57
2017,8,18,14,15,871.5,116.5,2.4,38.0,878.0,1005.36,690.97
2017,8,18,14,30,865.0,115.0,2.4,38.0,851.0,996.04,686.26
2017,8,18,14,45,854.0,114.5,2.4,38.0,816.0,979.66,677.39
2017,8,18,15,0,843.0,114.0,2.4,38.0,781.0,959.87,666.54
2017,8,18,15,15,831.0,111.5,2.4,37.5,740.0,933.67,653.16
2017,8,18,15,30,819.0,109.0,2.4,37.0,699.0,913.77,643.74
2017,8,18,15,45,802.5,106.5,2.45,37.0,652.5,877.19,622.69
2017,8,18,16,0,786.0,104.0,2.5,37.0,606.0,838.19,599.97
2017,8,18,16,15,765.0,100.5,2.55,36.5,555.5,792.02,573.41
2017,8,18,16,30,744.0,97.0,2.6,36.0,505.0,744.29,545.24
2017,8,18,16,45,715.5,92.5,2.65,36.0,451.5,688.29,509.61
2017,8,18,17,0,687.0,88.0,2.7,36.0,398.0,635.34,475.28
2017,8,18,17,15,647.5,82.0,2.4,35.0,343.0,569.93,430.92
2017,8,18,17,30,608.0,76.0,2.1,34.0,288.0,506.19,385.54
2017,8,18,17,45,552.0,68.5,1.85,33.5,234.0,432.88,330.68
2017,8,18,18,0,496.0,61.0,1.6,33.0,180.0,363.85,276.96
2017,8,18,18,15,406.0,50.5,1.55,32.0,130.5,279.56,210.6
2017,8,18,18,30,316.0,40.0,1.5,31.0,81.0,204.59,149.07
2017,8,18,18,45,182.5,25.0,1.45,30.5,46.0,114.51,65.7
2017,8,18,19,0,49.0,10.0,1.4,30.0,11.0,24.52,0.0
2017,8,18,19,15,24.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,96.0,16.5,2.45,24.5,25.5,15.01,0.0
2017,8,19,6,30,192.0,33.0,2.7,25.0,51.0,25.76,14.55
2017,8,19,6,45,314.5,44.5,2.95,25.5,98.0,34.24,23.11
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,43.38,31.3
2017,8,19,7,15,504.5,64.5,3.2,26.5,198.0,48.32,35.68
2017,8,19,7,30,572.0,73.0,3.2,27.0,251.0,53.08,39.69
2017,8,19,7,45,630.0,76.0,3.25,28.0,308.5,53.42,39.73
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,53.9,39.82
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,87.09,48.31
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,142.65,77.3
2017,8,19,8,45,775.0,90.5,2.95,31.0,527.5,199.32,118.02
2017,8,19,9,0,800.0,93.0,2.9,32.0,580.0,258.66,165.46
2017,8,19,9,15,817.0,95.5,2.7,32.5,628.0,318.03,214.72
2017,8,19,9,30,834.0,98.0,2.5,33.0,676.0,383.02,267.46
2017,8,19,9,45,848.0,99.5,2.35,33.5,719.5,441.51,314.14
2017,8,19,10,0,862.0,101.0,2.2,34.0,763.0,500.12,359.14
2017,8,19,10,15,871.0,103.0,2.1,34.5,799.5,556.33,400.8
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,611.6,440.09
2017,8,19,10,45,888.0,105.5,1.95,35.5,866.0,663.73,476.0
2017,8,19,11,0,896.0,106.0,1.9,36.0,896.0,714.29,509.6
2017,8,19,11,15,900.5,107.0,1.95,36.0,918.0,760.94,540.52
2017,8,19,11,30,905.0,108.0,2.0,36.0,940.0,805.27,568.59
2017,8,19,11,45,913.5,104.5,2.05,36.5,955.0,846.27,593.1
2017,8,19,12,0,922.0,101.0,2.1,37.0,970.0,884.76,615.81
2017,8,19,12,15,922.5,101.5,2.2,37.0,975.5,917.25,636.38
2017,8,19,12,30,923.0,102.0,2.3,37.0,981.0,946.47,654.98
2017,8,19,12,45,922.5,101.5,2.4,37.5,978.0,970.39,668.98
2017,8,19,13,0,922.0,101.0,2.5,38.0,975.0,990.73,680.85
2017,8,19,13,15,919.5,100.5,2.55,38.0,963.5,1005.42,690.35
2017,8,19,13,30,917.0,100.0,2.6,38.0,952.0,1016.27,697.67
2017,8,19,13,45,913.0,99.5,2.7,38.0,932.0,1021.74,702.34
2017,8,19,14,0,909.0,99.0,2.8,38.0,912.0,1023.29,704.79
2017,8,19,14,15,903.0,97.5,2.85,38.0,884.5,1017.85,702.69
2017,8,19,14,30,897.0,96.0,2.9,38.0,857.0,1008.53,698.38
2017,8,19,14,45,880.0,99.5,2.95,38.0,820.5,990.02,688.52
2017,8,19,15,0,863.0,103.0,3.0,38.0,784.0,968.19,676.69
2017,8,19,15,15,851.5,101.0,3.05,38.0,743.0,942.47,662.45
2017,8,19,15,30,840.0,99.0,3.1,38.0,702.0,913.62,646.19
2017,8,19,15,45,825.5,96.0,3.15,38.0,655.5,877.95,625.47
2017,8,19,16,0,811.0,93.0,3.2,38.0,609.0,847.95,608.29
2017,8,19,16,15,790.5,90.0,3.2,37.5,558.0,801.91,581.28
2017,8,19,16,30,770.0,87.0,3.2,37.0,507.0,754.24,552.74
2017,8,19,16,45,743.0,83.0,3.25,36.5,453.0,698.96,518.53
2017,8,19,17,0,716.0,79.0,3.3,36.0,399.0,643.25,483.06
2017,8,19,17,15,677.5,74.0,3.0,35.5,344.0,581.02,440.44
2017,8,19,17,30,639.0,69.0,2.7,35.0,289.0,517.75,394.49
2017,8,19,17,45,581.5,62.5,2.4,34.5,234.5,443.25,338.52
2017,8,19,18,0,524.0,56.0,2.1,34.0,180.0,373.2,283.77
2017,8,19,18,15,434.5,46.5,2.0,33.0,130.0,288.92,217.07
2017,8,19,18,30,345.0,37.0,1.9,32.0,80.0,213.95,155.06
2017,8,19,18,45,172.5,18.5,1.85,31.0,40.0,103.89,55.41
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,119.5,15.0,2.25,24.5,26.0,13.64,0.0
2017,8,20,6,30,239.0,30.0,2.5,25.0,52.0,24.49,13.42
2017,8,20,6,45,355.0,41.0,2.75,25.5,99.5,32.44,21.58
2017,8,20,7,0,471.0,52.0,3.0,26.0,147.0,40.13,28.53
2017,8,20,7,15,536.5,60.0,3.0,26.5,200.5,44.85,32.72
2017,8,20,7,30,602.0,68.0,3.0,27.0,254.0,49.39,36.56
2017,8,20,7,45,653.5,71.5,3.05,28.0,310.5,50.31,37.1
2017,8,20,8,0,705.0,75.0,3.1,29.0,367.0,56.31,41.85
2017,8,20,8,15,735.0,79.0,3.05,29.5,422.0,84.88,45.97
2017,8,20,8,30,765.0,83.0,3.0,30.0,477.0,141.03,75.39
2017,8,20,8,45,789.0,85.5,2.95,31.0,529.5,198.54,116.91
2017,8,20,9,0,813.0,88.0,2.9,32.0,582.0,258.57,165.06
2017,8,20,9,15,829.0,90.5,2.85,32.5,630.0,323.7,218.85
2017,8,20,9,30,845.0,93.0,2.8,33.0,678.0,383.89,268.45
2017,8,20,9,45,857.5,95.0,2.8,33.5,720.5,442.82,315.98
2017,8,20,10,0,870.0,97.0,2.8,34.0,763.0,501.68,361.87
2017,8,20,10,15,879.0,98.5,2.85,34.0,799.5,557.93,405.27
2017,8,20,10,30,888.0,100.0,2.9,34.0,836.0,613.2,446.69
2017,8,20,10,45,894.5,101.0,2.95,34.5,866.0,665.2,483.72
2017,8,20,11,0,901.0,102.0,3.0,35.0,896.0,715.48,518.46
2017,8,20,11,15,905.5,103.0,3.1,35.5,917.5,762.33,549.19
2017,8,20,11,30,910.0,104.0,3.2,36.0,939.0,806.86,577.07
2017,8,20,11,45,903.5,111.0,3.3,36.5,950.5,845.35,600.76
2017,8,20,12,0,897.0,118.0,3.4,37.0,962.0,880.44,622.1
2017,8,20,12,15,898.5,118.0,3.45,37.0,967.5,912.74,642.6
2017,8,20,12,30,900.0,118.0,3.5,37.0,973.0,941.92,661.11
2017,8,20,12,45,900.0,117.5,3.6,37.0,970.0,965.95,676.71
2017,8,20,13,0,900.0,117.0,3.7,37.0,967.0,986.52,690.25
2017,8,20,13,15,897.5,116.5,3.7,37.0,956.0,1001.05,699.48
2017,8,20,13,30,895.0,116.0,3.7,37.0,945.0,1011.83,706.52
2017,8,20,13,45,566.0,278.5,3.75,37.5,799.0,876.72,617.88
2017,8,20,14,0,237.0,441.0,3.8,38.0,653.0,687.29,484.97
2017,8,20,14,15,556.0,275.5,3.8,38.0,751.5,870.23,616.05
2017,8,20,14,30,875.0,110.0,3.8,38.0,850.0,1002.52,702.32
2017,8,20,14,45,865.0,109.0,3.85,38.0,815.0,986.29,692.54
2017,8,20,15,0,855.0,108.0,3.9,38.0,780.0,966.58,681.71
2017,8,20,15,15,843.5,106.0,3.9,37.5,739.0,940.98,668.29
2017,8,20,15,30,832.0,104.0,3.9,37.0,698.0,912.27,652.84
2017,8,20,15,45,816.0,101.0,3.9,37.0,651.5,884.23,636.4
2017,8,20,16,0,800.0,98.0,3.9,37.0,605.0,844.53,612.19
2017,8,20,16,15,779.0,94.5,3.85,36.5,554.0,797.73,584.04
2017,8,20,16,30,758.0,91.0,3.8,36.0,503.0,749.36,554.35
2017,8,20,16,45,728.5,87.0,3.75,36.0,448.5,692.49,517.06
2017,8,20,17,0,699.0,83.0,3.7,36.0,394.0,638.39,481.01
2017,8,20,17,15,659.0,77.5,3.35,35.5,338.5,572.61,435.26
2017,8,20,17,30,619.0,72.0,3.0,35.0,283.0,508.54,388.42
2017,8,20,17,45,558.5,65.5,2.7,34.5,228.5,433.16,331.54
2017,8,20,18,0,498.0,59.0,2.4,34.0,174.0,362.51,276.11
2017,8,20,18,15,407.0,48.0,2.15,33.0,125.0,277.11,208.17
2017,8,20,18,30,316.0,37.0,1.9,32.0,76.0,201.33,145.37
2017,8,20,18,45,158.0,18.5,1.65,31.0,38.0,97.65,47.31
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
