Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,94.5,15.5,1.9,24.5,24.0,14.1,0.0
2017,8,21,6,30,189.0,31.0,2.1,25.0,48.0,24.22,13.04
2017,8,21,6,45,301.5,43.5,2.35,25.5,93.5,33.49,22.43
2017,8,21,7,0,414.0,56.0,2.6,26.0,139.0,43.48,31.36
2017,8,21,7,15,482.0,65.0,2.6,26.5,191.0,48.81,36.08
2017,8,21,7,30,550.0,74.0,2.6,27.0,243.0,53.92,40.41
2017,8,21,7,45,603.0,78.5,2.65,28.0,298.5,55.27,41.3
2017,8,21,8,0,656.0,83.0,2.7,29.0,354.0,56.65,42.13
2017,8,21,8,15,687.5,87.5,2.7,29.5,407.5,84.58,46.54
2017,8,21,8,30,719.0,92.0,2.7,30.0,461.0,143.9,79.38
2017,8,21,8,45,507.5,174.0,2.7,30.5,448.0,213.92,140.32
2017,8,21,9,0,296.0,256.0,2.7,31.0,435.0,265.27,188.32
2017,8,21,9,15,550.5,180.0,2.65,31.5,547.5,303.9,212.04
2017,8,21,9,30,805.0,104.0,2.6,32.0,660.0,375.11,263.82
2017,8,21,9,45,818.0,106.5,2.6,32.5,702.0,436.71,313.08
2017,8,21,10,0,831.0,109.0,2.6,33.0,744.0,494.13,357.82
2017,8,21,10,15,840.5,111.0,2.55,33.5,780.5,549.07,399.13
2017,8,21,10,30,850.0,113.0,2.5,34.0,817.0,603.16,438.31
2017,8,21,10,45,856.5,114.5,2.5,34.5,846.0,653.81,473.98
2017,8,21,11,0,863.0,116.0,2.5,35.0,875.0,702.84,507.41
2017,8,21,11,15,868.0,117.5,2.5,35.0,897.0,748.93,538.53
2017,8,21,11,30,873.0,119.0,2.5,35.0,919.0,792.84,566.54
2017,8,21,11,45,872.5,122.0,2.5,35.5,931.5,831.26,589.53
2017,8,21,12,0,872.0,125.0,2.5,36.0,944.0,866.8,610.43
2017,8,21,12,15,873.0,125.5,2.5,36.0,949.5,898.38,629.96
2017,8,21,12,30,874.0,126.0,2.5,36.0,955.0,926.91,647.54
2017,8,21,12,45,873.0,126.0,2.55,36.5,952.0,949.92,660.72
2017,8,21,13,0,872.0,126.0,2.6,37.0,949.0,969.53,671.86
2017,8,21,13,15,869.5,125.5,2.65,37.0,937.5,983.68,681.11
2017,8,21,13,30,867.0,125.0,2.7,37.0,926.0,994.19,688.29
2017,8,21,13,45,863.0,124.0,2.8,37.0,906.5,999.01,692.55
2017,8,21,14,0,859.0,123.0,2.9,37.0,887.0,1000.07,694.65
2017,8,21,14,15,536.0,268.0,2.95,37.0,740.0,843.15,594.45
2017,8,21,14,30,213.0,413.0,3.0,37.0,593.0,641.39,454.91
2017,8,21,14,45,520.5,264.5,3.05,37.0,678.5,823.11,586.08
2017,8,21,15,0,828.0,116.0,3.1,37.0,764.0,949.53,670.03
2017,8,21,15,15,816.0,113.5,3.1,37.0,723.5,933.23,660.06
2017,8,21,15,30,804.0,111.0,3.1,37.0,683.0,903.74,642.85
2017,8,21,15,45,787.0,108.0,3.15,37.0,637.0,866.24,620.78
2017,8,21,16,0,770.0,105.0,3.2,37.0,591.0,826.39,596.97
2017,8,21,16,15,748.0,101.5,3.2,36.5,540.5,779.6,569.16
2017,8,21,16,30,726.0,98.0,3.2,36.0,490.0,731.38,539.86
2017,8,21,16,45,694.0,94.0,3.25,35.5,436.0,677.13,505.88
2017,8,21,17,0,662.0,90.0,3.3,35.0,382.0,619.72,468.7
2017,8,21,17,15,620.5,84.0,3.1,34.5,327.5,553.83,422.52
2017,8,21,17,30,579.0,78.0,2.9,34.0,273.0,489.86,375.82
2017,8,21,17,45,512.5,70.5,2.75,33.5,219.0,411.54,316.64
2017,8,21,18,0,446.0,63.0,2.6,33.0,165.0,338.6,259.33
2017,8,21,18,15,353.0,51.0,2.35,32.5,117.5,253.85,191.07
2017,8,21,18,30,260.0,39.0,2.1,32.0,70.0,177.71,127.72
2017,8,21,18,45,130.0,19.5,1.9,31.5,35.0,84.75,35.17
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,89.0,15.5,2.2,24.5,23.0,14.1,0.0
2017,8,22,6,30,178.0,31.0,2.4,25.0,46.0,24.23,12.86
2017,8,22,6,45,298.0,43.0,2.6,25.5,92.0,33.13,22.1
2017,8,22,7,0,418.0,55.0,2.8,26.0,138.0,42.71,30.69
2017,8,22,7,15,487.0,64.0,2.7,26.5,190.5,48.08,35.46
2017,8,22,7,30,556.0,73.0,2.6,27.0,243.0,53.24,39.83
2017,8,22,7,45,613.0,76.5,2.55,28.0,299.5,53.9,40.15
2017,8,22,8,0,670.0,80.0,2.5,29.0,356.0,54.67,40.48
2017,8,22,8,15,701.5,84.5,2.3,29.5,410.0,89.02,49.52
2017,8,22,8,30,733.0,89.0,2.1,30.0,464.0,143.77,78.58
2017,8,22,8,45,759.0,91.5,1.9,31.0,516.5,199.78,118.87
2017,8,22,9,0,785.0,94.0,1.7,32.0,569.0,258.59,165.53
2017,8,22,9,15,802.0,97.0,1.5,32.5,617.0,317.66,213.93
2017,8,22,9,30,819.0,100.0,1.3,33.0,665.0,382.17,265.33
2017,8,22,9,45,832.5,102.5,1.1,33.5,707.5,440.59,310.57
2017,8,22,10,0,846.0,105.0,0.9,34.0,750.0,499.1,353.67
2017,8,22,10,15,855.5,106.5,0.95,34.5,786.5,554.47,394.15
2017,8,22,10,30,865.0,108.0,1.0,35.0,823.0,608.93,432.58
2017,8,22,10,45,872.5,109.5,1.05,35.5,852.5,660.99,468.12
2017,8,22,11,0,880.0,111.0,1.1,36.0,882.0,711.47,501.52
2017,8,22,11,15,632.5,256.5,1.25,36.0,818.5,705.16,494.62
2017,8,22,11,30,385.0,402.0,1.4,36.0,755.0,669.86,468.15
2017,8,22,11,45,638.0,259.5,1.6,36.5,853.5,775.38,543.0
2017,8,22,12,0,891.0,117.0,1.8,37.0,952.0,877.06,609.05
2017,8,22,12,15,614.5,282.0,1.9,37.0,860.0,830.02,576.95
2017,8,22,12,30,338.0,447.0,2.0,37.0,768.0,747.41,518.32
2017,8,22,12,45,616.0,281.5,2.15,37.5,863.0,875.52,608.06
2017,8,22,13,0,894.0,116.0,2.3,38.0,958.0,982.23,674.86
2017,8,22,13,15,892.0,115.5,2.4,38.0,946.5,997.04,684.12
2017,8,22,13,30,890.0,115.0,2.5,38.0,935.0,1008.12,692.07
2017,8,22,13,45,887.0,113.0,2.6,38.0,915.5,1012.88,696.34
2017,8,22,14,0,884.0,111.0,2.7,38.0,896.0,1013.77,698.42
2017,8,22,14,15,877.5,110.0,2.75,38.0,868.5,1008.34,696.34
2017,8,22,14,30,871.0,109.0,2.8,38.0,841.0,999.13,692.11
2017,8,22,14,45,856.0,110.5,2.9,38.0,805.0,980.52,682.6
2017,8,22,15,0,841.0,112.0,3.0,38.0,769.0,958.61,671.08
2017,8,22,15,15,829.0,109.5,3.0,37.5,728.0,932.09,657.31
2017,8,22,15,30,817.0,107.0,3.0,37.0,687.0,911.91,647.56
2017,8,22,15,45,800.5,104.5,3.0,37.0,640.5,875.03,625.63
2017,8,22,16,0,784.0,102.0,3.0,37.0,594.0,835.74,602.08
2017,8,22,16,15,762.5,98.5,2.95,36.5,543.0,788.85,574.15
2017,8,22,16,30,741.0,95.0,2.9,36.0,492.0,740.46,544.73
2017,8,22,16,45,710.0,90.5,2.9,36.0,438.0,685.52,509.34
2017,8,22,17,0,679.0,86.0,2.9,36.0,384.0,627.52,471.01
2017,8,22,17,15,637.5,80.5,2.6,35.5,328.5,561.45,425.02
2017,8,22,17,30,596.0,75.0,2.3,35.0,273.0,497.27,378.28
2017,8,22,17,45,532.5,67.5,2.05,34.5,219.0,419.91,320.17
2017,8,22,18,0,469.0,60.0,1.8,34.0,165.0,347.65,263.73
2017,8,22,18,15,374.0,48.5,1.6,33.0,117.0,261.31,195.28
2017,8,22,18,30,279.0,37.0,1.4,32.0,69.0,183.43,130.9
2017,8,22,18,45,139.5,18.5,1.2,31.5,34.5,86.2,28.63
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,92.5,14.5,1.9,24.5,22.5,13.19,0.0
2017,8,23,6,30,185.0,29.0,2.0,25.0,45.0,22.68,11.48
2017,8,23,6,45,293.5,42.5,2.1,26.0,90.0,32.75,21.71
2017,8,23,7,0,402.0,56.0,2.2,27.0,135.0,43.63,31.32
2017,8,23,7,15,471.0,65.5,1.9,27.5,187.0,49.35,36.38
2017,8,23,7,30,540.0,75.0,1.6,28.0,239.0,54.84,41.01
2017,8,23,7,45,589.0,81.0,1.35,29.0,294.0,57.25,42.77
2017,8,23,8,0,638.0,87.0,1.1,30.0,349.0,59.56,44.37
2017,8,23,8,15,671.0,92.5,0.95,30.5,403.0,88.77,49.48
2017,8,23,8,30,704.0,98.0,0.8,31.0,457.0,143.1,78.54
2017,8,23,8,45,725.5,103.0,0.7,32.0,507.5,204.05,122.28
2017,8,23,9,0,747.0,108.0,0.6,33.0,558.0,261.85,167.22
2017,8,23,9,15,765.0,111.5,0.7,33.5,605.5,319.45,213.72
2017,8,23,9,30,783.0,115.0,0.8,34.0,653.0,378.39,260.73
2017,8,23,9,45,794.0,119.0,0.95,34.5,694.5,435.87,305.86
2017,8,23,10,0,805.0,123.0,1.1,35.0,736.0,493.34,349.57
2017,8,23,10,15,815.0,125.5,1.1,35.0,772.0,548.71,390.41
2017,8,23,10,30,825.0,128.0,1.1,35.0,808.0,603.37,429.41
2017,8,23,10,45,832.5,129.0,1.15,35.5,837.0,653.2,463.52
2017,8,23,11,0,840.0,130.0,1.2,36.0,866.0,701.53,495.64
2017,8,23,11,15,454.5,280.0,1.2,36.0,680.0,595.97,421.2
2017,8,23,11,30,69.0,430.0,1.2,36.0,494.0,441.23,310.44
2017,8,23,11,45,39.5,322.0,1.3,36.5,359.0,325.3,231.29
2017,8,23,12,0,10.0,214.0,1.4,37.0,224.0,200.08,142.23
2017,8,23,12,15,62.5,344.5,1.45,37.0,404.0,374.33,266.87
2017,8,23,12,30,115.0,475.0,1.5,37.0,584.0,561.51,392.78
2017,8,23,12,45,57.5,259.5,1.6,37.5,314.0,296.63,211.42
2017,8,23,13,0,0.0,44.0,1.7,38.0,44.0,39.18,23.78
2017,8,23,13,15,14.5,205.5,1.8,38.0,219.0,207.35,148.21
2017,8,23,13,30,29.0,367.0,1.9,38.0,394.0,381.95,271.01
2017,8,23,13,45,430.5,251.5,2.0,38.0,633.5,712.68,504.68
2017,8,23,14,0,832.0,136.0,2.1,38.0,873.0,988.1,679.94
2017,8,23,14,15,824.5,134.5,2.15,37.5,845.5,981.44,675.94
2017,8,23,14,30,817.0,133.0,2.2,37.0,818.0,982.55,679.55
2017,8,23,14,45,448.5,246.5,2.3,37.0,620.0,733.69,520.6
2017,8,23,15,0,80.0,360.0,2.4,37.0,422.0,440.29,315.33
2017,8,23,15,15,216.0,330.0,2.45,36.5,485.5,557.52,403.35
2017,8,23,15,30,352.0,300.0,2.5,36.0,549.0,668.14,483.12
2017,8,23,15,45,314.5,285.5,2.6,36.0,496.5,611.34,444.86
2017,8,23,16,0,277.0,271.0,2.7,36.0,444.0,555.15,407.28
2017,8,23,16,15,231.5,251.5,2.75,35.5,387.5,471.88,350.48
2017,8,23,16,30,186.0,232.0,2.8,35.0,331.0,406.96,305.04
2017,8,23,16,45,209.0,203.5,2.85,34.5,303.5,387.76,293.67
2017,8,23,17,0,232.0,175.0,2.9,34.0,276.0,379.04,289.27
2017,8,23,17,15,214.5,152.0,2.9,33.5,235.0,331.55,254.72
2017,8,23,17,30,197.0,129.0,2.9,33.0,194.0,284.9,219.9
2017,8,23,17,45,166.0,106.5,2.95,32.5,154.0,221.36,170.83
2017,8,23,18,0,135.0,84.0,3.0,32.0,114.0,171.99,131.35
2017,8,23,18,15,96.0,61.5,3.0,31.5,79.5,121.47,90.04
2017,8,23,18,30,57.0,39.0,3.0,31.0,45.0,74.29,50.76
2017,8,23,18,45,28.5,19.5,3.05,30.5,22.5,34.65,4.49
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.5,0.45,24.5,8.5,7.73,0.0
2017,8,24,6,30,0.0,17.0,0.5,25.0,17.0,14.96,5.54
2017,8,24,6,45,0.0,36.0,0.55,25.5,36.0,31.51,20.74
2017,8,24,7,0,0.0,55.0,0.6,26.0,55.0,47.41,34.67
2017,8,24,7,15,0.0,77.0,0.55,26.5,77.0,65.38,50.1
2017,8,24,7,30,0.0,99.0,0.5,27.0,99.0,83.14,64.97
2017,8,24,7,45,0.0,88.0,0.5,27.5,88.0,76.16,58.87
2017,8,24,8,0,0.0,77.0,0.5,28.0,77.0,68.05,51.82
2017,8,24,8,15,0.0,67.0,0.55,28.5,67.0,59.23,42.09
2017,8,24,8,30,0.0,57.0,0.6,29.0,57.0,50.37,34.8
2017,8,24,8,45,0.0,84.0,0.7,29.5,84.0,74.39,53.55
2017,8,24,9,0,0.0,111.0,0.8,30.0,111.0,97.7,71.35
2017,8,24,9,15,6.5,167.5,0.9,30.0,172.0,147.29,108.99
2017,8,24,9,30,13.0,224.0,1.0,30.0,233.0,197.48,146.38
2017,8,24,9,45,34.5,279.0,1.15,30.5,305.0,249.95,184.44
2017,8,24,10,0,56.0,334.0,1.3,31.0,377.0,309.44,227.09
2017,8,24,10,15,43.0,330.0,1.4,31.5,364.0,306.19,224.02
2017,8,24,10,30,30.0,326.0,1.5,32.0,351.0,300.85,219.59
2017,8,24,10,45,68.0,377.0,1.6,32.5,436.0,373.31,271.22
2017,8,24,11,0,106.0,428.0,1.7,33.0,521.0,450.73,324.94
2017,8,24,11,15,246.5,414.0,1.8,33.0,637.0,557.3,400.61
2017,8,24,11,30,387.0,400.0,1.9,33.0,753.0,671.75,479.86
2017,8,24,11,45,412.5,399.0,2.0,33.0,780.0,717.58,510.41
2017,8,24,12,0,438.0,398.0,2.1,33.0,807.0,760.94,539.67
2017,8,24,12,15,424.0,403.5,2.2,33.0,801.5,775.06,549.02
2017,8,24,12,30,410.0,409.0,2.3,33.0,796.0,786.68,556.95
2017,8,24,12,45,578.0,306.5,2.4,33.5,849.5,865.18,612.22
2017,8,24,13,0,746.0,204.0,2.5,34.0,903.0,945.93,665.54
2017,8,24,13,15,494.5,330.5,2.6,34.0,791.5,839.14,593.19
2017,8,24,13,30,243.0,457.0,2.7,34.0,680.0,701.06,497.44
2017,8,24,13,45,260.0,442.5,2.8,34.0,676.0,724.7,515.29
2017,8,24,14,0,277.0,428.0,2.9,34.0,672.0,732.75,522.09
2017,8,24,14,15,491.5,312.0,2.95,33.5,729.0,846.91,605.84
2017,8,24,14,30,706.0,196.0,3.0,33.0,786.0,946.92,676.55
2017,8,24,14,45,536.5,266.0,3.15,33.0,703.5,842.93,607.7
2017,8,24,15,0,367.0,336.0,3.3,33.0,621.0,730.81,530.8
2017,8,24,15,15,201.0,309.0,3.35,32.5,464.0,520.44,384.96
2017,8,24,15,30,35.0,282.0,3.4,32.0,307.0,315.73,234.58
2017,8,24,15,45,151.5,276.5,3.45,32.0,372.5,435.13,327.11
2017,8,24,16,0,268.0,271.0,3.5,32.0,438.0,547.69,411.52
2017,8,24,16,15,217.5,251.0,3.5,31.5,379.0,459.78,348.67
2017,8,24,16,30,167.0,231.0,3.5,31.0,320.0,390.66,298.61
2017,8,24,16,45,98.5,196.0,3.55,31.0,247.0,279.1,214.37
2017,8,24,17,0,30.0,161.0,3.6,31.0,174.0,187.0,142.63
2017,8,24,17,15,22.5,138.5,3.4,30.5,147.5,148.14,112.88
2017,8,24,17,30,15.0,116.0,3.2,30.0,121.0,120.82,91.58
2017,8,24,17,45,7.5,93.0,3.05,30.0,95.5,93.49,69.67
2017,8,24,18,0,0.0,70.0,2.9,30.0,70.0,66.64,47.86
2017,8,24,18,15,0.0,48.0,2.65,29.5,48.0,44.98,30.14
2017,8,24,18,30,0.0,26.0,2.4,29.0,26.0,22.92,11.92
2017,8,24,18,45,0.0,13.0,2.15,28.5,13.0,11.44,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,13.5,13.5,2.95,23.0,14.5,12.28,0.0
2017,8,25,6,30,27.0,27.0,3.2,23.0,29.0,23.14,11.47
2017,8,25,6,45,74.0,49.5,3.45,23.5,62.0,40.1,28.05
2017,8,25,7,0,121.0,72.0,3.7,24.0,95.0,57.17,43.23
2017,8,25,7,15,159.0,92.5,3.85,24.5,133.5,69.89,54.39
2017,8,25,7,30,197.0,113.0,4.0,25.0,172.0,83.87,66.3
2017,8,25,7,45,147.0,139.5,4.2,26.0,188.5,105.22,83.96
2017,8,25,8,0,97.0,166.0,4.4,27.0,205.0,127.71,102.12
2017,8,25,8,15,157.0,190.0,4.45,27.5,265.0,147.28,108.68
2017,8,25,8,30,217.0,214.0,4.5,28.0,325.0,185.61,132.99
2017,8,25,8,45,207.5,241.0,4.55,28.5,356.0,221.85,160.43
2017,8,25,9,0,198.0,268.0,4.6,29.0,387.0,257.28,188.21
2017,8,25,9,15,185.5,293.5,4.6,29.0,412.5,289.9,214.3
2017,8,25,9,30,173.0,319.0,4.6,29.0,438.0,321.24,239.01
2017,8,25,9,45,221.5,335.5,4.7,29.5,497.5,370.35,275.46
2017,8,25,10,0,270.0,352.0,4.8,30.0,557.0,422.83,314.32
2017,8,25,10,15,205.0,377.5,4.85,30.0,537.5,430.99,320.78
2017,8,25,10,30,140.0,403.0,4.9,30.0,518.0,429.93,319.74
2017,8,25,10,45,153.5,419.5,4.95,30.5,550.0,465.39,345.04
2017,8,25,11,0,167.0,436.0,5.0,31.0,582.0,502.16,370.88
2017,8,25,11,15,198.0,445.0,5.05,31.0,622.5,546.56,403.06
2017,8,25,11,30,229.0,454.0,5.1,31.0,663.0,593.25,436.65
2017,8,25,11,45,199.0,464.5,5.2,31.5,648.0,593.15,435.08
2017,8,25,12,0,169.0,475.0,5.3,32.0,633.0,590.31,431.66
2017,8,25,12,15,192.5,476.0,5.4,32.0,657.0,623.74,455.96
2017,8,25,12,30,216.0,477.0,5.5,32.0,681.0,657.74,480.49
2017,8,25,12,45,159.5,471.5,5.65,32.0,622.0,610.08,446.21
2017,8,25,13,0,103.0,466.0,5.8,32.0,563.0,546.22,400.34
2017,8,25,13,15,97.5,457.0,5.9,32.0,548.0,537.4,394.57
2017,8,25,13,30,92.0,448.0,6.0,32.0,533.0,527.69,388.03
2017,8,25,13,45,55.5,378.0,6.1,32.0,429.0,423.18,312.69
2017,8,25,14,0,19.0,308.0,6.2,32.0,325.0,303.14,224.34
2017,8,25,14,15,10.0,225.5,6.2,31.5,234.5,215.78,159.84
2017,8,25,14,30,1.0,143.0,6.2,31.0,144.0,129.61,94.66
2017,8,25,14,45,10.0,208.5,6.2,31.0,217.0,200.32,149.18
2017,8,25,15,0,19.0,274.0,6.2,31.0,290.0,273.63,205.01
2017,8,25,15,15,57.0,298.0,6.1,30.5,339.0,352.93,266.55
2017,8,25,15,30,95.0,322.0,6.0,30.0,388.0,417.36,316.66
2017,8,25,15,45,107.5,300.5,5.95,30.0,370.5,405.99,309.39
2017,8,25,16,0,120.0,279.0,5.9,30.0,353.0,409.3,313.12
2017,8,25,16,15,90.5,248.5,5.8,29.5,301.5,333.09,256.38
2017,8,25,16,30,61.0,218.0,5.7,29.0,250.0,274.17,211.77
2017,8,25,16,45,66.5,195.5,5.6,29.0,227.0,253.9,197.05
2017,8,25,17,0,72.0,173.0,5.5,29.0,204.0,232.91,181.48
2017,8,25,17,15,67.0,148.0,5.25,28.5,173.5,200.79,156.85
2017,8,25,17,30,62.0,123.0,5.0,28.0,143.0,168.74,131.75
2017,8,25,17,45,51.0,99.5,4.8,27.5,114.0,135.1,104.65
2017,8,25,18,0,40.0,76.0,4.6,27.0,85.0,102.13,77.51
2017,8,25,18,15,20.5,54.5,4.5,26.5,59.0,68.32,49.26
2017,8,25,18,30,1.0,33.0,4.4,26.0,33.0,32.22,19.12
2017,8,25,18,45,0.5,16.5,4.3,26.0,16.5,15.11,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.0,1.0,0.88,0.0
2017,8,26,7,0,0.0,2.0,8.1,22.0,2.0,1.75,0.0
2017,8,26,7,15,0.0,3.0,8.1,22.0,3.0,2.63,0.0
2017,8,26,7,30,0.0,4.0,8.1,22.0,4.0,3.51,0.0
2017,8,26,7,45,0.0,5.5,8.15,22.5,5.5,4.83,0.0
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,6.16,0.0
2017,8,26,8,15,16.0,100.0,8.25,23.0,108.5,85.19,64.04
2017,8,26,8,30,32.0,193.0,8.3,23.0,210.0,157.04,121.0
2017,8,26,8,45,34.0,214.5,8.4,23.5,234.0,178.68,137.49
2017,8,26,9,0,36.0,236.0,8.5,24.0,258.0,200.84,154.47
2017,8,26,9,15,34.0,252.5,8.5,24.0,274.5,218.58,168.34
2017,8,26,9,30,32.0,269.0,8.5,24.0,291.0,236.14,181.97
2017,8,26,9,45,54.0,307.5,8.55,24.0,347.5,280.97,216.55
2017,8,26,10,0,76.0,346.0,8.6,24.0,404.0,329.2,253.7
2017,8,26,10,15,50.0,327.5,8.65,24.0,366.5,308.46,237.54
2017,8,26,10,30,24.0,309.0,8.7,24.0,329.0,284.21,218.41
2017,8,26,10,45,14.5,237.0,8.8,24.5,249.5,218.42,166.86
2017,8,26,11,0,5.0,165.0,8.9,25.0,170.0,149.89,112.91
2017,8,26,11,15,4.0,158.0,9.0,25.0,162.5,143.45,107.78
2017,8,26,11,30,3.0,151.0,9.1,25.0,155.0,136.85,102.51
2017,8,26,11,45,7.5,195.5,9.2,25.0,203.5,180.74,136.81
2017,8,26,12,0,12.0,240.0,9.3,25.0,252.0,225.41,171.48
2017,8,26,12,15,10.0,211.5,9.4,25.0,221.5,198.73,150.74
2017,8,26,12,30,8.0,183.0,9.5,25.0,191.0,171.66,129.69
2017,8,26,12,45,8.0,182.0,9.65,25.0,190.0,171.21,129.39
2017,8,26,13,0,8.0,181.0,9.8,25.0,189.0,170.7,129.04
2017,8,26,13,15,7.0,173.5,9.85,25.0,180.5,163.17,123.2
2017,8,26,13,30,6.0,166.0,9.9,25.0,172.0,155.51,117.27
2017,8,26,13,45,4.0,154.5,10.0,25.0,158.5,143.08,107.57
2017,8,26,14,0,2.0,143.0,10.1,25.0,145.0,130.56,97.78
2017,8,26,14,15,2.5,148.5,10.1,25.0,151.0,136.17,102.34
2017,8,26,14,30,3.0,154.0,10.1,25.0,157.0,141.83,106.96
2017,8,26,14,45,1.5,128.0,10.1,25.0,129.5,116.27,86.93
2017,8,26,15,0,0.0,102.0,10.1,25.0,102.0,90.85,66.9
2017,8,26,15,15,0.0,104.5,10.05,24.5,104.5,93.1,68.98
2017,8,26,15,30,0.0,107.0,10.0,24.0,107.0,95.38,71.14
2017,8,26,15,45,0.0,104.5,10.0,24.0,104.5,93.09,69.5
2017,8,26,16,0,0.0,102.0,10.0,24.0,102.0,90.82,67.9
2017,8,26,16,15,0.0,89.5,10.05,24.0,89.5,79.3,58.83
2017,8,26,16,30,0.0,77.0,10.1,24.0,77.0,68.15,50.0
2017,8,26,16,45,0.0,79.0,10.2,24.0,79.0,69.91,51.64
2017,8,26,17,0,0.0,81.0,10.3,24.0,81.0,71.88,53.46
2017,8,26,17,15,0.0,69.0,10.4,24.0,69.0,61.0,44.7
2017,8,26,17,30,0.0,57.0,10.5,24.0,57.0,50.34,36.0
2017,8,26,17,45,0.0,45.0,10.6,24.0,45.0,39.69,27.19
2017,8,26,18,0,0.0,33.0,10.7,24.0,33.0,29.07,18.28
2017,8,26,18,15,0.0,22.5,10.75,23.5,22.5,19.8,10.43
2017,8,26,18,30,0.0,12.0,10.8,23.0,12.0,10.54,2.46
2017,8,26,18,45,0.0,6.0,10.85,23.0,6.0,5.26,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,22.0,5.0,4.55,0.0
2017,8,27,6,30,0.0,10.0,8.6,22.0,10.0,8.78,0.61
2017,8,27,6,45,0.0,21.5,8.5,22.0,21.5,18.92,10.3
2017,8,27,7,0,0.0,33.0,8.4,22.0,33.0,29.08,19.42
2017,8,27,7,15,0.0,46.0,8.3,22.0,46.0,40.59,29.63
2017,8,27,7,30,0.0,59.0,8.2,22.0,59.0,52.12,39.72
2017,8,27,7,45,0.0,52.5,8.15,22.5,52.5,46.34,34.59
2017,8,27,8,0,0.0,46.0,8.1,23.0,46.0,40.59,29.44
2017,8,27,8,15,0.0,30.0,8.1,23.0,30.0,26.45,16.2
2017,8,27,8,30,0.0,14.0,8.1,23.0,14.0,12.34,4.51
2017,8,27,8,45,0.0,84.0,8.15,23.0,84.0,74.39,55.18
2017,8,27,9,0,0.0,154.0,8.2,23.0,154.0,133.38,102.54
2017,8,27,9,15,0.0,141.0,8.25,23.0,141.0,123.32,94.13
2017,8,27,9,30,0.0,128.0,8.3,23.0,128.0,112.69,85.35
2017,8,27,9,45,1.0,140.5,8.35,23.0,141.5,124.11,94.23
2017,8,27,10,0,2.0,153.0,8.4,23.0,155.0,135.72,103.25
2017,8,27,10,15,1.0,124.5,8.5,23.0,125.5,110.78,83.22
2017,8,27,10,30,0.0,96.0,8.6,23.0,96.0,85.29,62.79
2017,8,27,10,45,0.0,77.5,8.7,23.5,77.5,68.91,49.52
2017,8,27,11,0,0.0,59.0,8.8,24.0,59.0,52.45,36.26
2017,8,27,11,15,3.5,119.0,8.85,24.0,122.0,108.47,80.71
2017,8,27,11,30,7.0,179.0,8.9,24.0,185.0,164.97,125.1
2017,8,27,11,45,9.5,208.5,9.0,24.0,217.5,194.08,147.79
2017,8,27,12,0,12.0,238.0,9.1,24.0,250.0,223.67,170.78
2017,8,27,12,15,11.5,229.0,9.15,24.0,240.5,216.0,164.79
2017,8,27,12,30,11.0,220.0,9.2,24.0,231.0,208.15,158.69
2017,8,27,12,45,14.0,262.5,9.3,24.0,276.0,250.82,191.86
2017,8,27,13,0,17.0,305.0,9.4,24.0,321.0,294.28,225.46
2017,8,27,13,15,13.0,249.0,9.5,24.0,261.0,238.95,182.79
2017,8,27,13,30,9.0,193.0,9.6,24.0,201.0,183.43,139.66
2017,8,27,13,45,10.5,216.0,9.7,24.0,225.5,206.69,158.02
2017,8,27,14,0,12.0,239.0,9.8,24.0,250.0,230.3,176.61
2017,8,27,14,15,10.5,225.0,9.75,24.0,234.5,215.95,165.58
2017,8,27,14,30,9.0,211.0,9.7,24.0,219.0,201.5,154.47
2017,8,27,14,45,7.0,192.0,9.7,24.0,198.0,181.73,139.15
2017,8,27,15,0,5.0,173.0,9.7,24.0,177.0,161.94,123.75
2017,8,27,15,15,2.5,136.5,9.6,23.5,138.5,125.21,94.99
2017,8,27,15,30,0.0,100.0,9.5,23.0,100.0,88.93,66.24
2017,8,27,15,45,0.0,70.0,9.4,23.0,70.0,62.01,44.71
2017,8,27,16,0,0.0,40.0,9.3,23.0,40.0,35.36,23.2
2017,8,27,16,15,0.0,79.0,9.2,23.0,79.0,69.95,51.5
2017,8,27,16,30,0.0,118.0,9.1,23.0,118.0,106.68,81.59
2017,8,27,16,45,0.0,114.5,9.0,23.0,114.5,104.0,79.71
2017,8,27,17,0,0.0,111.0,8.9,23.0,111.0,101.62,78.05
2017,8,27,17,15,0.0,94.0,8.7,22.5,94.0,85.67,65.35
2017,8,27,17,30,0.0,77.0,8.5,22.0,77.0,69.7,52.38
2017,8,27,17,45,0.0,60.5,8.35,22.0,60.5,54.18,39.47
2017,8,27,18,0,0.0,44.0,8.2,22.0,44.0,38.83,26.52
2017,8,27,18,15,0.0,30.0,8.05,22.0,30.0,26.44,15.91
2017,8,27,18,30,0.0,16.0,7.9,22.0,16.0,14.07,5.1
2017,8,27,18,45,0.0,8.0,7.75,22.0,8.0,7.28,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.55,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,8.78,0.51
2017,8,28,6,45,0.0,22.0,7.55,20.5,22.0,19.36,10.75
2017,8,28,7,0,0.0,34.0,7.6,21.0,34.0,29.97,20.27
2017,8,28,7,15,0.0,47.5,7.75,21.0,47.5,41.92,30.91
2017,8,28,7,30,0.0,61.0,7.9,21.0,61.0,53.87,41.42
2017,8,28,7,45,0.0,85.0,8.05,21.5,85.0,73.71,58.46
2017,8,28,8,0,0.0,109.0,8.2,22.0,109.0,93.13,74.87
2017,8,28,8,15,7.0,141.5,8.25,22.0,145.0,119.48,92.57
2017,8,28,8,30,14.0,174.0,8.3,22.0,181.0,147.36,114.42
2017,8,28,8,45,52.0,218.0,8.45,22.5,248.5,184.52,142.0
2017,8,28,9,0,90.0,262.0,8.6,23.0,316.0,232.71,178.53
2017,8,28,9,15,73.5,277.0,8.6,23.0,323.5,249.08,192.1
2017,8,28,9,30,57.0,292.0,8.6,23.0,331.0,263.24,203.61
2017,8,28,9,45,100.5,327.0,8.6,23.5,401.0,316.49,244.3
2017,8,28,10,0,144.0,362.0,8.6,24.0,471.0,373.63,287.95
2017,8,28,10,15,116.0,374.5,8.6,24.0,465.0,382.27,294.64
2017,8,28,10,30,88.0,387.0,8.6,24.0,459.0,387.55,298.38
2017,8,28,10,45,66.0,381.0,8.6,24.5,436.5,376.93,289.31
2017,8,28,11,0,44.0,375.0,8.6,25.0,414.0,363.39,277.89
2017,8,28,11,15,48.0,391.0,8.55,25.0,434.5,386.1,294.99
2017,8,28,11,30,52.0,407.0,8.5,25.0,455.0,409.37,312.44
2017,8,28,11,45,53.0,415.0,8.5,25.5,464.0,423.35,322.2
2017,8,28,12,0,54.0,423.0,8.5,26.0,473.0,437.36,331.97
2017,8,28,12,15,80.5,445.5,8.4,26.0,520.5,488.01,370.36
2017,8,28,12,30,107.0,468.0,8.3,26.0,568.0,540.63,409.88
2017,8,28,12,45,69.0,422.0,8.25,26.5,486.5,466.16,353.03
2017,8,28,13,0,31.0,376.0,8.2,27.0,405.0,388.55,293.56
2017,8,28,13,15,23.5,333.0,8.05,26.5,355.0,341.52,258.81
2017,8,28,13,30,16.0,290.0,7.9,26.0,305.0,281.38,213.66
2017,8,28,13,45,127.0,360.5,7.8,26.0,471.5,493.98,378.07
2017,8,28,14,0,238.0,431.0,7.7,26.0,638.0,683.9,520.3
2017,8,28,14,15,239.5,415.0,7.6,26.0,618.0,672.37,512.11
2017,8,28,14,30,241.0,399.0,7.5,26.0,598.0,659.41,503.49
2017,8,28,14,45,272.0,373.5,7.4,26.0,588.5,681.39,521.23
2017,8,28,15,0,303.0,348.0,7.3,26.0,579.0,683.85,524.96
2017,8,28,15,15,327.5,320.0,7.1,25.5,557.5,674.44,520.84
2017,8,28,15,30,352.0,292.0,6.9,25.0,536.0,662.16,514.66
2017,8,28,15,45,406.0,254.0,6.75,25.0,515.5,678.77,529.57
2017,8,28,16,0,460.0,216.0,6.6,25.0,495.0,674.81,529.47
2017,8,28,16,15,439.5,199.5,6.4,25.0,447.0,624.74,492.84
2017,8,28,16,30,419.0,183.0,6.2,25.0,399.0,574.2,455.56
2017,8,28,16,45,256.0,177.0,6.05,25.0,304.0,409.36,326.84
2017,8,28,17,0,93.0,171.0,5.9,25.0,209.0,247.54,196.66
2017,8,28,17,15,86.5,146.0,5.6,24.5,177.5,213.39,170.14
2017,8,28,17,30,80.0,121.0,5.3,24.0,146.0,179.39,142.94
2017,8,28,17,45,261.5,87.0,5.05,24.0,144.5,265.19,214.01
2017,8,28,18,0,443.0,53.0,4.8,24.0,143.0,324.6,259.0
2017,8,28,18,15,339.5,41.0,4.65,23.5,97.0,235.48,182.68
2017,8,28,18,30,236.0,29.0,4.5,23.0,51.0,158.18,110.72
2017,8,28,18,45,118.0,14.5,4.35,23.0,25.5,56.12,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.0,12.0,4.75,20.5,19.5,10.91,0.0
2017,8,29,6,30,200.0,24.0,4.9,21.0,39.0,19.54,7.66
2017,8,29,6,45,313.5,36.5,5.1,21.5,83.5,29.02,18.81
2017,8,29,7,0,427.0,49.0,5.3,22.0,128.0,38.09,27.16
2017,8,29,7,15,498.0,57.5,5.45,22.5,181.0,43.28,31.89
2017,8,29,7,30,569.0,66.0,5.6,23.0,234.0,48.29,36.25
2017,8,29,7,45,616.5,72.0,5.8,23.5,289.0,51.04,38.5
2017,8,29,8,0,664.0,78.0,6.0,24.0,344.0,53.68,40.56
2017,8,29,8,15,696.5,83.0,6.1,24.5,398.0,87.64,47.8
2017,8,29,8,30,729.0,88.0,6.2,25.0,452.0,148.31,83.98
2017,8,29,8,45,752.0,92.0,6.3,25.5,504.0,205.27,127.59
2017,8,29,9,0,775.0,96.0,6.4,26.0,556.0,264.68,177.62
2017,8,29,9,15,792.5,99.0,6.4,26.0,603.5,323.76,229.31
2017,8,29,9,30,810.0,102.0,6.4,26.0,651.0,384.04,281.77
2017,8,29,9,45,821.5,105.5,6.45,26.5,693.0,446.15,334.08
2017,8,29,10,0,833.0,109.0,6.5,27.0,735.0,504.27,381.93
2017,8,29,10,15,563.5,245.0,6.45,27.0,678.0,519.11,394.82
2017,8,29,10,30,294.0,381.0,6.4,27.0,621.0,506.39,383.81
2017,8,29,10,45,579.0,249.5,6.35,27.5,743.0,603.02,459.28
2017,8,29,11,0,864.0,118.0,6.3,28.0,865.0,715.49,545.72
2017,8,29,11,15,626.5,257.0,6.2,28.0,805.5,710.37,537.23
2017,8,29,11,30,389.0,396.0,6.1,28.0,746.0,675.07,506.43
2017,8,29,11,45,392.0,400.5,6.1,28.5,758.5,703.31,525.86
2017,8,29,12,0,395.0,405.0,6.1,29.0,771.0,730.48,544.07
2017,8,29,12,15,619.5,276.0,6.05,29.0,852.5,838.1,625.68
2017,8,29,12,30,844.0,147.0,6.0,29.0,934.0,928.81,689.88
2017,8,29,12,45,540.0,306.0,5.95,29.0,809.0,834.34,620.43
2017,8,29,13,0,236.0,465.0,5.9,29.0,684.0,689.48,510.46
2017,8,29,13,15,271.5,449.5,5.85,29.0,698.0,731.4,541.55
2017,8,29,13,30,307.0,434.0,5.8,29.0,712.0,759.97,562.71
2017,8,29,13,45,190.5,422.5,5.75,29.0,594.0,622.85,463.65
2017,8,29,14,0,74.0,411.0,5.7,29.0,476.0,481.18,359.02
2017,8,29,14,15,54.0,373.5,5.6,29.0,420.0,424.34,317.75
2017,8,29,14,30,34.0,336.0,5.5,29.0,364.0,366.85,275.29
2017,8,29,14,45,147.5,346.0,5.45,29.0,459.0,510.53,385.43
2017,8,29,15,0,261.0,356.0,5.4,29.0,554.0,652.03,490.51
2017,8,29,15,15,511.0,241.5,5.3,28.5,602.0,783.2,592.54
2017,8,29,15,30,761.0,127.0,5.2,28.0,650.0,884.78,667.81
2017,8,29,15,45,745.5,121.5,5.1,28.0,604.0,846.21,641.57
2017,8,29,16,0,730.0,116.0,5.0,28.0,558.0,809.85,617.57
2017,8,29,16,15,705.5,111.5,4.8,27.5,507.0,760.4,584.78
2017,8,29,16,30,681.0,107.0,4.6,27.0,456.0,709.9,550.82
2017,8,29,16,45,650.5,100.5,4.4,27.0,403.0,651.62,509.67
2017,8,29,17,0,620.0,94.0,4.2,27.0,350.0,593.53,467.9
2017,8,29,17,15,573.0,86.5,3.85,26.5,295.5,523.44,415.39
2017,8,29,17,30,526.0,79.0,3.5,26.0,241.0,455.93,363.16
2017,8,29,17,45,455.5,69.5,3.15,25.5,188.5,375.32,298.75
2017,8,29,18,0,385.0,60.0,2.8,25.0,136.0,297.71,234.62
2017,8,29,18,15,281.5,45.0,2.65,24.5,91.0,209.57,160.62
2017,8,29,18,30,178.0,30.0,2.5,24.0,46.0,133.69,90.42
2017,8,29,18,45,89.0,15.0,2.45,24.0,23.0,45.93,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,82.5,12.5,3.75,20.0,18.5,11.37,0.0
2017,8,30,6,30,165.0,25.0,3.9,20.0,37.0,19.62,7.33
2017,8,30,6,45,283.0,39.5,4.05,20.5,82.0,30.59,20.2
2017,8,30,7,0,401.0,54.0,4.2,21.0,127.0,42.52,31.08
2017,8,30,7,15,473.5,63.5,4.35,21.5,180.0,48.3,36.38
2017,8,30,7,30,546.0,73.0,4.5,22.0,233.0,53.88,41.25
2017,8,30,7,45,598.5,79.0,4.7,23.0,288.5,56.35,43.17
2017,8,30,8,0,651.0,85.0,4.9,24.0,344.0,58.76,44.92
2017,8,30,8,15,685.0,90.5,4.95,24.5,399.0,93.34,52.44
2017,8,30,8,30,719.0,96.0,5.0,25.0,454.0,149.29,85.02
2017,8,30,8,45,745.5,99.5,5.05,25.5,507.0,211.17,132.35
2017,8,30,9,0,772.0,103.0,5.1,26.0,560.0,270.74,182.09
2017,8,30,9,15,790.5,106.5,5.05,26.5,608.0,330.48,233.4
2017,8,30,9,30,809.0,110.0,5.0,27.0,656.0,391.57,285.23
2017,8,30,9,45,824.0,112.0,5.0,27.5,699.5,450.94,334.64
2017,8,30,10,0,839.0,114.0,5.0,28.0,743.0,512.55,384.15
2017,8,30,10,15,849.5,116.0,4.95,28.0,780.0,568.91,429.02
2017,8,30,10,30,860.0,118.0,4.9,28.0,817.0,624.47,471.99
2017,8,30,10,45,869.0,118.5,4.9,28.5,847.0,676.69,510.56
2017,8,30,11,0,878.0,119.0,4.9,29.0,877.0,727.44,546.97
2017,8,30,11,15,883.5,120.0,4.8,29.0,899.0,774.3,579.42
2017,8,30,11,30,889.0,121.0,4.7,29.0,921.0,818.93,608.97
2017,8,30,11,45,893.5,121.0,4.65,29.5,935.0,859.39,634.33
2017,8,30,12,0,898.0,121.0,4.6,30.0,949.0,897.14,657.64
2017,8,30,12,15,899.0,121.0,4.5,30.0,954.0,928.87,677.94
2017,8,30,12,30,900.0,121.0,4.4,30.0,959.0,957.36,696.03
2017,8,30,12,45,901.0,120.0,4.35,30.0,955.5,981.5,711.5
2017,8,30,13,0,902.0,119.0,4.3,30.0,952.0,1002.12,724.71
2017,8,30,13,15,568.0,284.5,4.2,30.0,807.0,873.95,637.21
2017,8,30,13,30,234.0,450.0,4.1,30.0,662.0,689.66,503.15
2017,8,30,13,45,561.5,282.5,4.1,30.5,774.0,882.8,644.46
2017,8,30,14,0,889.0,115.0,4.1,31.0,886.0,1030.01,741.53
2017,8,30,14,15,585.5,251.0,4.05,30.5,752.0,887.71,647.79
2017,8,30,14,30,282.0,387.0,4.0,30.0,618.0,706.27,518.55
2017,8,30,14,45,571.0,247.0,3.95,30.0,688.0,860.94,634.69
2017,8,30,15,0,860.0,107.0,3.9,30.0,758.0,976.09,712.88
2017,8,30,15,15,435.0,160.5,3.85,30.0,490.0,628.43,474.21
2017,8,30,15,30,10.0,214.0,3.8,30.0,222.0,207.79,155.19
2017,8,30,15,45,408.5,154.0,3.75,30.0,400.5,569.49,437.41
2017,8,30,16,0,807.0,94.0,3.7,30.0,579.0,848.47,635.32
2017,8,30,16,15,785.0,90.5,3.45,29.5,527.0,799.71,601.91
2017,8,30,16,30,763.0,87.0,3.2,29.0,475.0,749.46,569.27
2017,8,30,16,45,734.5,82.0,2.95,28.5,420.0,691.19,530.34
2017,8,30,17,0,706.0,77.0,2.7,28.0,365.0,632.67,490.36
2017,8,30,17,15,662.5,71.0,2.4,27.0,309.0,566.19,443.57
2017,8,30,17,30,619.0,65.0,2.1,26.0,253.0,498.67,392.99
2017,8,30,17,45,555.5,57.0,1.85,25.5,198.5,419.52,330.68
2017,8,30,18,0,492.0,49.0,1.6,25.0,144.0,345.71,269.95
2017,8,30,18,15,381.0,37.5,1.55,24.5,96.0,251.07,191.18
2017,8,30,18,30,270.0,26.0,1.5,24.0,48.0,168.42,111.02
2017,8,30,18,45,135.0,13.0,1.45,23.5,24.0,60.65,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
