Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.5,18.5,18.0,10.91,0.0
2017,8,31,6,30,181.0,24.0,2.8,19.0,36.0,18.87,6.41
2017,8,31,6,45,290.0,39.0,3.1,20.0,81.0,30.24,19.92
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,42.62,31.15
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,48.82,36.82
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,54.78,42.03
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,59.11,45.64
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,63.2,48.92
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,98.17,56.59
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,153.65,88.93
2017,8,31,8,45,724.5,109.5,3.0,26.0,504.0,211.41,132.72
2017,8,31,9,0,746.0,116.0,3.0,27.0,556.0,271.51,182.05
2017,8,31,9,15,765.0,119.5,2.95,27.0,604.0,334.59,235.31
2017,8,31,9,30,784.0,123.0,2.9,27.0,652.0,394.47,285.68
2017,8,31,9,45,796.0,127.5,2.85,27.5,694.0,453.35,333.59
2017,8,31,10,0,808.0,132.0,2.8,28.0,736.0,512.32,379.9
2017,8,31,10,15,818.5,134.5,2.7,28.0,772.5,568.55,423.28
2017,8,31,10,30,829.0,137.0,2.6,28.0,809.0,624.13,464.74
2017,8,31,10,45,835.5,139.5,2.55,28.5,838.0,676.2,501.65
2017,8,31,11,0,842.0,142.0,2.5,29.0,867.0,726.72,536.26
2017,8,31,11,15,847.0,143.5,2.45,29.0,888.5,768.97,565.37
2017,8,31,11,30,852.0,145.0,2.4,29.0,910.0,812.34,593.23
2017,8,31,11,45,831.5,161.5,2.35,29.5,917.0,853.18,617.83
2017,8,31,12,0,811.0,178.0,2.3,30.0,924.0,884.19,635.71
2017,8,31,12,15,812.5,178.0,2.25,30.0,928.5,915.31,654.84
2017,8,31,12,30,814.0,178.0,2.2,30.0,933.0,943.44,671.95
2017,8,31,12,45,816.0,175.5,2.15,30.0,930.0,966.48,685.8
2017,8,31,13,0,818.0,173.0,2.1,30.0,927.0,986.19,697.6
2017,8,31,13,15,814.5,172.0,2.05,30.0,914.0,998.52,704.85
2017,8,31,13,30,811.0,171.0,2.0,30.0,901.0,1007.18,709.97
2017,8,31,13,45,808.5,167.5,1.95,30.5,881.0,1010.57,710.54
2017,8,31,14,0,806.0,164.0,1.9,31.0,861.0,1010.21,708.96
2017,8,31,14,15,424.0,255.5,1.85,31.0,621.5,724.62,522.65
2017,8,31,14,30,42.0,347.0,1.8,31.0,382.0,387.46,282.38
2017,8,31,14,45,407.0,249.0,1.8,31.0,557.0,700.12,512.53
2017,8,31,15,0,772.0,151.0,1.8,31.0,732.0,949.25,677.46
2017,8,31,15,15,482.0,234.0,1.8,30.5,590.5,747.9,544.27
2017,8,31,15,30,192.0,317.0,1.8,30.0,449.0,523.71,387.16
2017,8,31,15,45,234.5,287.0,1.8,30.0,435.5,527.11,393.58
2017,8,31,16,0,277.0,257.0,1.8,30.0,422.0,543.28,407.26
2017,8,31,16,15,144.5,215.0,1.7,30.0,300.5,358.43,272.13
2017,8,31,16,30,12.0,173.0,1.6,30.0,179.0,172.87,130.11
2017,8,31,16,45,31.5,165.5,1.55,30.0,179.0,193.74,147.77
2017,8,31,17,0,51.0,158.0,1.5,30.0,179.0,202.14,155.17
2017,8,31,17,15,273.5,121.5,1.35,29.0,206.5,337.55,264.38
2017,8,31,17,30,496.0,85.0,1.2,28.0,234.0,442.76,345.24
2017,8,31,17,45,427.0,73.0,1.1,27.5,181.5,357.89,278.71
2017,8,31,18,0,358.0,61.0,1.0,27.0,129.0,284.73,219.79
2017,8,31,18,15,257.5,44.0,1.0,26.5,84.5,197.29,148.01
2017,8,31,18,30,157.0,27.0,1.0,26.0,40.0,119.01,73.66
2017,8,31,18,45,78.5,13.5,1.0,25.5,20.0,40.59,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,12.0,1.1,19.5,15.5,10.91,0.0
2017,9,1,6,30,107.0,24.0,1.3,20.0,31.0,18.79,5.78
2017,9,1,6,45,201.5,43.5,1.5,20.5,73.5,33.58,22.66
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,47.83,35.63
2017,9,1,7,15,366.0,78.0,1.55,21.5,167.5,58.07,44.81
2017,9,1,7,30,436.0,93.0,1.4,22.0,219.0,67.89,53.33
2017,9,1,7,45,488.0,104.0,1.25,23.0,273.5,74.34,58.58
2017,9,1,8,0,540.0,115.0,1.1,24.0,328.0,80.5,63.38
2017,9,1,8,15,577.5,123.5,0.9,24.5,382.0,114.77,71.86
2017,9,1,8,30,615.0,132.0,0.7,25.0,436.0,166.8,102.31
2017,9,1,8,45,643.0,138.5,0.5,26.0,488.0,220.34,141.4
2017,9,1,9,0,671.0,145.0,0.3,27.0,540.0,277.2,185.57
2017,9,1,9,15,692.0,150.5,0.35,27.5,588.0,334.13,231.42
2017,9,1,9,30,713.0,156.0,0.4,28.0,636.0,392.94,277.96
2017,9,1,9,45,728.0,161.0,0.45,28.5,678.5,450.36,322.32
2017,9,1,10,0,743.0,166.0,0.5,29.0,721.0,508.38,365.6
2017,9,1,10,15,755.0,169.5,0.5,29.0,757.5,563.82,405.97
2017,9,1,10,30,767.0,173.0,0.5,29.0,794.0,619.67,445.27
2017,9,1,10,45,777.0,175.0,0.55,29.5,823.5,670.78,479.93
2017,9,1,11,0,787.0,177.0,0.6,30.0,853.0,720.86,512.95
2017,9,1,11,15,793.0,179.0,0.6,30.0,874.5,766.65,542.7
2017,9,1,11,30,799.0,181.0,0.6,30.0,896.0,810.58,570.56
2017,9,1,11,45,807.0,179.0,0.6,30.5,910.5,850.42,593.23
2017,9,1,12,0,815.0,177.0,0.6,31.0,925.0,888.02,614.25
2017,9,1,12,15,816.5,177.5,0.65,31.0,930.0,919.69,633.69
2017,9,1,12,30,818.0,178.0,0.7,31.0,935.0,948.36,651.41
2017,9,1,12,45,821.0,175.0,0.75,31.0,932.0,971.91,666.13
2017,9,1,13,0,824.0,172.0,0.8,31.0,929.0,992.12,679.01
2017,9,1,13,15,821.0,171.0,0.85,31.0,916.5,1004.96,687.66
2017,9,1,13,30,818.0,170.0,0.9,31.0,904.0,1014.11,694.35
2017,9,1,13,45,522.0,297.5,1.0,31.0,762.5,860.28,599.72
2017,9,1,14,0,226.0,425.0,1.1,31.0,621.0,668.35,472.58
2017,9,1,14,15,153.0,403.0,1.2,31.0,533.5,574.8,412.02
2017,9,1,14,30,80.0,381.0,1.3,31.0,446.0,462.94,335.57
2017,9,1,14,45,185.5,362.0,1.4,31.0,504.0,567.72,412.9
2017,9,1,15,0,291.0,343.0,1.5,31.0,562.0,669.18,484.76
2017,9,1,15,15,517.0,244.0,1.55,31.0,605.5,793.19,573.82
2017,9,1,15,30,743.0,145.0,1.6,31.0,649.0,894.68,642.74
2017,9,1,15,45,725.0,139.5,1.7,31.0,601.5,853.97,618.27
2017,9,1,16,0,707.0,134.0,1.8,31.0,554.0,811.16,593.44
2017,9,1,16,15,680.0,128.5,1.75,30.5,502.0,758.84,561.53
2017,9,1,16,30,653.0,123.0,1.7,30.0,450.0,705.65,528.41
2017,9,1,16,45,619.0,115.0,1.7,30.0,395.5,643.67,487.64
2017,9,1,17,0,585.0,107.0,1.7,30.0,341.0,582.18,445.16
2017,9,1,17,15,536.0,97.5,1.6,29.0,286.0,509.61,394.07
2017,9,1,17,30,487.0,88.0,1.5,28.0,231.0,435.58,339.77
2017,9,1,17,45,418.0,75.0,1.4,27.0,178.5,355.14,277.84
2017,9,1,18,0,349.0,62.0,1.3,26.0,126.0,281.33,218.33
2017,9,1,18,15,248.5,44.0,1.3,25.5,81.5,193.34,145.4
2017,9,1,18,30,148.0,26.0,1.3,25.0,37.0,112.78,65.99
2017,9,1,18,45,74.0,13.0,1.35,24.5,18.5,38.43,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,57.5,11.5,1.85,19.5,15.5,10.46,0.0
2017,9,2,6,30,115.0,23.0,2.1,20.0,31.0,18.03,4.69
2017,9,2,6,45,215.0,42.0,2.4,21.0,73.5,32.47,21.61
2017,9,2,7,0,315.0,61.0,2.7,22.0,116.0,46.4,34.22
2017,9,2,7,15,387.0,74.5,2.65,22.5,167.5,55.59,42.48
2017,9,2,7,30,459.0,88.0,2.6,23.0,219.0,64.43,50.15
2017,9,2,7,45,511.0,97.5,2.55,24.0,273.5,70.98,55.5
2017,9,2,8,0,563.0,107.0,2.5,25.0,328.0,75.31,58.79
2017,9,2,8,15,599.5,115.0,2.5,25.5,382.0,110.07,67.14
2017,9,2,8,30,636.0,123.0,2.5,26.0,436.0,163.12,98.67
2017,9,2,8,45,661.5,129.5,2.5,27.0,487.5,217.6,139.51
2017,9,2,9,0,687.0,136.0,2.5,28.0,539.0,275.03,185.91
2017,9,2,9,15,707.5,141.0,2.35,28.5,586.5,332.38,233.34
2017,9,2,9,30,728.0,146.0,2.2,29.0,634.0,391.5,281.34
2017,9,2,9,45,741.0,151.0,2.1,29.5,676.0,448.87,326.83
2017,9,2,10,0,754.0,156.0,2.0,30.0,718.0,506.58,370.87
2017,9,2,10,15,765.5,159.5,1.95,30.0,754.0,563.83,413.88
2017,9,2,10,30,777.0,163.0,1.9,30.0,790.0,618.33,453.63
2017,9,2,10,45,783.0,166.5,1.9,30.5,818.0,668.58,488.56
2017,9,2,11,0,789.0,170.0,1.9,31.0,846.0,717.39,521.44
2017,9,2,11,15,794.5,172.0,1.95,31.0,867.0,762.82,552.66
2017,9,2,11,30,800.0,174.0,2.0,31.0,888.0,806.33,581.78
2017,9,2,11,45,611.0,281.5,2.05,31.0,831.5,787.19,565.44
2017,9,2,12,0,422.0,389.0,2.1,31.0,775.0,749.77,536.64
2017,9,2,12,15,607.5,288.0,2.15,31.0,847.0,843.26,603.64
2017,9,2,12,30,793.0,187.0,2.2,31.0,919.0,934.99,664.75
2017,9,2,12,45,790.5,187.0,2.3,31.5,914.0,955.67,676.61
2017,9,2,13,0,788.0,187.0,2.4,32.0,909.0,972.97,687.06
2017,9,2,13,15,784.5,186.0,2.45,32.0,896.5,984.84,695.13
2017,9,2,13,30,781.0,185.0,2.5,32.0,884.0,993.12,701.15
2017,9,2,13,45,774.5,183.5,2.6,32.0,863.0,994.27,703.32
2017,9,2,14,0,768.0,182.0,2.7,32.0,842.0,991.78,703.37
2017,9,2,14,15,510.0,285.0,2.7,31.5,717.0,844.45,607.45
2017,9,2,14,30,252.0,388.0,2.7,31.0,592.0,679.38,492.92
2017,9,2,14,45,471.5,288.5,2.75,31.0,649.0,808.08,588.38
2017,9,2,15,0,691.0,189.0,2.8,31.0,706.0,919.34,666.53
2017,9,2,15,15,674.0,184.0,2.8,31.0,664.0,886.82,645.76
2017,9,2,15,30,657.0,179.0,2.8,31.0,622.0,851.82,624.46
2017,9,2,15,45,635.5,172.0,2.8,31.0,575.0,808.29,597.26
2017,9,2,16,0,614.0,165.0,2.8,31.0,528.0,763.06,568.64
2017,9,2,16,15,585.0,157.0,2.65,30.5,477.0,708.97,533.52
2017,9,2,16,30,556.0,149.0,2.5,30.0,426.0,648.47,493.03
2017,9,2,16,45,518.5,139.0,2.45,30.0,373.0,586.09,449.46
2017,9,2,17,0,481.0,129.0,2.4,30.0,320.0,525.09,405.7
2017,9,2,17,15,431.0,115.5,2.2,29.0,266.5,453.19,353.5
2017,9,2,17,30,381.0,102.0,2.0,28.0,213.0,384.86,302.02
2017,9,2,17,45,315.0,85.0,1.8,27.5,163.0,307.11,240.62
2017,9,2,18,0,249.0,68.0,1.6,27.0,113.0,235.83,182.35
2017,9,2,18,15,166.5,46.0,1.6,26.5,71.0,147.64,109.7
2017,9,2,18,30,84.0,24.0,1.6,26.0,29.0,73.39,37.59
2017,9,2,18,45,42.0,12.0,1.6,25.5,14.5,25.97,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.0,10.5,1.4,20.5,11.5,9.55,0.0
2017,9,3,6,30,44.0,21.0,1.6,21.0,23.0,17.8,3.83
2017,9,3,6,45,117.5,44.5,1.8,21.5,62.5,35.21,23.8
2017,9,3,7,0,191.0,68.0,2.0,22.0,102.0,52.67,39.55
2017,9,3,7,15,289.5,77.5,1.9,22.5,149.5,57.48,44.09
2017,9,3,7,30,388.0,87.0,1.8,23.0,197.0,63.39,49.25
2017,9,3,7,45,344.5,116.0,1.7,24.0,229.5,82.11,64.97
2017,9,3,8,0,301.0,145.0,1.6,25.0,262.0,104.83,83.64
2017,9,3,8,15,372.0,155.5,1.6,25.5,322.5,127.55,87.09
2017,9,3,8,30,443.0,166.0,1.6,26.0,383.0,172.75,113.97
2017,9,3,8,45,512.0,170.5,1.6,27.0,449.0,222.25,148.73
2017,9,3,9,0,581.0,175.0,1.6,28.0,515.0,280.19,192.59
2017,9,3,9,15,604.0,182.0,1.6,28.0,561.5,334.67,236.98
2017,9,3,9,30,627.0,189.0,1.6,28.0,608.0,390.38,281.93
2017,9,3,9,45,531.0,239.5,1.65,28.5,611.0,431.12,315.38
2017,9,3,10,0,435.0,290.0,1.7,29.0,614.0,461.09,338.74
2017,9,3,10,15,392.5,325.0,1.75,29.0,628.0,496.68,365.23
2017,9,3,10,30,350.0,360.0,1.8,29.0,642.0,527.22,387.1
2017,9,3,10,45,402.5,351.0,1.9,29.5,686.5,577.92,423.13
2017,9,3,11,0,455.0,342.0,2.0,30.0,731.0,635.52,463.22
2017,9,3,11,15,466.5,351.5,2.05,30.0,759.0,680.0,493.71
2017,9,3,11,30,478.0,361.0,2.1,30.0,787.0,724.29,523.72
2017,9,3,11,45,396.5,399.0,2.2,30.5,756.0,711.01,512.49
2017,9,3,12,0,315.0,437.0,2.3,31.0,725.0,696.5,500.44
2017,9,3,12,15,337.5,430.0,2.35,31.0,739.5,726.94,521.81
2017,9,3,12,30,360.0,423.0,2.4,31.0,754.0,757.02,542.55
2017,9,3,12,45,281.5,442.5,2.45,31.0,701.0,716.43,513.85
2017,9,3,13,0,203.0,462.0,2.5,31.0,648.0,658.41,473.66
2017,9,3,13,15,242.5,447.5,2.55,31.0,666.5,691.04,497.78
2017,9,3,13,30,282.0,433.0,2.6,31.0,685.0,738.38,530.8
2017,9,3,13,45,301.0,416.5,2.65,31.0,679.5,747.61,538.1
2017,9,3,14,0,320.0,400.0,2.7,31.0,674.0,755.08,544.61
2017,9,3,14,15,337.0,379.5,2.7,31.0,659.5,754.27,545.5
2017,9,3,14,30,354.0,359.0,2.7,31.0,645.0,751.26,545.08
2017,9,3,14,45,372.5,336.0,2.75,31.0,624.5,744.64,542.7
2017,9,3,15,0,391.0,313.0,2.8,31.0,604.0,735.45,538.68
2017,9,3,15,15,450.5,269.5,2.75,30.5,586.0,757.4,557.41
2017,9,3,15,30,510.0,226.0,2.7,30.0,568.0,757.95,561.9
2017,9,3,15,45,449.5,226.0,2.7,30.0,511.0,690.54,515.8
2017,9,3,16,0,389.0,226.0,2.7,30.0,454.0,608.17,459.02
2017,9,3,16,15,420.0,195.5,2.6,29.5,421.0,605.0,459.91
2017,9,3,16,30,451.0,165.0,2.5,29.0,388.0,581.11,445.73
2017,9,3,16,45,405.5,157.0,2.45,29.0,339.0,519.05,400.97
2017,9,3,17,0,360.0,149.0,2.4,29.0,290.0,445.67,347.18
2017,9,3,17,15,357.0,127.0,2.15,28.0,248.5,415.75,325.94
2017,9,3,17,30,354.0,105.0,1.9,27.0,207.0,371.21,292.41
2017,9,3,17,45,291.5,86.0,1.7,26.5,157.5,294.64,231.5
2017,9,3,18,0,229.0,67.0,1.5,26.0,108.0,214.17,165.97
2017,9,3,18,15,151.0,44.0,1.5,25.5,67.0,137.88,102.18
2017,9,3,18,30,73.0,21.0,1.5,25.0,26.0,63.53,27.75
2017,9,3,18,45,36.5,10.5,1.5,24.5,13.0,22.6,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,32.0,10.0,1.35,20.5,11.5,9.1,0.0
2017,9,4,6,30,64.0,20.0,1.6,21.0,23.0,16.4,2.35
2017,9,4,6,45,141.0,43.0,1.85,21.5,63.5,34.16,22.87
2017,9,4,7,0,218.0,66.0,2.1,22.0,104.0,51.34,38.39
2017,9,4,7,15,283.0,85.5,2.05,22.5,153.5,65.56,51.01
2017,9,4,7,30,348.0,105.0,2.0,23.0,203.0,76.39,60.39
2017,9,4,7,45,401.0,119.0,1.95,24.0,256.0,84.67,67.15
2017,9,4,8,0,454.0,133.0,1.9,25.0,309.0,92.54,73.33
2017,9,4,8,15,492.0,144.0,1.85,25.5,362.0,126.66,82.91
2017,9,4,8,30,530.0,155.0,1.8,26.0,415.0,176.0,112.95
2017,9,4,8,45,564.0,162.0,1.75,26.5,466.0,226.43,150.31
2017,9,4,9,0,598.0,169.0,1.7,27.0,517.0,281.69,194.16
2017,9,4,9,15,620.5,175.5,1.7,27.5,564.0,335.61,238.08
2017,9,4,9,30,643.0,182.0,1.7,28.0,611.0,391.77,283.11
2017,9,4,9,45,661.0,187.0,1.75,28.5,653.5,446.67,326.31
2017,9,4,10,0,679.0,192.0,1.8,29.0,696.0,502.68,369.02
2017,9,4,10,15,692.0,196.5,1.85,29.0,731.5,556.35,409.59
2017,9,4,10,30,705.0,201.0,1.9,29.0,767.0,610.01,449.07
2017,9,4,10,45,717.0,202.5,2.0,29.5,796.5,660.12,484.5
2017,9,4,11,0,729.0,204.0,2.1,30.0,826.0,709.53,518.58
2017,9,4,11,15,736.0,206.0,2.15,30.0,847.0,754.68,549.78
2017,9,4,11,30,743.0,208.0,2.2,30.0,868.0,798.21,579.37
2017,9,4,11,45,780.0,187.0,2.3,30.5,889.0,839.16,606.22
2017,9,4,12,0,817.0,166.0,2.4,31.0,910.0,883.14,633.71
2017,9,4,12,15,818.5,166.5,2.45,31.0,914.5,914.61,653.82
2017,9,4,12,30,820.0,167.0,2.5,31.0,919.0,943.05,672.09
2017,9,4,12,45,822.0,164.5,2.6,31.0,916.0,965.81,687.25
2017,9,4,13,0,824.0,162.0,2.7,31.0,913.0,985.2,700.4
2017,9,4,13,15,821.0,161.0,2.75,31.0,900.0,997.68,708.89
2017,9,4,13,30,818.0,160.0,2.8,31.0,887.0,1006.47,715.25
2017,9,4,13,45,815.5,157.0,2.85,31.0,867.0,1009.95,718.42
2017,9,4,14,0,813.0,154.0,2.9,31.0,847.0,1009.67,719.41
2017,9,4,14,15,805.0,151.5,2.9,31.0,818.0,1000.6,714.58
2017,9,4,14,30,797.0,149.0,2.9,31.0,789.0,987.89,707.62
2017,9,4,14,45,780.5,149.0,2.9,31.0,752.0,965.86,694.83
2017,9,4,15,0,764.0,149.0,2.9,31.0,715.0,940.64,680.09
2017,9,4,15,15,749.0,145.0,2.85,30.5,673.0,915.92,666.68
2017,9,4,15,30,734.0,141.0,2.8,30.0,631.0,882.17,647.26
2017,9,4,15,45,718.5,134.5,2.8,30.0,584.0,842.54,622.88
2017,9,4,16,0,703.0,128.0,2.8,30.0,537.0,800.73,596.78
2017,9,4,16,15,676.5,122.0,2.65,29.5,485.5,748.18,563.24
2017,9,4,16,30,650.0,116.0,2.5,29.0,434.0,694.8,528.55
2017,9,4,16,45,618.5,107.5,2.45,29.0,380.5,634.17,487.39
2017,9,4,17,0,587.0,99.0,2.4,29.0,327.0,573.92,444.76
2017,9,4,17,15,536.5,90.0,2.15,28.0,272.5,500.82,391.65
2017,9,4,17,30,486.0,81.0,1.9,27.0,218.0,430.69,338.68
2017,9,4,17,45,418.5,68.0,1.65,26.5,166.5,346.37,271.98
2017,9,4,18,0,351.0,55.0,1.4,26.0,115.0,273.45,211.69
2017,9,4,18,15,242.5,38.0,1.4,25.0,72.0,183.06,136.16
2017,9,4,18,30,134.0,21.0,1.4,24.0,29.0,96.57,36.1
2017,9,4,18,45,67.0,10.5,1.4,23.5,14.5,33.43,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,54.5,11.0,1.5,20.5,14.0,10.01,0.0
2017,9,5,6,30,109.0,22.0,1.8,21.0,28.0,17.28,1.87
2017,9,5,6,45,215.0,39.5,2.1,22.0,70.0,30.6,19.8
2017,9,5,7,0,321.0,57.0,2.4,23.0,112.0,43.47,31.51
2017,9,5,7,15,396.0,69.5,2.35,23.5,163.0,52.04,39.22
2017,9,5,7,30,471.0,82.0,2.3,24.0,214.0,60.29,46.39
2017,9,5,7,45,523.5,91.0,2.25,25.0,268.5,66.06,51.09
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,70.25,54.28
2017,9,5,8,15,612.5,107.0,2.0,26.5,377.0,107.2,63.46
2017,9,5,8,30,649.0,114.0,1.8,27.0,431.0,160.53,95.46
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,215.99,137.36
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,274.37,184.59
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,332.04,231.9
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,391.37,279.4
2017,9,5,9,45,752.5,141.0,1.1,29.5,669.5,452.15,326.43
2017,9,5,10,0,765.0,146.0,1.0,30.0,711.0,509.54,369.11
2017,9,5,10,15,776.5,149.0,1.1,30.0,747.0,564.6,410.56
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,619.21,450.58
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,669.95,486.0
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,719.2,519.48
2017,9,5,11,15,805.5,160.5,1.5,31.0,860.0,764.54,550.75
2017,9,5,11,30,811.0,162.0,1.6,31.0,881.0,807.87,579.48
2017,9,5,11,45,810.0,165.5,1.7,31.5,892.5,845.47,602.67
2017,9,5,12,0,809.0,169.0,1.8,32.0,904.0,880.25,623.96
2017,9,5,12,15,554.0,306.5,1.85,32.0,811.0,815.32,578.61
2017,9,5,12,30,299.0,444.0,1.9,32.0,718.0,722.8,512.51
2017,9,5,12,45,553.0,307.0,2.0,32.0,810.5,855.05,607.37
2017,9,5,13,0,807.0,170.0,2.1,32.0,903.0,977.68,688.28
2017,9,5,13,15,600.0,278.5,2.15,32.0,819.0,905.65,640.7
2017,9,5,13,30,393.0,387.0,2.2,32.0,735.0,803.54,570.84
2017,9,5,13,45,588.5,277.0,2.25,32.0,784.0,912.62,648.6
2017,9,5,14,0,784.0,167.0,2.3,32.0,833.0,994.61,702.49
2017,9,5,14,15,775.0,164.5,2.3,32.0,804.0,984.57,696.31
2017,9,5,14,30,766.0,162.0,2.3,32.0,775.0,970.99,688.92
2017,9,5,14,45,734.5,169.5,2.3,32.0,735.0,949.86,676.88
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,919.09,658.78
2017,9,5,15,15,686.0,172.0,2.25,31.5,652.5,886.08,640.11
2017,9,5,15,30,669.0,167.0,2.2,31.0,610.0,850.59,619.67
2017,9,5,15,45,636.5,165.0,2.2,31.0,561.0,801.92,589.43
2017,9,5,16,0,604.0,163.0,2.2,31.0,512.0,752.08,558.04
2017,9,5,16,15,574.0,154.5,2.1,30.5,461.5,689.91,517.91
2017,9,5,16,30,544.0,146.0,2.0,30.0,411.0,635.17,481.62
2017,9,5,16,45,494.0,138.5,1.95,30.0,356.5,566.43,433.36
2017,9,5,17,0,444.0,131.0,1.9,30.0,302.0,500.23,385.66
2017,9,5,17,15,393.0,116.5,1.75,29.0,249.5,428.24,333.37
2017,9,5,17,30,342.0,102.0,1.6,28.0,197.0,360.06,281.88
2017,9,5,17,45,268.5,83.0,1.5,27.5,146.5,266.64,208.48
2017,9,5,18,0,195.0,64.0,1.4,27.0,96.0,192.95,148.22
2017,9,5,18,15,122.5,40.0,1.4,26.5,57.5,119.58,86.73
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,45.39,8.07
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,16.16,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.5,3.55,18.0,7.5,5.91,0.0
2017,9,6,6,30,29.0,13.0,3.7,18.0,15.0,11.45,0.0
2017,9,6,6,45,83.5,39.5,3.9,18.5,52.0,31.45,20.76
2017,9,6,7,0,138.0,66.0,4.1,19.0,89.0,51.05,38.57
2017,9,6,7,15,190.5,92.5,4.2,19.5,137.5,69.9,55.39
2017,9,6,7,30,243.0,119.0,4.3,20.0,186.0,88.02,71.24
2017,9,6,7,45,249.5,133.5,4.45,20.5,216.5,97.49,79.26
2017,9,6,8,0,256.0,148.0,4.6,21.0,247.0,106.48,86.62
2017,9,6,8,15,340.0,169.0,4.65,21.5,322.0,141.82,100.93
2017,9,6,8,30,424.0,190.0,4.7,22.0,397.0,190.2,131.14
2017,9,6,8,45,466.0,198.5,4.8,22.5,449.0,237.12,166.37
2017,9,6,9,0,508.0,207.0,4.9,23.0,501.0,289.18,208.22
2017,9,6,9,15,532.5,216.5,4.9,23.5,548.0,341.41,251.54
2017,9,6,9,30,557.0,226.0,4.9,24.0,595.0,396.16,296.49
2017,9,6,9,45,589.0,226.5,4.95,24.5,640.0,449.22,339.44
2017,9,6,10,0,621.0,227.0,5.0,25.0,685.0,505.85,384.2
2017,9,6,10,15,636.0,232.0,4.95,25.0,721.5,558.18,425.32
2017,9,6,10,30,651.0,237.0,4.9,25.0,758.0,610.89,465.73
2017,9,6,10,45,672.0,235.5,4.85,25.5,789.5,662.05,503.24
2017,9,6,11,0,693.0,234.0,4.8,26.0,821.0,713.47,539.98
2017,9,6,11,15,700.5,236.0,4.7,26.5,842.5,757.78,570.39
2017,9,6,11,30,708.0,238.0,4.6,27.0,864.0,800.61,599.01
2017,9,6,11,45,761.5,209.0,4.6,27.5,891.0,851.12,634.11
2017,9,6,12,0,815.0,180.0,4.6,28.0,918.0,897.06,663.51
2017,9,6,12,15,817.0,180.0,4.55,28.0,922.5,928.53,683.97
2017,9,6,12,30,819.0,180.0,4.5,28.0,927.0,956.98,702.48
2017,9,6,12,45,826.5,174.5,4.45,28.0,925.5,982.1,718.79
2017,9,6,13,0,834.0,169.0,4.4,28.0,924.0,1003.95,732.98
2017,9,6,13,15,831.5,167.5,4.3,28.0,911.0,1016.51,740.86
2017,9,6,13,30,829.0,166.0,4.2,28.0,898.0,1025.32,746.44
2017,9,6,13,45,833.0,159.0,4.15,28.5,879.0,1031.17,749.05
2017,9,6,14,0,837.0,152.0,4.1,29.0,860.0,1033.11,749.27
2017,9,6,14,15,829.0,150.0,4.0,29.0,831.0,1024.36,743.89
2017,9,6,14,30,821.0,148.0,3.9,29.0,802.0,1011.86,736.3
2017,9,6,14,45,821.0,140.0,3.85,29.0,768.0,997.14,727.74
2017,9,6,15,0,821.0,132.0,3.8,29.0,734.0,978.58,716.8
2017,9,6,15,15,806.0,128.5,3.7,28.5,690.5,946.84,698.33
2017,9,6,15,30,791.0,125.0,3.6,28.0,647.0,912.15,677.87
2017,9,6,15,45,783.5,116.5,3.55,28.0,600.5,876.01,655.26
2017,9,6,16,0,776.0,108.0,3.5,28.0,554.0,836.95,630.51
2017,9,6,16,15,750.0,103.0,3.25,27.5,500.5,787.81,598.71
2017,9,6,16,30,724.0,98.0,3.0,27.0,447.0,733.3,562.64
2017,9,6,16,45,700.5,89.5,2.75,26.5,392.5,675.75,523.68
2017,9,6,17,0,677.0,81.0,2.5,26.0,338.0,617.75,483.4
2017,9,6,17,15,626.5,73.5,2.2,25.0,281.0,542.45,428.58
2017,9,6,17,30,576.0,66.0,1.9,24.0,224.0,470.11,373.2
2017,9,6,17,45,509.0,55.5,1.6,23.0,170.5,388.11,307.75
2017,9,6,18,0,442.0,45.0,1.3,22.0,117.0,312.11,244.07
2017,9,6,18,15,314.5,31.5,1.25,21.5,72.0,211.31,157.33
2017,9,6,18,30,187.0,18.0,1.2,21.0,27.0,114.21,8.28
2017,9,6,18,45,93.5,9.0,1.2,20.5,13.5,41.33,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,9.5,1.2,13.5,15.0,8.64,0.0
2017,9,7,6,30,207.0,19.0,1.4,14.0,30.0,15.51,0.0
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.5,26.12,16.56
2017,9,7,7,0,448.0,46.0,1.9,16.0,121.0,36.26,26.16
2017,9,7,7,15,524.0,55.0,1.8,16.5,175.5,41.99,31.56
2017,9,7,7,30,600.0,64.0,1.7,17.0,230.0,47.53,36.54
2017,9,7,7,45,644.5,71.5,1.65,18.0,286.5,51.49,39.86
2017,9,7,8,0,689.0,79.0,1.6,19.0,343.0,55.26,42.87
2017,9,7,8,15,723.0,84.5,1.9,20.0,399.5,98.34,54.09
2017,9,7,8,30,757.0,90.0,2.2,21.0,456.0,162.09,94.51
2017,9,7,8,45,778.0,95.0,2.5,22.0,508.5,221.93,141.44
2017,9,7,9,0,799.0,100.0,2.8,23.0,561.0,283.93,193.78
2017,9,7,9,15,817.5,103.5,2.85,23.5,610.0,345.78,247.01
2017,9,7,9,30,836.0,107.0,2.9,24.0,659.0,408.9,300.4
2017,9,7,9,45,846.5,111.0,2.95,24.5,702.0,469.93,350.85
2017,9,7,10,0,857.0,115.0,3.0,25.0,745.0,532.09,400.34
2017,9,7,10,15,867.0,117.5,3.0,25.0,782.0,589.81,445.69
2017,9,7,10,30,877.0,120.0,3.0,25.0,819.0,646.59,488.98
2017,9,7,10,45,882.5,122.5,3.05,25.5,847.5,699.22,527.27
2017,9,7,11,0,888.0,125.0,3.1,26.0,876.0,749.98,563.14
2017,9,7,11,15,893.0,126.5,3.1,26.0,897.5,797.38,595.53
2017,9,7,11,30,898.0,128.0,3.1,26.0,919.0,842.43,625.34
2017,9,7,11,45,898.5,129.5,3.15,26.5,931.0,881.18,649.71
2017,9,7,12,0,899.0,131.0,3.2,27.0,943.0,916.88,671.88
2017,9,7,12,15,900.0,131.5,3.2,27.0,947.0,948.92,692.54
2017,9,7,12,30,901.0,132.0,3.2,27.0,951.0,977.66,711.03
2017,9,7,12,45,900.0,131.5,3.25,27.5,946.5,1000.1,724.4
2017,9,7,13,0,899.0,131.0,3.3,28.0,942.0,1018.88,735.48
2017,9,7,13,15,895.5,130.0,3.35,28.0,928.0,1030.93,743.83
2017,9,7,13,30,892.0,129.0,3.4,28.0,914.0,1039.11,749.88
2017,9,7,13,45,887.0,127.5,3.45,28.0,892.0,1041.34,752.3
2017,9,7,14,0,882.0,126.0,3.5,28.0,870.0,1039.64,752.39
2017,9,7,14,15,874.0,124.5,3.5,27.5,840.0,1031.02,749.31
2017,9,7,14,30,866.0,123.0,3.5,27.0,810.0,1018.61,743.94
2017,9,7,14,45,852.0,122.5,3.5,27.0,771.5,1008.69,738.88
2017,9,7,15,0,838.0,122.0,3.5,27.0,733.0,984.16,724.31
2017,9,7,15,15,823.0,119.0,3.45,27.0,689.0,952.55,704.84
2017,9,7,15,30,808.0,116.0,3.4,27.0,645.0,917.96,683.39
2017,9,7,15,45,789.5,111.5,3.4,27.0,596.0,875.69,656.93
2017,9,7,16,0,771.0,107.0,3.4,27.0,547.0,831.16,628.66
2017,9,7,16,15,744.5,102.5,3.25,26.5,493.5,782.3,597.42
2017,9,7,16,30,718.0,98.0,3.1,26.0,440.0,728.13,561.86
2017,9,7,16,45,683.0,91.5,3.0,25.5,384.5,664.33,518.71
2017,9,7,17,0,648.0,85.0,2.9,25.0,329.0,601.1,474.72
2017,9,7,17,15,596.5,77.0,2.55,24.0,272.5,525.79,418.72
2017,9,7,17,30,545.0,69.0,2.2,23.0,216.0,453.58,362.68
2017,9,7,17,45,469.0,58.0,1.9,22.5,162.5,367.34,292.65
2017,9,7,18,0,393.0,47.0,1.6,22.0,109.0,288.08,225.6
2017,9,7,18,15,270.0,31.5,1.6,21.0,66.0,190.25,140.78
2017,9,7,18,30,147.0,16.0,1.6,20.0,23.0,94.18,0.0
2017,9,7,18,45,73.5,8.0,1.6,19.5,11.5,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,8.64,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,15.53,0.0
2017,9,8,6,45,278.5,34.5,1.75,15.5,71.0,27.95,17.99
2017,9,8,7,0,397.0,50.0,2.0,16.0,115.0,39.79,29.22
2017,9,8,7,15,473.5,60.5,2.05,16.5,169.0,46.57,35.57
2017,9,8,7,30,550.0,71.0,2.1,17.0,223.0,53.08,41.43
2017,9,8,7,45,605.0,78.0,2.2,18.0,280.0,56.4,44.16
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,59.61,46.66
2017,9,8,8,15,695.0,90.5,2.5,20.0,392.5,102.17,57.82
2017,9,8,8,30,730.0,96.0,2.7,21.0,448.0,159.64,93.7
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.0,223.52,143.84
2017,9,8,9,0,783.0,105.0,3.2,23.0,554.0,285.22,195.69
2017,9,8,9,15,801.5,108.5,3.15,23.5,603.0,346.14,248.1
2017,9,8,9,30,820.0,112.0,3.1,24.0,652.0,408.37,300.68
2017,9,8,9,45,834.0,114.5,3.1,24.5,695.0,468.75,350.5
2017,9,8,10,0,848.0,117.0,3.1,25.0,738.0,529.29,398.74
2017,9,8,10,15,858.5,119.0,3.05,25.0,774.5,587.61,444.4
2017,9,8,10,30,869.0,121.0,3.0,25.0,811.0,643.83,487.14
2017,9,8,10,45,877.0,122.5,2.95,25.5,840.5,696.83,525.3
2017,9,8,11,0,885.0,124.0,2.9,26.0,870.0,748.19,561.09
2017,9,8,11,15,890.0,125.0,2.85,26.0,891.5,794.97,592.61
2017,9,8,11,30,895.0,126.0,2.8,26.0,913.0,839.39,621.57
2017,9,8,11,45,903.0,123.5,2.75,26.5,927.0,880.53,646.73
2017,9,8,12,0,911.0,121.0,2.7,27.0,941.0,919.04,669.83
2017,9,8,12,15,911.5,121.0,2.65,27.0,945.0,950.34,689.32
2017,9,8,12,30,912.0,121.0,2.6,27.0,949.0,978.25,706.59
2017,9,8,12,45,911.0,120.5,2.6,27.5,944.0,1000.7,719.39
2017,9,8,13,0,910.0,120.0,2.6,28.0,939.0,1019.46,729.9
2017,9,8,13,15,907.0,119.5,2.55,28.0,925.0,1032.43,737.8
2017,9,8,13,30,904.0,119.0,2.5,28.0,911.0,1041.51,743.39
2017,9,8,13,45,898.0,118.5,2.5,28.0,889.0,1043.62,745.29
2017,9,8,14,0,892.0,118.0,2.5,28.0,867.0,1041.77,744.93
2017,9,8,14,15,884.5,116.5,2.45,28.0,837.0,1033.43,740.13
2017,9,8,14,30,877.0,115.0,2.4,28.0,807.0,1021.25,733.11
2017,9,8,14,45,865.0,113.5,2.4,28.0,769.0,1000.87,721.56
2017,9,8,15,0,853.0,112.0,2.4,28.0,731.0,977.02,707.93
2017,9,8,15,15,745.0,143.0,2.4,27.5,660.5,910.44,667.76
2017,9,8,15,30,637.0,174.0,2.4,27.0,590.0,828.39,616.56
2017,9,8,15,45,610.5,165.0,2.4,27.0,538.5,778.12,584.74
2017,9,8,16,0,584.0,156.0,2.4,27.0,487.0,726.59,551.24
2017,9,8,16,15,531.0,153.0,2.25,26.5,431.5,651.44,499.94
2017,9,8,16,30,478.0,150.0,2.1,26.0,376.0,585.95,454.04
2017,9,8,16,45,445.0,138.0,2.0,25.5,327.5,527.75,412.98
2017,9,8,17,0,412.0,126.0,1.9,25.0,279.0,470.82,371.55
2017,9,8,17,15,382.5,107.5,1.75,24.5,231.0,410.23,325.94
2017,9,8,17,30,353.0,89.0,1.6,24.0,183.0,351.28,279.86
2017,9,8,17,45,300.5,71.0,1.5,23.5,137.0,281.71,223.39
2017,9,8,18,0,248.0,53.0,1.4,23.0,91.0,217.22,168.94
2017,9,8,18,15,124.0,35.5,1.45,22.5,54.5,115.51,82.6
2017,9,8,18,30,0.0,18.0,1.5,22.0,18.0,17.62,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.5,9.0,8.19,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,8.5,1.35,15.5,11.0,7.73,0.0
2017,9,9,6,30,95.0,17.0,1.6,16.0,22.0,13.34,0.0
2017,9,9,6,45,201.0,36.5,1.9,16.5,64.0,28.34,18.15
2017,9,9,7,0,307.0,56.0,2.2,17.0,106.0,42.82,31.69
2017,9,9,7,15,381.0,70.5,2.15,17.5,157.5,52.9,40.95
2017,9,9,7,30,455.0,85.0,2.1,18.0,209.0,62.59,49.57
2017,9,9,7,45,515.5,94.0,2.05,19.0,265.0,69.0,54.96
2017,9,9,8,0,576.0,103.0,2.0,20.0,321.0,73.13,58.17
2017,9,9,8,15,613.5,110.5,2.15,21.0,376.0,113.7,69.24
2017,9,9,8,30,651.0,118.0,2.3,22.0,431.0,167.93,103.25
2017,9,9,8,45,684.0,122.0,2.45,23.0,484.0,223.25,145.88
2017,9,9,9,0,717.0,126.0,2.6,24.0,537.0,282.39,194.67
2017,9,9,9,15,737.5,130.5,2.6,24.0,585.0,341.48,245.18
2017,9,9,9,30,758.0,135.0,2.6,24.0,633.0,402.25,296.4
2017,9,9,9,45,779.5,136.0,2.65,24.5,677.5,464.6,347.03
2017,9,9,10,0,801.0,137.0,2.7,25.0,722.0,524.65,394.45
2017,9,9,10,15,812.5,139.5,2.75,25.5,758.0,581.27,437.89
2017,9,9,10,30,824.0,142.0,2.8,26.0,794.0,637.33,479.5
2017,9,9,10,45,837.0,141.0,2.85,26.5,824.5,690.35,517.8
2017,9,9,11,0,850.0,140.0,2.9,27.0,855.0,742.32,554.32
2017,9,9,11,15,855.5,141.5,2.95,27.0,876.0,784.79,584.01
2017,9,9,11,30,861.0,143.0,3.0,27.0,897.0,828.77,613.34
2017,9,9,11,45,864.0,143.5,3.05,27.5,909.5,867.36,637.58
2017,9,9,12,0,867.0,144.0,3.1,28.0,922.0,903.18,659.82
2017,9,9,12,15,868.0,144.0,3.15,28.0,926.0,933.81,679.85
2017,9,9,12,30,869.0,144.0,3.2,28.0,930.0,961.23,697.84
2017,9,9,12,45,868.0,143.5,3.25,28.5,925.0,982.93,710.77
2017,9,9,13,0,867.0,143.0,3.3,29.0,920.0,1001.1,721.49
2017,9,9,13,15,863.5,142.0,3.3,29.0,906.5,1012.68,729.15
2017,9,9,13,30,860.0,141.0,3.3,29.0,893.0,1020.49,734.58
2017,9,9,13,45,853.0,140.5,3.35,29.0,870.5,1021.5,736.21
2017,9,9,14,0,846.0,140.0,3.4,29.0,848.0,1030.82,743.41
2017,9,9,14,15,837.5,138.0,3.45,29.0,818.0,1021.16,738.47
2017,9,9,14,30,829.0,136.0,3.5,29.0,788.0,1007.74,731.37
2017,9,9,14,45,813.5,135.0,3.55,29.0,749.5,984.82,718.2
2017,9,9,15,0,798.0,134.0,3.6,29.0,711.0,958.6,702.93
2017,9,9,15,15,782.5,131.0,3.6,28.5,667.5,927.08,685.19
2017,9,9,15,30,767.0,128.0,3.6,28.0,624.0,892.7,665.4
2017,9,9,15,45,745.0,123.5,3.6,28.0,575.0,853.69,640.96
2017,9,9,16,0,723.0,119.0,3.6,28.0,526.0,807.3,611.18
2017,9,9,16,15,694.5,113.5,3.45,27.5,473.5,752.65,575.66
2017,9,9,16,30,666.0,108.0,3.3,27.0,421.0,697.29,538.97
2017,9,9,16,45,626.5,101.0,3.2,27.0,365.5,631.34,492.85
2017,9,9,17,0,587.0,94.0,3.1,27.0,310.0,566.44,445.65
2017,9,9,17,15,532.5,84.5,2.75,26.0,255.0,489.97,388.51
2017,9,9,17,30,478.0,75.0,2.4,25.0,200.0,416.96,331.74
2017,9,9,17,45,397.5,62.0,2.05,24.0,148.0,326.05,258.58
2017,9,9,18,0,317.0,49.0,1.7,23.0,96.0,248.04,192.94
2017,9,9,18,15,202.5,31.0,1.7,22.5,56.0,156.28,111.52
2017,9,9,18,30,88.0,13.0,1.7,22.0,16.0,47.6,0.0
2017,9,9,18,45,44.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
