Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,38.5,8.0,1.9,15.5,10.0,7.28,0.0
2017,9,10,6,30,77.0,16.0,2.2,16.0,20.0,12.55,0.0
2017,9,10,6,45,174.0,36.5,2.55,16.5,60.5,28.31,18.03
2017,9,10,7,0,271.0,57.0,2.9,17.0,101.0,43.52,32.26
2017,9,10,7,15,344.0,73.0,2.9,18.0,151.5,54.68,42.4
2017,9,10,7,30,417.0,89.0,2.9,19.0,202.0,65.38,51.8
2017,9,10,7,45,476.0,99.5,2.95,20.0,257.0,71.63,57.03
2017,9,10,8,0,535.0,110.0,3.0,21.0,312.0,77.62,61.82
2017,9,10,8,15,573.5,118.5,3.1,21.5,366.0,118.59,74.16
2017,9,10,8,30,612.0,127.0,3.2,22.0,420.0,171.2,107.66
2017,9,10,8,45,643.5,133.0,3.35,23.0,472.0,225.39,149.58
2017,9,10,9,0,675.0,139.0,3.5,24.0,524.0,283.32,197.38
2017,9,10,9,15,696.5,144.0,3.5,24.5,572.0,340.68,245.96
2017,9,10,9,30,718.0,149.0,3.5,25.0,620.0,399.92,295.35
2017,9,10,9,45,735.5,152.5,3.5,25.5,662.5,457.72,342.48
2017,9,10,10,0,753.0,156.0,3.5,26.0,705.0,516.33,388.74
2017,9,10,10,15,765.5,159.5,3.5,26.0,741.0,573.92,433.62
2017,9,10,10,30,778.0,163.0,3.5,26.0,777.0,629.14,475.58
2017,9,10,10,45,789.0,164.0,3.55,26.5,806.5,680.55,512.97
2017,9,10,11,0,800.0,165.0,3.6,27.0,836.0,730.9,548.63
2017,9,10,11,15,806.5,167.0,3.6,27.0,857.5,777.45,581.67
2017,9,10,11,30,813.0,169.0,3.6,27.0,879.0,822.05,612.05
2017,9,10,11,45,818.0,169.0,3.65,27.5,892.5,861.37,637.06
2017,9,10,12,0,823.0,169.0,3.7,28.0,906.0,898.16,660.18
2017,9,10,12,15,824.5,169.0,3.7,28.0,910.0,929.07,680.32
2017,9,10,12,30,826.0,169.0,3.7,28.0,914.0,956.86,698.42
2017,9,10,12,45,829.5,166.5,3.75,28.5,910.5,980.83,712.93
2017,9,10,13,0,833.0,164.0,3.8,29.0,907.0,1001.41,725.28
2017,9,10,13,15,829.5,163.0,3.8,29.0,893.5,1013.07,733.06
2017,9,10,13,30,826.0,162.0,3.8,29.0,880.0,1020.97,738.61
2017,9,10,13,45,825.0,157.5,3.85,29.0,859.5,1023.93,741.48
2017,9,10,14,0,824.0,153.0,3.9,29.0,839.0,1023.04,742.04
2017,9,10,14,15,815.0,151.0,3.95,29.0,809.0,1012.92,736.77
2017,9,10,14,30,806.0,149.0,4.0,29.0,779.0,999.11,729.28
2017,9,10,14,45,793.5,146.0,4.05,29.0,742.0,977.16,716.53
2017,9,10,15,0,781.0,143.0,4.1,29.0,705.0,951.87,701.65
2017,9,10,15,15,531.5,213.5,4.1,28.5,585.0,776.24,583.5
2017,9,10,15,30,282.0,284.0,4.1,28.0,465.0,593.53,450.79
2017,9,10,15,45,497.0,204.0,4.1,28.0,493.0,710.94,543.05
2017,9,10,16,0,712.0,124.0,4.1,28.0,521.0,803.35,611.7
2017,9,10,16,15,683.0,118.0,3.9,27.5,468.0,747.95,574.36
2017,9,10,16,30,654.0,112.0,3.7,27.0,415.0,691.91,536.77
2017,9,10,16,45,618.0,103.5,3.5,27.0,360.5,627.31,491.03
2017,9,10,17,0,582.0,95.0,3.3,27.0,306.0,563.5,444.02
2017,9,10,17,15,525.5,85.5,2.9,26.0,251.0,485.84,385.66
2017,9,10,17,30,469.0,76.0,2.5,25.0,196.0,411.8,327.78
2017,9,10,17,45,390.0,62.0,2.1,24.0,144.5,321.7,254.96
2017,9,10,18,0,311.0,48.0,1.7,23.0,93.0,243.7,189.11
2017,9,10,18,15,191.5,30.0,1.7,22.5,54.0,150.27,104.97
2017,9,10,18,30,72.0,12.0,1.7,22.0,15.0,40.09,0.0
2017,9,10,18,45,36.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.5,8.5,1.15,16.5,10.5,7.73,0.0
2017,9,11,6,30,101.0,17.0,1.4,17.0,21.0,13.38,0.0
2017,9,11,6,45,210.0,35.0,1.7,18.0,62.5,27.23,16.93
2017,9,11,7,0,319.0,53.0,2.0,19.0,104.0,40.62,29.47
2017,9,11,7,15,396.5,66.0,2.1,19.5,155.5,49.67,37.78
2017,9,11,7,30,474.0,79.0,2.2,20.0,207.0,59.82,46.76
2017,9,11,7,45,525.5,89.5,2.35,21.0,261.5,65.56,51.55
2017,9,11,8,0,577.0,100.0,2.5,22.0,316.0,71.0,55.89
2017,9,11,8,15,615.0,107.5,2.65,22.5,371.0,113.32,68.04
2017,9,11,8,30,653.0,115.0,2.8,23.0,426.0,167.86,102.75
2017,9,11,8,45,677.0,122.5,2.95,24.0,477.5,224.47,146.91
2017,9,11,9,0,701.0,130.0,3.1,25.0,529.0,283.81,196.11
2017,9,11,9,15,722.0,134.5,3.2,25.0,577.0,342.18,246.01
2017,9,11,9,30,743.0,139.0,3.3,25.0,625.0,402.31,296.78
2017,9,11,9,45,756.5,144.5,3.4,25.5,667.0,461.44,345.14
2017,9,11,10,0,770.0,150.0,3.5,26.0,709.0,522.92,393.69
2017,9,11,10,15,782.0,152.5,3.55,26.0,745.0,578.22,437.08
2017,9,11,10,30,794.0,155.0,3.6,26.0,781.0,633.08,479.0
2017,9,11,10,45,519.5,281.5,3.65,26.5,697.0,606.43,456.5
2017,9,11,11,0,245.0,408.0,3.7,27.0,613.0,545.58,407.77
2017,9,11,11,15,536.0,284.5,3.7,27.0,747.5,681.99,511.37
2017,9,11,11,30,827.0,161.0,3.7,27.0,882.0,826.93,616.59
2017,9,11,11,45,824.5,165.5,3.75,27.5,893.0,864.62,639.81
2017,9,11,12,0,822.0,170.0,3.8,28.0,904.0,899.31,661.56
2017,9,11,12,15,608.0,282.5,3.8,28.0,826.5,848.79,624.53
2017,9,11,12,30,394.0,395.0,3.8,28.0,749.0,768.73,564.83
2017,9,11,12,45,417.5,382.5,3.8,28.5,756.0,804.62,589.35
2017,9,11,13,0,441.0,370.0,3.8,29.0,763.0,829.72,605.9
2017,9,11,13,15,631.0,267.0,3.8,29.0,819.5,930.22,678.96
2017,9,11,13,30,821.0,164.0,3.8,29.0,876.0,1018.64,737.88
2017,9,11,13,45,817.0,161.0,3.8,29.0,854.0,1020.04,738.77
2017,9,11,14,0,813.0,158.0,3.8,29.0,832.0,1017.64,738.04
2017,9,11,14,15,804.5,155.5,3.8,29.0,802.5,1007.44,732.41
2017,9,11,14,30,796.0,153.0,3.8,29.0,773.0,993.58,724.59
2017,9,11,14,45,769.5,157.5,3.8,29.0,732.5,972.87,712.4
2017,9,11,15,0,743.0,162.0,3.8,29.0,692.0,942.84,694.13
2017,9,11,15,15,726.0,157.5,3.75,29.0,649.0,909.12,673.13
2017,9,11,15,30,709.0,153.0,3.7,29.0,606.0,872.81,650.32
2017,9,11,15,45,693.0,144.5,3.65,29.0,558.5,830.53,623.29
2017,9,11,16,0,677.0,136.0,3.6,29.0,511.0,786.16,594.57
2017,9,11,16,15,647.5,129.0,3.45,28.5,459.0,730.21,558.02
2017,9,11,16,30,618.0,122.0,3.3,28.0,407.0,673.72,520.37
2017,9,11,16,45,584.0,112.0,3.15,27.5,353.0,610.27,476.34
2017,9,11,17,0,550.0,102.0,3.0,27.0,299.0,547.5,430.9
2017,9,11,17,15,493.5,91.0,2.55,26.0,244.5,465.0,368.76
2017,9,11,17,30,437.0,80.0,2.1,25.0,190.0,392.67,311.96
2017,9,11,17,45,360.5,64.5,1.7,24.0,139.5,308.03,243.3
2017,9,11,18,0,284.0,49.0,1.3,23.0,89.0,231.28,178.51
2017,9,11,18,15,170.0,29.5,1.3,22.5,50.5,140.18,94.91
2017,9,11,18,30,56.0,10.0,1.3,22.0,12.0,31.71,0.0
2017,9,11,18,45,28.0,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,66.0,8.0,1.6,15.5,11.0,7.28,0.0
2017,9,12,6,30,132.0,16.0,1.9,16.0,22.0,12.62,0.0
2017,9,12,6,45,259.0,32.5,2.2,17.0,65.5,26.41,16.23
2017,9,12,7,0,386.0,49.0,2.5,18.0,109.0,39.26,28.39
2017,9,12,7,15,466.0,60.0,2.55,19.0,163.0,46.5,35.08
2017,9,12,7,30,546.0,71.0,2.6,20.0,217.0,53.46,41.22
2017,9,12,7,45,598.0,79.5,2.65,21.0,274.0,57.95,44.95
2017,9,12,8,0,650.0,88.0,2.7,22.0,331.0,62.22,48.35
2017,9,12,8,15,686.5,94.5,2.7,23.0,387.0,108.67,61.62
2017,9,12,8,30,723.0,101.0,2.7,24.0,443.0,166.89,98.57
2017,9,12,8,45,746.5,106.5,2.7,25.0,496.0,226.27,145.0
2017,9,12,9,0,770.0,112.0,2.7,26.0,549.0,292.4,199.64
2017,9,12,9,15,789.0,116.0,2.75,26.5,597.5,353.29,251.17
2017,9,12,9,30,808.0,120.0,2.8,27.0,646.0,415.57,302.9
2017,9,12,9,45,819.0,124.5,2.85,27.5,688.5,475.81,351.76
2017,9,12,10,0,830.0,129.0,2.9,28.0,731.0,535.91,398.84
2017,9,12,10,15,840.5,131.5,2.9,28.0,767.0,593.53,443.28
2017,9,12,10,30,851.0,134.0,2.9,28.0,803.0,650.39,485.83
2017,9,12,10,45,856.5,137.0,2.95,28.5,831.0,703.35,523.6
2017,9,12,11,0,862.0,140.0,3.0,29.0,859.0,754.53,559.08
2017,9,12,11,15,867.0,141.5,3.0,29.0,879.5,796.92,588.02
2017,9,12,11,30,872.0,143.0,3.0,29.0,900.0,840.89,616.77
2017,9,12,11,45,873.5,144.0,3.05,29.5,912.0,878.99,640.39
2017,9,12,12,0,875.0,145.0,3.1,30.0,924.0,914.16,661.94
2017,9,12,12,15,875.5,145.5,3.1,30.0,927.5,944.9,681.51
2017,9,12,12,30,876.0,146.0,3.1,30.0,931.0,972.37,698.97
2017,9,12,12,45,875.0,145.5,3.1,30.5,925.5,994.05,711.33
2017,9,12,13,0,874.0,145.0,3.1,31.0,920.0,1012.15,721.47
2017,9,12,13,15,870.0,144.0,3.05,31.0,905.5,1023.12,728.23
2017,9,12,13,30,866.0,143.0,3.0,31.0,891.0,1030.27,732.76
2017,9,12,13,45,860.5,141.5,2.95,31.5,868.5,1043.66,739.89
2017,9,12,14,0,855.0,140.0,2.9,32.0,846.0,1041.17,737.1
2017,9,12,14,15,846.0,138.0,2.85,32.0,815.0,1030.7,731.1
2017,9,12,14,30,837.0,136.0,2.8,32.0,784.0,1016.43,722.92
2017,9,12,14,45,815.5,137.5,2.75,32.0,744.0,989.95,707.15
2017,9,12,15,0,794.0,139.0,2.7,32.0,704.0,960.28,689.47
2017,9,12,15,15,777.0,135.0,2.65,31.5,659.5,925.99,670.19
2017,9,12,15,30,760.0,131.0,2.6,31.0,615.0,894.98,652.93
2017,9,12,15,45,728.0,130.0,2.55,31.0,563.5,845.45,621.91
2017,9,12,16,0,696.0,129.0,2.5,31.0,512.0,794.6,589.74
2017,9,12,16,15,665.0,122.5,2.2,30.5,458.0,737.3,552.19
2017,9,12,16,30,634.0,116.0,1.9,30.0,404.0,679.54,513.64
2017,9,12,16,45,570.5,112.0,1.65,29.5,345.5,599.43,458.17
2017,9,12,17,0,507.0,108.0,1.4,29.0,287.0,517.63,399.24
2017,9,12,17,15,449.5,95.0,1.3,28.0,233.0,440.01,342.87
2017,9,12,17,30,392.0,82.0,1.2,27.0,179.0,366.88,287.2
2017,9,12,17,45,296.0,65.5,1.1,26.0,127.5,272.37,212.33
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,188.02,142.94
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,93.73,59.09
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.37,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,5.91,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,11.45,0.0
2017,9,13,6,45,77.5,35.5,1.7,19.0,47.5,28.37,17.57
2017,9,13,7,0,155.0,58.0,1.9,20.0,82.0,45.34,33.32
2017,9,13,7,15,206.0,80.0,1.9,20.5,126.5,61.36,47.68
2017,9,13,7,30,257.0,102.0,1.9,21.0,171.0,76.81,61.22
2017,9,13,7,45,295.0,122.0,1.9,22.0,218.5,90.32,72.58
2017,9,13,8,0,333.0,142.0,1.9,23.0,266.0,103.29,83.14
2017,9,13,8,15,374.0,153.5,1.9,24.0,313.5,132.98,90.62
2017,9,13,8,30,415.0,165.0,1.9,25.0,361.0,176.26,118.38
2017,9,13,8,45,424.5,185.5,1.95,26.0,406.0,225.44,156.19
2017,9,13,9,0,434.0,206.0,2.0,27.0,451.0,275.95,196.38
2017,9,13,9,15,425.5,230.0,1.8,27.5,487.5,324.57,235.56
2017,9,13,9,30,417.0,254.0,1.6,28.0,524.0,372.11,272.69
2017,9,13,9,45,439.5,263.0,1.45,28.5,564.5,420.19,308.74
2017,9,13,10,0,462.0,272.0,1.3,29.0,605.0,470.32,345.09
2017,9,13,10,15,417.5,308.5,1.1,29.5,621.0,507.64,370.41
2017,9,13,10,30,373.0,345.0,0.9,30.0,637.0,538.07,389.42
2017,9,13,10,45,331.5,370.5,0.75,30.5,637.5,557.69,400.44
2017,9,13,11,0,290.0,396.0,0.6,31.0,638.0,572.97,407.81
2017,9,13,11,15,281.0,409.5,0.5,31.5,648.5,598.06,422.23
2017,9,13,11,30,272.0,423.0,0.4,32.0,659.0,621.81,435.19
2017,9,13,11,45,350.5,398.5,0.35,32.5,707.0,682.04,473.81
2017,9,13,12,0,429.0,374.0,0.3,33.0,755.0,753.99,518.15
2017,9,13,12,15,447.5,371.5,0.4,33.0,770.5,788.79,540.71
2017,9,13,12,30,466.0,369.0,0.5,33.0,786.0,822.63,563.16
2017,9,13,12,45,466.5,366.0,0.6,33.0,781.0,837.43,573.74
2017,9,13,13,0,467.0,363.0,0.7,33.0,776.0,849.91,583.21
2017,9,13,13,15,480.5,352.0,0.8,33.0,771.0,864.96,594.73
2017,9,13,13,30,494.0,341.0,0.9,33.0,766.0,877.63,604.84
2017,9,13,13,45,421.0,358.0,1.0,33.5,713.5,828.71,573.68
2017,9,13,14,0,348.0,375.0,1.1,34.0,661.0,763.73,532.68
2017,9,13,14,15,275.0,375.0,1.15,34.0,595.5,693.33,487.86
2017,9,13,14,30,202.0,375.0,1.2,34.0,530.0,604.17,429.68
2017,9,13,14,45,247.5,347.5,1.3,34.0,529.0,638.64,456.15
2017,9,13,15,0,293.0,320.0,1.4,34.0,528.0,652.17,468.07
2017,9,13,15,15,288.0,299.0,1.45,33.5,492.5,621.18,449.82
2017,9,13,15,30,283.0,278.0,1.5,33.0,457.0,588.83,430.68
2017,9,13,15,45,353.0,238.5,1.6,33.0,443.5,601.93,443.96
2017,9,13,16,0,423.0,199.0,1.7,33.0,430.0,626.04,464.06
2017,9,13,16,15,418.5,177.5,1.7,32.0,386.5,584.2,438.28
2017,9,13,16,30,414.0,156.0,1.7,31.0,343.0,540.77,411.04
2017,9,13,16,45,411.0,140.5,1.7,30.5,305.5,504.15,386.78
2017,9,13,17,0,408.0,125.0,1.7,30.0,268.0,466.32,360.61
2017,9,13,17,15,353.5,108.0,1.7,29.0,216.0,390.88,305.09
2017,9,13,17,30,299.0,91.0,1.7,28.0,164.0,319.81,250.56
2017,9,13,17,45,240.5,69.5,1.7,27.0,117.5,234.77,182.93
2017,9,13,18,0,182.0,48.0,1.7,26.0,71.0,167.01,126.36
2017,9,13,18,15,101.5,26.5,1.8,25.5,38.5,91.43,54.26
2017,9,13,18,30,21.0,5.0,1.9,25.0,6.0,12.97,0.0
2017,9,13,18,45,10.5,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.5,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,29.0,13.0,3.0,21.0,14.0,11.29,0.0
2017,9,14,6,45,114.5,36.5,3.35,21.5,52.5,29.15,17.83
2017,9,14,7,0,200.0,60.0,3.7,22.0,91.0,46.86,34.26
2017,9,14,7,15,273.5,79.0,3.85,22.5,140.0,59.16,45.38
2017,9,14,7,30,347.0,98.0,4.0,23.0,189.0,71.94,56.56
2017,9,14,7,45,420.5,107.0,4.15,24.0,244.0,76.95,60.65
2017,9,14,8,0,494.0,116.0,4.3,25.0,299.0,81.8,64.41
2017,9,14,8,15,534.5,125.5,4.3,25.5,352.0,124.06,77.86
2017,9,14,8,30,575.0,135.0,4.3,26.0,405.0,176.89,112.11
2017,9,14,8,45,615.0,138.5,4.3,26.5,457.5,228.53,151.69
2017,9,14,9,0,655.0,142.0,4.3,27.0,510.0,285.04,197.92
2017,9,14,9,15,677.0,147.0,4.3,27.5,557.0,341.48,245.3
2017,9,14,9,30,699.0,152.0,4.3,28.0,604.0,399.88,293.53
2017,9,14,9,45,718.5,154.5,4.35,29.0,646.0,456.7,338.87
2017,9,14,10,0,738.0,157.0,4.4,30.0,688.0,514.55,383.46
2017,9,14,10,15,750.5,160.5,4.4,30.5,723.5,570.09,425.6
2017,9,14,10,30,763.0,164.0,4.4,31.0,759.0,625.6,466.41
2017,9,14,10,45,772.0,166.0,4.45,31.5,787.0,675.77,502.45
2017,9,14,11,0,781.0,168.0,4.5,32.0,815.0,724.73,536.72
2017,9,14,11,15,786.5,169.5,4.5,32.0,835.0,769.12,568.03
2017,9,14,11,30,792.0,171.0,4.5,32.0,855.0,811.51,596.85
2017,9,14,11,45,800.5,168.5,4.5,32.5,868.0,850.44,621.27
2017,9,14,12,0,809.0,166.0,4.5,33.0,881.0,887.05,643.92
2017,9,14,12,15,809.5,166.0,4.5,33.0,884.0,916.32,662.91
2017,9,14,12,30,810.0,166.0,4.5,33.0,887.0,942.45,679.87
2017,9,14,12,45,808.0,166.0,4.5,33.5,881.0,962.93,691.77
2017,9,14,13,0,806.0,166.0,4.5,34.0,875.0,979.92,701.48
2017,9,14,13,15,801.5,165.0,4.5,34.0,861.0,989.85,708.16
2017,9,14,13,30,797.0,164.0,4.5,34.0,847.0,996.09,712.65
2017,9,14,13,45,789.5,162.5,4.55,34.0,824.5,995.08,712.89
2017,9,14,14,0,782.0,161.0,4.6,34.0,802.0,990.37,710.93
2017,9,14,14,15,772.5,159.0,4.6,34.0,772.0,979.48,704.87
2017,9,14,14,30,763.0,157.0,4.6,34.0,742.0,965.07,696.68
2017,9,14,14,45,746.0,155.5,4.6,34.0,704.5,947.51,686.55
2017,9,14,15,0,729.0,154.0,4.6,34.0,667.0,920.02,669.95
2017,9,14,15,15,711.0,149.5,4.6,33.5,624.0,885.33,649.91
2017,9,14,15,30,693.0,145.0,4.6,33.0,581.0,848.2,628.04
2017,9,14,15,45,670.0,139.5,4.6,33.0,533.0,803.17,599.23
2017,9,14,16,0,647.0,134.0,4.6,33.0,485.0,756.56,569.0
2017,9,14,16,15,615.5,127.5,4.5,32.5,433.5,700.35,532.31
2017,9,14,16,30,584.0,121.0,4.4,32.0,382.0,643.83,494.6
2017,9,14,16,45,541.5,111.5,4.3,31.5,328.5,575.66,446.55
2017,9,14,17,0,499.0,102.0,4.2,31.0,275.0,503.93,394.27
2017,9,14,17,15,439.5,90.5,3.85,30.0,222.0,427.26,336.37
2017,9,14,17,30,380.0,79.0,3.5,29.0,169.0,355.39,279.87
2017,9,14,17,45,296.0,62.5,3.15,28.5,121.0,268.62,209.08
2017,9,14,18,0,212.0,46.0,2.8,28.0,73.0,190.83,143.43
2017,9,14,18,15,106.0,23.0,2.9,27.5,36.5,96.77,52.71
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.5,6.0,2.9,21.0,6.5,0.0,0.0
2017,9,15,6,30,27.0,12.0,3.0,21.0,13.0,10.91,0.0
2017,9,15,6,45,106.5,36.0,3.2,21.5,50.5,28.74,17.37
2017,9,15,7,0,186.0,60.0,3.4,22.0,88.0,46.79,34.17
2017,9,15,7,15,259.0,79.5,3.5,22.5,137.0,61.18,47.09
2017,9,15,7,30,332.0,99.0,3.6,23.0,186.0,72.68,57.19
2017,9,15,7,45,395.5,111.5,3.75,24.0,239.0,80.12,63.36
2017,9,15,8,0,459.0,124.0,3.9,25.0,292.0,87.25,69.02
2017,9,15,8,15,335.5,160.0,3.85,25.5,294.0,140.49,97.32
2017,9,15,8,30,212.0,196.0,3.8,26.0,296.0,180.61,130.33
2017,9,15,8,45,176.5,223.5,3.8,26.5,313.0,212.17,156.13
2017,9,15,9,0,141.0,251.0,3.8,27.0,330.0,239.6,178.9
2017,9,15,9,15,404.5,208.0,3.75,27.5,462.5,302.21,221.35
2017,9,15,9,30,668.0,165.0,3.7,28.0,595.0,399.99,293.69
2017,9,15,9,45,695.5,164.5,3.65,28.5,638.5,456.15,338.48
2017,9,15,10,0,723.0,164.0,3.6,29.0,682.0,514.25,383.56
2017,9,15,10,15,736.0,167.0,3.55,29.0,717.5,568.89,425.58
2017,9,15,10,30,749.0,170.0,3.5,29.0,753.0,623.3,466.27
2017,9,15,10,45,764.0,169.0,3.5,29.5,782.0,674.24,502.73
2017,9,15,11,0,779.0,168.0,3.5,30.0,811.0,724.4,537.67
2017,9,15,11,15,785.0,169.5,3.45,30.5,831.5,769.05,567.63
2017,9,15,11,30,791.0,171.0,3.4,31.0,852.0,811.74,594.96
2017,9,15,11,45,807.0,163.5,3.4,31.5,867.0,852.12,620.04
2017,9,15,12,0,823.0,156.0,3.4,32.0,882.0,890.51,643.53
2017,9,15,12,15,824.0,156.5,3.35,32.0,885.0,920.96,662.68
2017,9,15,12,30,825.0,157.0,3.3,32.0,888.0,948.26,679.79
2017,9,15,12,45,823.5,156.0,3.3,32.5,882.5,968.34,691.2
2017,9,15,13,0,822.0,155.0,3.3,33.0,877.0,984.89,700.43
2017,9,15,13,15,818.0,154.0,3.25,33.0,862.5,995.33,706.96
2017,9,15,13,30,814.0,153.0,3.2,33.0,848.0,1002.05,711.29
2017,9,15,13,45,808.0,151.5,3.2,33.0,826.0,1002.47,712.18
2017,9,15,14,0,802.0,150.0,3.2,33.0,804.0,999.16,710.91
2017,9,15,14,15,792.5,147.5,3.2,33.0,773.5,987.52,704.52
2017,9,15,14,30,783.0,145.0,3.2,33.0,743.0,972.3,696.02
2017,9,15,14,45,771.0,142.0,3.2,33.0,706.0,950.6,683.48
2017,9,15,15,0,759.0,139.0,3.2,33.0,669.0,925.66,668.92
2017,9,15,15,15,741.5,135.0,3.25,32.5,626.0,897.46,653.91
2017,9,15,15,30,724.0,131.0,3.3,32.0,583.0,860.62,632.98
2017,9,15,15,45,701.5,126.0,3.35,32.0,534.5,815.76,605.11
2017,9,15,16,0,679.0,121.0,3.4,32.0,486.0,769.23,575.72
2017,9,15,16,15,648.0,115.0,3.4,31.5,434.0,713.0,539.88
2017,9,15,16,30,617.0,109.0,3.4,31.0,382.0,656.42,502.89
2017,9,15,16,45,574.5,101.0,3.4,31.0,328.0,588.75,455.62
2017,9,15,17,0,532.0,93.0,3.4,31.0,274.0,522.56,407.07
2017,9,15,17,15,471.5,82.5,3.2,30.0,221.0,438.36,344.24
2017,9,15,17,30,411.0,72.0,3.0,29.0,168.0,365.52,287.3
2017,9,15,17,45,323.0,57.0,2.8,28.5,119.5,276.68,214.98
2017,9,15,18,0,235.0,42.0,2.6,28.0,71.0,197.31,147.77
2017,9,15,18,15,117.5,21.0,2.7,27.5,35.5,97.73,46.85
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.0,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,44.0,13.0,2.3,22.0,15.0,11.82,0.0
2017,9,16,6,45,143.0,34.0,2.65,22.5,53.0,26.46,15.32
2017,9,16,7,0,242.0,55.0,3.0,23.0,91.0,42.15,30.08
2017,9,16,7,15,321.0,70.5,3.1,23.5,140.5,53.0,39.89
2017,9,16,7,30,400.0,86.0,3.2,24.0,190.0,63.44,49.04
2017,9,16,7,45,461.5,96.0,3.35,25.0,243.5,69.43,53.99
2017,9,16,8,0,523.0,106.0,3.5,26.0,297.0,75.18,58.54
2017,9,16,8,15,563.5,114.0,3.45,26.5,350.0,119.87,72.85
2017,9,16,8,30,604.0,122.0,3.4,27.0,403.0,172.1,106.56
2017,9,16,8,45,640.5,125.5,3.35,27.5,455.0,225.05,147.36
2017,9,16,9,0,677.0,129.0,3.3,28.0,507.0,282.3,194.24
2017,9,16,9,15,466.0,208.5,3.25,28.5,479.5,323.55,234.86
2017,9,16,9,30,255.0,288.0,3.2,29.0,452.0,339.52,252.07
2017,9,16,9,45,263.0,308.5,3.15,29.5,487.5,380.65,283.1
2017,9,16,10,0,271.0,329.0,3.1,30.0,523.0,422.72,314.02
2017,9,16,10,15,529.0,237.5,3.05,30.0,640.0,513.37,382.21
2017,9,16,10,30,787.0,146.0,3.0,30.0,757.0,626.54,466.25
2017,9,16,10,45,799.0,146.0,3.0,30.5,785.5,677.87,502.27
2017,9,16,11,0,811.0,146.0,3.0,31.0,814.0,728.13,536.88
2017,9,16,11,15,816.5,147.5,3.0,31.5,834.5,773.53,566.96
2017,9,16,11,30,822.0,149.0,3.0,32.0,855.0,816.81,593.94
2017,9,16,11,45,805.0,163.0,3.0,32.5,861.5,850.9,614.54
2017,9,16,12,0,788.0,177.0,3.0,33.0,868.0,881.01,632.43
2017,9,16,12,15,788.5,177.0,3.0,33.0,871.0,909.64,650.6
2017,9,16,12,30,789.0,177.0,3.0,33.0,874.0,935.2,666.79
2017,9,16,12,45,789.5,175.5,3.0,33.0,869.0,956.07,680.03
2017,9,16,13,0,790.0,174.0,3.0,33.0,864.0,973.58,691.25
2017,9,16,13,15,785.5,173.0,3.0,33.0,850.0,983.18,697.57
2017,9,16,13,30,781.0,172.0,3.0,33.0,836.0,989.14,701.8
2017,9,16,13,45,775.5,169.0,3.0,33.5,814.0,988.38,700.5
2017,9,16,14,0,770.0,166.0,3.0,34.0,792.0,983.95,697.1
2017,9,16,14,15,760.5,163.5,3.0,34.0,761.5,972.39,690.79
2017,9,16,14,30,751.0,161.0,3.0,34.0,731.0,964.78,687.18
2017,9,16,14,45,744.5,154.0,3.0,34.0,695.5,944.34,675.46
2017,9,16,15,0,738.0,147.0,3.0,34.0,660.0,920.58,661.76
2017,9,16,15,15,720.0,143.0,3.0,33.5,617.0,886.14,642.43
2017,9,16,15,30,702.0,139.0,3.0,33.0,574.0,849.24,621.34
2017,9,16,15,45,679.5,133.5,3.0,33.0,526.0,804.31,593.33
2017,9,16,16,0,657.0,128.0,3.0,33.0,478.0,757.76,563.88
2017,9,16,16,15,625.5,121.0,3.0,32.5,426.0,700.58,527.6
2017,9,16,16,30,594.0,114.0,3.0,32.0,374.0,643.14,490.2
2017,9,16,16,45,551.5,105.0,3.0,31.5,321.0,575.17,443.46
2017,9,16,17,0,509.0,96.0,3.0,31.0,268.0,508.72,395.68
2017,9,16,17,15,448.0,85.0,2.7,30.0,215.0,425.58,333.39
2017,9,16,17,30,387.0,74.0,2.4,29.0,162.0,353.12,276.61
2017,9,16,17,45,301.0,58.0,2.15,28.5,114.5,265.65,205.49
2017,9,16,18,0,215.0,42.0,1.9,28.0,67.0,187.52,139.26
2017,9,16,18,15,107.5,21.0,1.95,27.5,33.5,92.33,35.39
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,33.0,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,66.0,14.0,1.8,22.0,16.0,12.73,0.0
2017,9,17,6,45,184.5,32.0,2.05,22.5,55.0,24.98,14.0
2017,9,17,7,0,303.0,50.0,2.3,23.0,94.0,38.47,26.95
2017,9,17,7,15,386.5,62.5,2.4,23.5,145.0,47.25,34.96
2017,9,17,7,30,470.0,75.0,2.5,24.0,196.0,57.09,43.6
2017,9,17,7,45,484.5,88.5,2.65,24.5,239.5,64.25,49.69
2017,9,17,8,0,499.0,102.0,2.8,25.0,283.0,72.3,56.34
2017,9,17,8,15,584.5,103.5,2.8,25.5,349.0,113.8,67.35
2017,9,17,8,30,670.0,105.0,2.8,26.0,415.0,168.3,101.11
2017,9,17,8,45,434.5,175.5,2.85,26.5,386.0,223.13,154.43
2017,9,17,9,0,199.0,246.0,2.9,27.0,357.0,252.08,186.42
2017,9,17,9,15,228.5,266.5,2.85,27.5,404.5,295.04,219.15
2017,9,17,9,30,258.0,287.0,2.8,28.0,452.0,340.6,253.66
2017,9,17,9,45,250.5,310.0,2.75,28.5,479.0,376.99,281.19
2017,9,17,10,0,243.0,333.0,2.7,29.0,506.0,411.9,306.84
2017,9,17,10,15,526.0,237.0,2.6,29.5,636.0,512.24,381.29
2017,9,17,10,30,809.0,141.0,2.5,30.0,766.0,636.69,471.83
2017,9,17,10,45,815.5,143.5,2.45,30.5,793.5,687.68,506.81
2017,9,17,11,0,822.0,146.0,2.4,31.0,821.0,737.06,540.02
2017,9,17,11,15,827.5,147.0,2.35,31.0,840.5,782.44,570.4
2017,9,17,11,30,833.0,148.0,2.3,31.0,860.0,825.66,597.77
2017,9,17,11,45,838.0,147.5,2.25,31.5,872.0,864.6,620.8
2017,9,17,12,0,843.0,147.0,2.2,32.0,884.0,900.89,641.82
2017,9,17,12,15,563.5,288.0,2.15,32.0,781.5,817.46,583.94
2017,9,17,12,30,284.0,429.0,2.1,32.0,679.0,704.75,502.75
2017,9,17,12,45,562.0,287.5,2.1,32.5,778.0,854.35,608.45
2017,9,17,13,0,840.0,146.0,2.1,33.0,877.0,994.2,697.09
2017,9,17,13,15,836.0,145.0,2.1,33.0,862.5,1004.62,702.5
2017,9,17,13,30,832.0,144.0,2.1,33.0,848.0,1011.25,707.01
2017,9,17,13,45,825.0,142.5,2.1,33.0,825.0,1010.49,707.17
2017,9,17,14,0,818.0,141.0,2.1,33.0,802.0,1005.94,705.2
2017,9,17,14,15,808.5,139.0,2.15,33.0,771.5,994.56,699.75
2017,9,17,14,30,799.0,137.0,2.2,33.0,741.0,979.56,692.2
2017,9,17,14,45,786.5,134.0,2.25,33.0,703.5,956.98,679.96
2017,9,17,15,0,774.0,131.0,2.3,33.0,666.0,931.13,665.7
2017,9,17,15,15,757.0,127.5,2.35,32.5,622.5,897.34,647.59
2017,9,17,15,30,740.0,124.0,2.4,32.0,579.0,866.65,631.33
2017,9,17,15,45,719.0,119.0,2.5,32.0,531.0,822.59,604.99
2017,9,17,16,0,698.0,114.0,2.6,32.0,483.0,776.75,577.01
2017,9,17,16,15,667.0,108.0,2.6,31.5,430.5,719.81,541.28
2017,9,17,16,30,636.0,102.0,2.6,31.0,378.0,662.51,504.35
2017,9,17,16,45,595.5,94.0,2.65,31.0,324.0,595.63,458.55
2017,9,17,17,0,555.0,86.0,2.7,31.0,270.0,530.08,411.29
2017,9,17,17,15,493.0,76.5,2.45,30.0,216.5,450.17,351.66
2017,9,17,17,30,431.0,67.0,2.2,29.0,163.0,374.59,292.72
2017,9,17,17,45,340.5,52.5,2.0,28.0,114.5,280.5,217.02
2017,9,17,18,0,250.0,38.0,1.8,27.0,66.0,199.88,148.32
2017,9,17,18,15,125.0,19.0,1.9,26.5,33.0,96.05,24.57
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.5,0.9,22.0,7.5,0.0,0.0
2017,9,18,6,30,0.0,15.0,1.1,22.0,15.0,13.64,0.0
2017,9,18,6,45,152.5,31.5,1.3,22.5,53.5,24.55,13.51
2017,9,18,7,0,305.0,48.0,1.5,23.0,92.0,36.96,25.66
2017,9,18,7,15,388.5,60.0,1.6,23.5,142.5,45.41,33.39
2017,9,18,7,30,472.0,72.0,1.7,24.0,193.0,54.63,41.49
2017,9,18,7,45,532.5,79.5,1.85,25.0,247.5,58.22,44.43
2017,9,18,8,0,593.0,87.0,2.0,26.0,302.0,61.73,47.14
2017,9,18,8,15,311.0,131.0,2.0,26.5,245.5,120.45,81.35
2017,9,18,8,30,29.0,175.0,2.0,27.0,189.0,146.04,110.14
2017,9,18,8,45,119.5,209.5,2.05,27.5,275.0,191.96,141.76
2017,9,18,9,0,210.0,244.0,2.1,28.0,361.0,253.99,186.47
2017,9,18,9,15,213.5,266.0,2.05,28.5,394.0,290.25,214.39
2017,9,18,9,30,217.0,288.0,2.0,29.0,427.0,327.03,242.28
2017,9,18,9,45,254.0,305.0,1.95,29.5,478.0,375.26,277.73
2017,9,18,10,0,291.0,322.0,1.9,30.0,529.0,428.68,316.36
2017,9,18,10,15,347.5,323.0,1.85,30.0,582.0,483.53,356.22
2017,9,18,10,30,404.0,324.0,1.8,30.0,635.0,543.57,399.18
2017,9,18,10,45,366.0,351.0,1.75,30.5,641.0,568.11,414.73
2017,9,18,11,0,328.0,378.0,1.7,31.0,647.0,588.61,427.07
2017,9,18,11,15,585.0,257.0,1.7,31.0,750.5,702.82,509.77
2017,9,18,11,30,842.0,136.0,1.7,31.0,854.0,816.18,587.49
2017,9,18,11,45,613.0,261.5,1.7,31.5,788.5,788.7,564.23
2017,9,18,12,0,384.0,387.0,1.7,32.0,723.0,723.19,514.96
2017,9,18,12,15,596.0,275.5,1.7,32.0,797.5,837.76,595.59
2017,9,18,12,30,808.0,164.0,1.7,32.0,872.0,941.48,662.53
2017,9,18,12,45,807.0,163.0,1.75,32.5,866.0,961.51,673.21
2017,9,18,13,0,806.0,162.0,1.8,33.0,860.0,978.07,682.7
2017,9,18,13,15,801.5,161.0,1.85,33.0,845.5,987.59,689.38
2017,9,18,13,30,797.0,160.0,1.9,33.0,831.0,993.43,694.01
2017,9,18,13,45,790.5,157.5,1.95,33.0,808.5,991.97,694.32
2017,9,18,14,0,784.0,155.0,2.0,33.0,786.0,986.8,692.56
2017,9,18,14,15,774.0,153.0,2.1,32.5,755.5,975.0,688.77
2017,9,18,14,30,764.0,151.0,2.2,32.0,725.0,959.69,682.84
2017,9,18,14,45,731.0,157.5,2.3,32.0,684.0,934.9,669.5
2017,9,18,15,0,698.0,164.0,2.4,32.0,643.0,900.82,650.13
2017,9,18,15,15,423.0,222.0,2.45,31.5,507.0,682.5,504.26
2017,9,18,15,30,148.0,280.0,2.5,31.0,371.0,449.25,336.46
2017,9,18,15,45,384.0,208.5,2.65,31.0,417.0,613.35,462.93
2017,9,18,16,0,620.0,137.0,2.8,31.0,463.0,734.78,553.27
2017,9,18,16,15,587.0,129.5,2.75,30.5,411.5,676.84,514.5
2017,9,18,16,30,554.0,122.0,2.7,30.0,360.0,618.8,475.65
2017,9,18,16,45,515.5,111.0,2.7,30.0,307.5,547.5,424.85
2017,9,18,17,0,477.0,100.0,2.7,30.0,255.0,484.57,378.43
2017,9,18,17,15,414.5,87.0,2.6,29.5,203.0,405.32,318.1
2017,9,18,17,30,352.0,74.0,2.5,29.0,151.0,331.31,259.42
2017,9,18,17,45,269.0,56.5,2.4,28.5,105.0,245.81,189.61
2017,9,18,18,0,186.0,39.0,2.3,28.0,59.0,169.36,123.92
2017,9,18,18,15,93.0,19.5,2.35,27.5,29.5,81.59,4.59
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,6.0,2.8,24.0,6.0,0.0,0.0
2017,9,19,6,30,0.0,12.0,3.0,24.0,12.0,10.91,0.0
2017,9,19,6,45,107.0,32.5,3.2,24.0,48.0,26.08,14.34
2017,9,19,7,0,214.0,53.0,3.4,24.0,84.0,40.65,28.57
2017,9,19,7,15,295.0,69.0,3.6,24.5,132.5,51.93,38.75
2017,9,19,7,30,376.0,85.0,3.8,25.0,181.0,62.78,48.25
2017,9,19,7,45,440.5,95.0,4.0,25.5,234.0,68.79,53.34
2017,9,19,8,0,505.0,105.0,4.2,26.0,287.0,74.57,58.06
2017,9,19,8,15,546.5,113.5,4.25,26.5,339.5,121.03,73.87
2017,9,19,8,30,588.0,122.0,4.3,27.0,392.0,172.86,107.96
2017,9,19,8,45,316.5,173.0,4.35,27.5,320.5,201.88,142.42
2017,9,19,9,0,45.0,224.0,4.4,28.0,249.0,198.0,149.46
2017,9,19,9,15,67.5,255.0,4.35,28.0,296.5,235.9,178.07
2017,9,19,9,30,90.0,286.0,4.3,28.0,344.0,277.23,209.29
2017,9,19,9,45,56.0,274.5,4.3,28.5,311.5,261.74,197.41
2017,9,19,10,0,22.0,263.0,4.3,29.0,279.0,241.0,181.18
2017,9,19,10,15,68.5,316.5,4.3,29.0,368.5,317.02,238.45
2017,9,19,10,30,115.0,370.0,4.3,29.0,458.0,402.28,301.6
2017,9,19,10,45,100.5,379.5,4.3,29.5,459.0,407.96,304.59
2017,9,19,11,0,86.0,389.0,4.3,30.0,460.0,414.84,308.54
2017,9,19,11,15,114.5,407.0,4.3,30.0,504.0,467.51,347.0
2017,9,19,11,30,143.0,425.0,4.3,30.0,548.0,517.46,383.05
2017,9,19,11,45,211.5,424.5,4.3,30.5,607.5,585.82,432.12
2017,9,19,12,0,280.0,424.0,4.3,31.0,667.0,668.53,490.08
2017,9,19,12,15,560.0,280.0,4.3,31.0,768.5,807.91,593.35
2017,9,19,12,30,840.0,136.0,4.3,31.0,870.0,933.89,680.09
2017,9,19,12,45,648.0,244.0,4.3,31.0,808.5,898.4,655.23
2017,9,19,13,0,456.0,352.0,4.3,31.0,747.0,832.48,605.93
2017,9,19,13,15,642.5,243.0,4.3,31.0,788.0,922.66,672.85
2017,9,19,13,30,829.0,134.0,4.3,31.0,829.0,997.87,722.67
2017,9,19,13,45,559.0,256.5,4.3,31.0,719.5,865.23,633.22
2017,9,19,14,0,289.0,379.0,4.3,31.0,610.0,711.81,522.23
2017,9,19,14,15,159.0,336.5,4.25,31.0,462.5,518.48,385.45
2017,9,19,14,30,29.0,294.0,4.2,31.0,315.0,324.78,241.9
2017,9,19,14,45,382.0,216.5,4.2,31.0,478.5,646.22,487.01
2017,9,19,15,0,735.0,139.0,4.2,31.0,642.0,907.73,670.98
2017,9,19,15,15,592.0,181.5,4.1,30.5,569.0,806.12,602.5
2017,9,19,15,30,449.0,224.0,4.0,30.0,496.0,700.8,528.73
2017,9,19,15,45,369.5,219.5,3.95,30.0,431.0,595.7,454.48
2017,9,19,16,0,290.0,215.0,3.9,30.0,366.0,512.23,393.58
2017,9,19,16,15,225.0,196.5,3.65,29.5,306.0,412.38,320.16
2017,9,19,16,30,160.0,178.0,3.4,29.0,246.0,333.26,260.2
2017,9,19,16,45,148.5,153.5,3.2,29.0,209.5,291.81,228.87
2017,9,19,17,0,137.0,129.0,3.0,29.0,173.0,250.65,196.96
2017,9,19,17,15,116.5,105.0,2.75,28.5,137.5,204.54,160.46
2017,9,19,17,30,96.0,81.0,2.5,28.0,102.0,159.72,124.0
2017,9,19,17,45,65.0,58.0,2.25,27.5,70.0,111.72,84.04
2017,9,19,18,0,34.0,35.0,2.0,27.0,38.0,57.22,38.32
2017,9,19,18,15,17.0,17.5,1.95,26.5,19.0,26.06,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
