Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,10.01,0.0
2017,9,20,6,45,134.0,30.5,3.6,24.5,48.0,23.79,12.33
2017,9,20,7,0,237.0,50.0,3.8,25.0,84.0,38.42,26.54
2017,9,20,7,15,321.5,64.5,3.95,25.5,132.5,48.66,35.79
2017,9,20,7,30,406.0,79.0,4.1,26.0,181.0,58.54,44.43
2017,9,20,7,45,470.0,88.0,4.35,26.5,234.5,63.99,49.05
2017,9,20,8,0,534.0,97.0,4.6,27.0,288.0,69.55,53.58
2017,9,20,8,15,348.5,146.0,4.65,27.5,278.5,134.59,91.0
2017,9,20,8,30,163.0,195.0,4.7,28.0,269.0,175.02,127.21
2017,9,20,8,45,138.5,219.5,4.8,28.5,288.0,203.53,150.16
2017,9,20,9,0,114.0,244.0,4.9,29.0,307.0,229.21,170.99
2017,9,20,9,15,422.5,185.5,4.85,29.5,448.0,294.32,214.49
2017,9,20,9,30,731.0,127.0,4.8,30.0,589.0,397.79,291.06
2017,9,20,9,45,751.5,128.0,4.8,30.5,631.0,457.67,339.19
2017,9,20,10,0,772.0,129.0,4.8,31.0,673.0,515.59,384.62
2017,9,20,10,15,784.0,131.5,4.75,31.0,708.0,570.73,427.37
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,625.36,468.54
2017,9,20,10,45,806.0,135.0,4.7,31.5,771.0,676.45,505.32
2017,9,20,11,0,816.0,136.0,4.7,32.0,799.0,726.26,540.19
2017,9,20,11,15,821.5,137.0,4.65,32.0,818.5,771.08,571.01
2017,9,20,11,30,827.0,138.0,4.6,32.0,838.0,813.74,599.28
2017,9,20,11,45,832.0,137.5,4.6,32.5,849.5,852.11,623.37
2017,9,20,12,0,837.0,137.0,4.6,33.0,861.0,879.82,640.14
2017,9,20,12,15,838.0,137.0,4.55,33.0,864.0,908.72,658.81
2017,9,20,12,30,839.0,137.0,4.5,33.0,867.0,934.46,675.37
2017,9,20,12,45,836.5,137.0,4.5,33.5,860.5,953.58,686.46
2017,9,20,13,0,834.0,137.0,4.5,34.0,854.0,969.19,695.35
2017,9,20,13,15,830.0,136.5,4.45,34.0,839.5,990.53,709.22
2017,9,20,13,30,826.0,136.0,4.4,34.0,825.0,997.26,713.72
2017,9,20,13,45,818.0,135.0,4.4,34.0,802.0,995.65,713.35
2017,9,20,14,0,810.0,134.0,4.4,34.0,779.0,990.28,710.76
2017,9,20,14,15,800.5,132.0,4.4,33.5,749.0,978.6,705.69
2017,9,20,14,30,791.0,130.0,4.4,33.0,719.0,963.35,698.42
2017,9,20,14,45,775.0,129.0,4.4,33.0,681.0,939.35,684.07
2017,9,20,15,0,759.0,128.0,4.4,33.0,643.0,912.26,667.75
2017,9,20,15,15,741.0,124.5,4.35,32.5,599.5,877.56,647.41
2017,9,20,15,30,723.0,121.0,4.3,32.0,556.0,846.05,629.1
2017,9,20,15,45,698.0,117.0,4.3,32.0,508.0,799.87,599.44
2017,9,20,16,0,673.0,113.0,4.3,32.0,460.0,752.24,568.44
2017,9,20,16,15,640.0,107.0,4.15,31.5,408.0,694.38,530.25
2017,9,20,16,30,607.0,101.0,4.0,31.0,356.0,636.41,491.12
2017,9,20,16,45,560.5,93.5,3.85,31.0,302.5,566.73,441.2
2017,9,20,17,0,514.0,86.0,3.7,31.0,249.0,498.95,390.29
2017,9,20,17,15,447.0,75.5,3.5,30.5,197.0,411.6,323.34
2017,9,20,17,30,380.0,65.0,3.3,30.0,145.0,336.48,263.13
2017,9,20,17,45,281.5,50.0,3.1,29.5,99.0,244.14,187.38
2017,9,20,18,0,183.0,35.0,2.9,29.0,53.0,162.99,116.3
2017,9,20,18,15,91.5,17.5,2.95,28.5,26.5,76.06,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.5,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,13.0,10.0,2.7,24.0,10.0,9.1,0.0
2017,9,21,6,45,118.5,30.5,2.8,24.5,46.0,24.57,12.67
2017,9,21,7,0,224.0,51.0,2.9,25.0,82.0,39.2,27.16
2017,9,21,7,15,311.5,65.5,3.05,25.0,131.0,49.43,36.51
2017,9,21,7,30,399.0,80.0,3.2,25.0,180.0,59.3,45.26
2017,9,21,7,45,475.0,87.0,3.4,25.5,234.5,63.36,48.72
2017,9,21,8,0,551.0,94.0,3.6,26.0,289.0,67.78,52.3
2017,9,21,8,15,592.0,100.5,3.7,26.0,342.0,115.6,67.75
2017,9,21,8,30,633.0,107.0,3.8,26.0,395.0,168.81,103.25
2017,9,21,8,45,452.0,169.5,3.9,26.5,388.0,225.33,156.1
2017,9,21,9,0,271.0,232.0,4.0,27.0,381.0,260.61,191.54
2017,9,21,9,15,146.5,233.0,4.0,27.5,314.5,244.13,183.04
2017,9,21,9,30,22.0,234.0,4.0,28.0,248.0,210.94,159.5
2017,9,21,9,45,34.0,266.0,4.0,28.5,289.0,245.26,185.09
2017,9,21,10,0,46.0,298.0,4.0,29.0,330.0,283.26,213.09
2017,9,21,10,15,55.0,321.5,3.95,29.0,362.0,314.31,236.05
2017,9,21,10,30,64.0,345.0,3.9,29.0,394.0,346.76,259.9
2017,9,21,10,45,90.5,370.5,3.9,29.5,442.5,394.11,294.26
2017,9,21,11,0,117.0,396.0,3.9,30.0,491.0,449.97,334.27
2017,9,21,11,15,484.0,261.0,3.9,30.0,667.0,630.19,470.91
2017,9,21,11,30,851.0,126.0,3.9,30.0,843.0,816.49,604.31
2017,9,21,11,45,530.5,279.5,3.95,30.5,728.5,736.52,542.93
2017,9,21,12,0,210.0,433.0,4.0,31.0,614.0,606.86,444.38
2017,9,21,12,15,257.5,424.5,4.0,31.0,647.5,665.28,486.71
2017,9,21,12,30,305.0,416.0,4.0,31.0,681.0,714.48,521.61
2017,9,21,12,45,577.5,273.0,4.05,31.5,769.5,860.01,627.1
2017,9,21,13,0,850.0,130.0,4.1,32.0,858.0,978.08,705.53
2017,9,21,13,15,558.0,267.0,4.15,32.0,742.0,859.35,624.95
2017,9,21,13,30,266.0,404.0,4.2,32.0,626.0,705.29,513.4
2017,9,21,13,45,545.5,266.0,4.3,32.0,704.0,862.45,630.4
2017,9,21,14,0,825.0,128.0,4.4,32.0,782.0,998.7,723.18
2017,9,21,14,15,815.5,126.0,4.45,32.0,751.0,986.84,715.8
2017,9,21,14,30,806.0,124.0,4.5,32.0,720.0,971.36,707.19
2017,9,21,14,45,466.0,220.5,4.55,32.0,561.0,734.4,546.01
2017,9,21,15,0,126.0,317.0,4.6,32.0,402.0,470.98,351.7
2017,9,21,15,15,413.5,224.0,4.6,31.5,476.0,675.82,509.83
2017,9,21,15,30,701.0,131.0,4.6,31.0,550.0,837.22,628.19
2017,9,21,15,45,670.5,127.5,4.6,31.0,500.5,787.17,594.33
2017,9,21,16,0,640.0,124.0,4.6,31.0,451.0,736.01,560.44
2017,9,21,16,15,478.0,140.5,4.5,30.5,369.5,589.92,456.59
2017,9,21,16,30,316.0,157.0,4.4,30.0,288.0,447.28,349.76
2017,9,21,16,45,388.5,126.5,4.3,30.0,264.0,469.3,368.76
2017,9,21,17,0,461.0,96.0,4.2,30.0,240.0,467.27,368.41
2017,9,21,17,15,390.5,84.0,3.85,29.0,188.5,384.99,304.48
2017,9,21,17,30,320.0,72.0,3.5,28.0,137.0,308.95,243.23
2017,9,21,17,45,218.0,54.0,3.15,27.5,92.0,214.48,165.09
2017,9,21,18,0,116.0,36.0,2.8,27.0,47.0,120.8,84.39
2017,9,21,18,15,58.0,18.0,2.75,26.5,23.5,42.2,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,25.0,10.0,2.5,22.0,11.0,9.1,0.0
2017,9,22,6,45,139.0,29.0,2.65,22.5,46.5,22.66,11.1
2017,9,22,7,0,253.0,48.0,2.8,23.0,82.0,36.98,25.51
2017,9,22,7,15,342.5,61.0,2.95,23.5,131.0,46.17,33.95
2017,9,22,7,30,432.0,74.0,3.1,24.0,180.0,55.07,41.83
2017,9,22,7,45,496.5,82.0,3.3,25.0,233.5,60.58,46.45
2017,9,22,8,0,561.0,90.0,3.5,26.0,287.0,65.51,50.38
2017,9,22,8,15,310.0,137.0,3.55,26.5,249.0,126.55,86.04
2017,9,22,8,30,59.0,184.0,3.6,27.0,211.0,156.84,117.7
2017,9,22,8,45,42.0,195.0,3.65,27.5,215.5,169.42,127.74
2017,9,22,9,0,25.0,206.0,3.7,28.0,220.0,182.35,137.95
2017,9,22,9,15,390.5,160.5,3.7,28.5,405.0,264.95,193.5
2017,9,22,9,30,756.0,115.0,3.7,29.0,590.0,402.11,294.52
2017,9,22,9,45,771.0,118.5,3.75,29.5,631.0,460.12,341.19
2017,9,22,10,0,786.0,122.0,3.8,30.0,672.0,518.48,386.88
2017,9,22,10,15,497.0,245.0,3.85,30.0,599.0,507.42,379.44
2017,9,22,10,30,208.0,368.0,3.9,30.0,526.0,460.13,342.76
2017,9,22,10,45,515.5,249.5,3.95,30.5,660.5,586.17,438.16
2017,9,22,11,0,823.0,131.0,4.0,31.0,795.0,728.3,542.51
2017,9,22,11,15,443.5,260.0,4.0,31.0,619.0,599.03,445.57
2017,9,22,11,30,64.0,389.0,4.0,31.0,443.0,413.29,304.68
2017,9,22,11,45,429.5,275.5,4.05,31.5,644.0,648.0,480.77
2017,9,22,12,0,795.0,162.0,4.1,32.0,845.0,877.15,640.37
2017,9,22,12,15,795.5,162.0,4.1,32.0,847.5,905.36,657.45
2017,9,22,12,30,796.0,162.0,4.1,32.0,850.0,930.46,673.8
2017,9,22,12,45,797.5,159.5,4.2,32.5,844.5,950.72,686.17
2017,9,22,13,0,799.0,157.0,4.3,33.0,839.0,967.59,696.43
2017,9,22,13,15,794.5,156.0,4.3,32.5,824.0,976.6,704.02
2017,9,22,13,30,790.0,155.0,4.3,32.0,809.0,981.96,709.45
2017,9,22,13,45,479.5,272.0,4.35,32.0,665.5,802.49,587.4
2017,9,22,14,0,169.0,389.0,4.4,32.0,522.0,585.09,429.97
2017,9,22,14,15,466.0,266.0,4.4,32.0,613.0,788.36,581.69
2017,9,22,14,30,763.0,143.0,4.4,32.0,704.0,949.38,693.69
2017,9,22,14,45,753.5,137.5,4.45,32.0,667.5,926.99,679.34
2017,9,22,15,0,744.0,132.0,4.5,32.0,631.0,901.38,664.08
2017,9,22,15,15,725.5,128.5,4.5,31.5,587.5,872.44,647.67
2017,9,22,15,30,707.0,125.0,4.5,31.0,544.0,835.17,625.41
2017,9,22,15,45,685.0,119.0,4.55,31.0,496.5,789.61,596.08
2017,9,22,16,0,663.0,113.0,4.6,31.0,449.0,742.48,565.21
2017,9,22,16,15,629.0,107.0,4.55,30.5,397.0,684.07,526.5
2017,9,22,16,30,595.0,101.0,4.5,30.0,345.0,625.66,486.79
2017,9,22,16,45,550.0,92.5,4.5,29.5,292.5,556.43,437.58
2017,9,22,17,0,505.0,84.0,4.5,29.0,240.0,489.06,387.22
2017,9,22,17,15,435.0,73.5,4.2,28.5,188.0,400.5,317.93
2017,9,22,17,30,365.0,63.0,3.9,28.0,136.0,324.43,255.8
2017,9,22,17,45,263.5,47.5,3.65,27.5,91.5,230.95,177.98
2017,9,22,18,0,162.0,32.0,3.4,27.0,47.0,149.17,103.2
2017,9,22,18,15,81.0,16.0,3.2,26.5,23.5,50.49,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,62.0,10.0,1.6,21.0,12.0,9.1,0.0
2017,9,23,6,45,196.5,26.0,1.9,22.0,49.0,20.39,9.17
2017,9,23,7,0,331.0,42.0,2.2,23.0,86.0,33.83,22.83
2017,9,23,7,15,419.5,53.0,2.35,23.5,137.0,41.32,29.79
2017,9,23,7,30,508.0,64.0,2.5,24.0,188.0,48.53,36.22
2017,9,23,7,45,567.5,70.5,2.65,24.5,242.5,51.68,38.93
2017,9,23,8,0,627.0,77.0,2.8,25.0,297.0,56.79,43.16
2017,9,23,8,15,348.5,131.5,2.9,25.5,257.5,121.89,81.18
2017,9,23,8,30,70.0,186.0,3.0,26.0,218.0,159.89,120.06
2017,9,23,8,45,417.0,140.0,3.2,27.0,363.0,196.83,134.96
2017,9,23,9,0,764.0,94.0,3.4,28.0,508.0,287.38,196.73
2017,9,23,9,15,509.5,187.0,3.45,28.5,473.5,326.95,237.58
2017,9,23,9,30,255.0,280.0,3.5,29.0,439.0,337.98,251.79
2017,9,23,9,45,543.5,192.5,3.55,29.5,562.0,418.06,311.17
2017,9,23,10,0,832.0,105.0,3.6,30.0,685.0,527.59,393.59
2017,9,23,10,15,842.5,107.0,3.65,30.0,719.5,584.19,437.26
2017,9,23,10,30,853.0,109.0,3.7,30.0,754.0,639.16,478.79
2017,9,23,10,45,558.0,248.0,3.75,30.5,676.5,614.3,457.2
2017,9,23,11,0,263.0,387.0,3.8,31.0,599.0,554.12,408.9
2017,9,23,11,15,215.0,403.5,3.85,31.0,579.5,543.8,401.12
2017,9,23,11,30,167.0,420.0,3.9,31.0,560.0,534.8,393.72
2017,9,23,11,45,508.0,277.5,3.95,31.5,710.5,717.05,528.93
2017,9,23,12,0,849.0,135.0,4.0,32.0,861.0,890.25,648.29
2017,9,23,12,15,579.0,273.5,4.0,32.0,769.0,823.94,600.01
2017,9,23,12,30,309.0,412.0,4.0,32.0,677.0,715.63,519.76
2017,9,23,12,45,576.0,274.0,4.05,32.5,764.5,860.53,625.08
2017,9,23,13,0,843.0,136.0,4.1,33.0,852.0,977.84,702.79
2017,9,23,13,15,839.0,135.0,4.1,33.0,837.0,998.47,715.71
2017,9,23,13,30,835.0,134.0,4.1,33.0,822.0,1004.46,720.01
2017,9,23,13,45,493.0,260.0,4.15,33.0,663.5,803.47,585.47
2017,9,23,14,0,151.0,386.0,4.2,33.0,505.0,564.12,412.76
2017,9,23,14,15,170.0,369.5,4.2,32.5,498.5,568.63,419.21
2017,9,23,14,30,189.0,353.0,4.2,32.0,492.0,571.91,423.88
2017,9,23,14,45,463.0,246.0,4.25,32.0,561.0,760.12,564.48
2017,9,23,15,0,737.0,139.0,4.3,32.0,630.0,908.6,669.31
2017,9,23,15,15,718.0,135.0,4.35,31.5,586.5,872.72,647.37
2017,9,23,15,30,699.0,131.0,4.4,31.0,543.0,834.49,624.75
2017,9,23,15,45,673.0,126.0,4.45,31.0,494.5,786.69,593.88
2017,9,23,16,0,647.0,121.0,4.5,31.0,446.0,737.54,561.62
2017,9,23,16,15,612.5,114.5,4.45,30.5,394.0,678.55,522.44
2017,9,23,16,30,578.0,108.0,4.4,30.0,342.0,619.59,482.26
2017,9,23,16,45,527.5,99.5,4.35,30.0,288.5,546.71,428.82
2017,9,23,17,0,477.0,91.0,4.3,30.0,235.0,471.64,371.83
2017,9,23,17,15,409.0,78.5,4.0,29.5,183.5,389.74,307.7
2017,9,23,17,30,341.0,66.0,3.7,29.0,132.0,313.81,245.89
2017,9,23,17,45,242.5,48.5,3.45,28.5,87.5,221.0,168.91
2017,9,23,18,0,144.0,31.0,3.2,28.0,43.0,139.08,92.78
2017,9,23,18,15,72.0,15.5,3.15,27.5,21.5,45.93,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.0,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,30.0,9.0,2.2,21.0,10.0,8.19,0.0
2017,9,24,6,45,148.5,27.5,2.45,21.5,45.5,21.53,9.67
2017,9,24,7,0,267.0,46.0,2.7,22.0,81.0,35.53,24.32
2017,9,24,7,15,357.0,59.0,2.9,22.5,130.5,44.79,32.88
2017,9,24,7,30,447.0,72.0,3.1,23.0,180.0,55.29,42.18
2017,9,24,7,45,526.5,76.5,3.3,24.0,236.0,56.44,43.1
2017,9,24,8,0,606.0,81.0,3.5,25.0,292.0,60.55,46.38
2017,9,24,8,15,318.5,126.0,3.6,25.5,238.5,116.19,77.61
2017,9,24,8,30,31.0,171.0,3.7,26.0,185.0,143.95,109.21
2017,9,24,8,45,29.5,189.0,3.8,26.5,203.5,162.64,123.5
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,181.25,137.66
2017,9,24,9,15,110.5,246.5,3.9,27.5,314.0,243.7,183.71
2017,9,24,9,30,193.0,286.0,3.9,28.0,406.0,319.09,239.89
2017,9,24,9,45,514.5,193.5,3.9,28.5,544.0,406.54,304.62
2017,9,24,10,0,836.0,101.0,3.9,29.0,682.0,527.69,396.02
2017,9,24,10,15,450.0,221.0,3.85,29.5,535.5,461.36,347.09
2017,9,24,10,30,64.0,341.0,3.8,30.0,389.0,344.35,256.75
2017,9,24,10,45,172.0,361.5,3.8,30.5,497.5,447.03,333.03
2017,9,24,11,0,280.0,382.0,3.8,31.0,606.0,562.64,416.09
2017,9,24,11,15,247.5,398.5,3.75,31.0,600.0,571.82,421.29
2017,9,24,11,30,215.0,415.0,3.7,31.0,594.0,569.52,418.84
2017,9,24,11,45,219.0,420.5,3.7,31.5,605.0,591.71,433.58
2017,9,24,12,0,223.0,426.0,3.7,32.0,616.0,613.45,447.78
2017,9,24,12,15,282.5,413.0,3.7,32.0,654.5,678.85,494.2
2017,9,24,12,30,342.0,400.0,3.7,32.0,693.0,735.08,533.82
2017,9,24,12,45,337.5,398.0,3.75,32.0,685.5,742.12,538.63
2017,9,24,13,0,333.0,396.0,3.8,32.0,678.0,747.33,542.54
2017,9,24,13,15,575.5,268.5,3.8,32.0,745.0,879.43,638.77
2017,9,24,13,30,818.0,141.0,3.8,32.0,812.0,995.13,716.13
2017,9,24,13,45,814.0,137.5,3.85,32.0,789.0,994.44,715.87
2017,9,24,14,0,810.0,134.0,3.9,32.0,766.0,989.98,714.2
2017,9,24,14,15,455.5,239.0,3.95,32.0,592.0,748.38,551.3
2017,9,24,14,30,101.0,344.0,4.0,32.0,418.0,455.53,337.58
2017,9,24,14,45,434.5,233.0,4.05,32.0,524.0,717.45,535.0
2017,9,24,15,0,768.0,122.0,4.1,32.0,630.0,912.6,671.54
2017,9,24,15,15,405.0,180.5,4.1,31.5,447.0,617.66,466.68
2017,9,24,15,30,42.0,239.0,4.1,31.0,264.0,287.32,217.03
2017,9,24,15,45,21.0,186.0,4.2,31.0,198.5,195.24,147.78
2017,9,24,16,0,0.0,133.0,4.3,31.0,133.0,122.63,91.3
2017,9,24,16,15,0.0,117.5,4.25,30.5,117.5,108.06,80.43
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,93.47,69.32
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,78.35,57.59
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,63.18,45.58
2017,9,24,17,15,184.0,64.5,3.95,28.5,99.5,207.4,164.85
2017,9,24,17,30,368.0,59.0,3.7,28.0,129.0,320.62,252.75
2017,9,24,17,45,260.0,44.0,3.45,27.5,85.0,224.42,171.86
2017,9,24,18,0,152.0,29.0,3.2,27.0,41.0,138.42,89.1
2017,9,24,18,15,76.0,14.5,3.15,26.5,20.5,46.68,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,8.19,0.0
2017,9,25,6,45,135.5,27.0,2.35,21.5,43.5,21.14,8.99
2017,9,25,7,0,251.0,45.0,2.6,22.0,78.0,34.75,23.62
2017,9,25,7,15,343.5,57.5,2.75,22.5,126.5,43.65,31.88
2017,9,25,7,30,436.0,70.0,2.9,23.0,175.0,53.62,40.74
2017,9,25,7,45,504.5,77.0,3.05,23.5,228.5,56.86,43.55
2017,9,25,8,0,573.0,84.0,3.2,24.0,282.0,63.41,49.03
2017,9,25,8,15,358.5,137.0,3.25,24.5,268.0,127.97,85.91
2017,9,25,8,30,144.0,190.0,3.3,25.0,254.0,170.41,125.81
2017,9,25,8,45,252.0,200.5,3.4,25.5,329.0,212.5,154.53
2017,9,25,9,0,360.0,211.0,3.5,26.0,404.0,271.14,197.95
2017,9,25,9,15,373.0,226.0,3.5,26.5,442.5,314.77,233.22
2017,9,25,9,30,386.0,241.0,3.5,27.0,481.0,359.73,269.02
2017,9,25,9,45,342.5,276.0,3.55,27.5,499.5,396.73,298.3
2017,9,25,10,0,299.0,311.0,3.6,28.0,518.0,428.88,322.63
2017,9,25,10,15,248.0,337.5,3.6,28.0,515.5,444.83,334.62
2017,9,25,10,30,197.0,364.0,3.6,28.0,513.0,451.62,339.25
2017,9,25,10,45,312.0,346.5,3.65,28.5,591.5,533.43,399.76
2017,9,25,11,0,427.0,329.0,3.7,29.0,670.0,626.66,467.11
2017,9,25,11,15,644.0,221.5,3.75,29.0,750.0,721.81,538.65
2017,9,25,11,30,861.0,114.0,3.8,29.0,830.0,815.68,605.6
2017,9,25,11,45,667.0,227.0,3.85,29.0,786.0,807.59,597.95
2017,9,25,12,0,473.0,340.0,3.9,29.0,742.0,770.84,567.96
2017,9,25,12,15,379.5,377.0,3.9,29.0,700.0,731.89,539.41
2017,9,25,12,30,286.0,414.0,3.9,29.0,658.0,697.45,513.34
2017,9,25,12,45,305.5,405.0,3.95,29.5,664.0,719.24,528.53
2017,9,25,13,0,325.0,396.0,4.0,30.0,670.0,740.08,542.74
2017,9,25,13,15,344.0,384.0,4.0,30.0,669.0,756.02,554.6
2017,9,25,13,30,363.0,372.0,4.0,30.0,668.0,770.42,565.51
2017,9,25,13,45,433.0,330.0,4.05,30.0,673.5,817.45,600.37
2017,9,25,14,0,503.0,288.0,4.1,30.0,679.0,848.22,624.27
2017,9,25,14,15,306.0,315.5,4.05,29.5,550.5,664.33,494.9
2017,9,25,14,30,109.0,343.0,4.0,29.0,422.0,462.95,347.74
2017,9,25,14,45,266.5,301.5,4.0,29.0,480.5,610.67,460.68
2017,9,25,15,0,424.0,260.0,4.0,29.0,539.0,732.37,551.16
2017,9,25,15,15,409.5,243.0,3.9,29.0,497.0,693.13,523.91
2017,9,25,15,30,395.0,226.0,3.8,29.0,455.0,635.14,484.34
2017,9,25,15,45,288.0,220.0,3.75,29.0,379.0,523.71,402.7
2017,9,25,16,0,181.0,214.0,3.7,29.0,303.0,401.48,310.95
2017,9,25,16,15,171.0,190.0,3.5,28.5,267.0,361.58,282.43
2017,9,25,16,30,161.0,166.0,3.3,28.0,231.0,321.63,252.95
2017,9,25,16,45,142.0,142.5,3.15,28.0,193.0,275.68,217.43
2017,9,25,17,0,123.0,119.0,3.0,28.0,155.0,230.77,181.94
2017,9,25,17,15,98.0,95.0,2.7,27.5,119.5,182.37,142.93
2017,9,25,17,30,73.0,71.0,2.4,27.0,84.0,135.66,104.35
2017,9,25,17,45,36.5,47.5,2.15,26.5,54.0,75.74,54.62
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,23.08,9.42
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,10.91,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.0,21.5,1.95,22.5,23.0,18.78,6.89
2017,9,26,7,0,20.0,43.0,2.2,23.0,46.0,36.13,24.63
2017,9,26,7,15,42.0,66.5,2.25,23.0,75.5,54.46,41.01
2017,9,26,7,30,64.0,90.0,2.3,23.0,105.0,72.42,56.84
2017,9,26,7,45,79.5,114.0,2.4,23.5,138.0,90.28,72.14
2017,9,26,8,0,95.0,138.0,2.5,24.0,171.0,104.73,84.17
2017,9,26,8,15,53.0,146.0,2.55,24.5,165.0,122.05,92.02
2017,9,26,8,30,11.0,154.0,2.6,25.0,159.0,132.0,100.9
2017,9,26,8,45,50.0,193.5,2.7,25.5,220.0,170.47,129.27
2017,9,26,9,0,89.0,233.0,2.8,26.0,281.0,217.99,164.79
2017,9,26,9,15,50.5,220.0,2.75,26.0,248.0,204.24,155.15
2017,9,26,9,30,12.0,207.0,2.7,26.0,215.0,184.81,140.55
2017,9,26,9,45,20.0,238.0,2.7,26.5,251.5,216.72,164.55
2017,9,26,10,0,28.0,269.0,2.7,27.0,288.0,250.69,189.73
2017,9,26,10,15,14.0,178.0,2.65,27.0,187.5,165.46,124.33
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,77.24,55.53
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,48.34,32.76
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,19.49,9.87
2017,9,26,11,15,8.0,149.0,2.45,27.0,155.5,139.01,103.72
2017,9,26,11,30,16.0,276.0,2.4,27.0,289.0,261.63,196.68
2017,9,26,11,45,8.5,208.5,2.4,27.5,215.5,194.63,145.33
2017,9,26,12,0,1.0,141.0,2.4,28.0,142.0,127.03,93.4
2017,9,26,12,15,6.0,191.0,2.4,28.0,196.5,177.58,132.29
2017,9,26,12,30,11.0,241.0,2.4,28.0,251.0,229.41,171.44
2017,9,26,12,45,12.5,251.5,2.4,28.0,262.5,241.64,180.55
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,254.06,189.93
2017,9,26,13,15,20.0,287.5,2.4,28.0,304.5,285.78,213.82
2017,9,26,13,30,26.0,313.0,2.4,28.0,335.0,335.11,250.42
2017,9,26,13,45,21.0,288.5,2.4,28.0,305.5,290.36,217.41
2017,9,26,14,0,16.0,264.0,2.4,28.0,276.0,262.1,196.65
2017,9,26,14,15,8.0,169.5,2.4,27.5,175.5,162.24,121.51
2017,9,26,14,30,0.0,75.0,2.4,27.0,75.0,66.52,47.2
2017,9,26,14,45,0.0,90.5,2.4,27.0,90.5,80.29,58.26
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,94.55,69.65
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,90.41,66.7
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,86.29,63.77
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,91.77,68.37
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,97.66,73.32
2017,9,26,16,15,0.0,95.0,2.05,25.5,95.0,85.49,63.94
2017,9,26,16,30,0.0,82.0,1.9,25.0,82.0,73.33,54.44
2017,9,26,16,45,0.0,69.0,1.75,25.0,69.0,61.17,44.68
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,49.46,35.14
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,37.93,25.65
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,26.42,16.02
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,16.71,7.72
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,16.75,5.14
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,32.78,21.89
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,51.54,38.67
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,70.07,55.04
2017,9,27,7,45,25.5,106.5,2.15,22.5,114.5,85.14,68.02
2017,9,27,8,0,36.0,129.0,2.2,23.0,142.0,102.33,82.47
2017,9,27,8,15,36.5,150.0,2.15,23.0,165.0,123.52,94.33
2017,9,27,8,30,37.0,171.0,2.1,23.0,188.0,145.03,110.97
2017,9,27,8,45,91.5,204.0,2.1,23.5,251.0,187.04,141.64
2017,9,27,9,0,146.0,237.0,2.1,24.0,314.0,235.18,177.45
2017,9,27,9,15,172.5,259.0,2.05,24.5,359.0,275.34,208.04
2017,9,27,9,30,199.0,281.0,2.0,25.0,404.0,318.95,241.07
2017,9,27,9,45,198.5,302.5,1.95,25.5,432.0,353.08,266.72
2017,9,27,10,0,198.0,324.0,1.9,26.0,460.0,387.21,291.75
2017,9,27,10,15,182.0,343.0,1.9,26.0,473.0,410.31,308.74
2017,9,27,10,30,166.0,362.0,1.9,26.0,486.0,431.66,324.07
2017,9,27,10,45,135.5,372.5,1.9,26.5,476.5,433.92,324.49
2017,9,27,11,0,105.0,383.0,1.9,27.0,467.0,426.74,318.01
2017,9,27,11,15,78.0,375.0,1.95,27.0,438.5,406.81,303.16
2017,9,27,11,30,51.0,367.0,2.0,27.0,410.0,383.9,286.01
2017,9,27,11,45,50.5,371.5,2.1,27.5,414.0,392.95,292.17
2017,9,27,12,0,50.0,376.0,2.2,28.0,418.0,401.85,298.07
2017,9,27,12,15,85.0,398.5,2.25,28.0,470.5,461.14,341.58
2017,9,27,12,30,120.0,421.0,2.3,28.0,523.0,536.67,395.59
2017,9,27,12,45,71.0,365.0,2.4,28.0,425.5,424.06,314.78
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,307.51,229.3
2017,9,27,13,15,41.0,339.0,2.5,28.0,373.0,375.06,279.97
2017,9,27,13,30,60.0,369.0,2.5,28.0,418.0,429.61,319.96
2017,9,27,13,45,67.5,363.0,2.55,28.0,416.0,434.34,323.9
2017,9,27,14,0,75.0,357.0,2.6,28.0,414.0,438.89,328.01
2017,9,27,14,15,37.5,252.0,2.55,28.0,280.5,288.29,217.21
2017,9,27,14,30,0.0,147.0,2.5,28.0,147.0,133.02,98.65
2017,9,27,14,45,0.0,111.0,2.45,28.0,111.0,99.18,72.77
2017,9,27,15,0,0.0,75.0,2.4,28.0,75.0,66.45,47.24
2017,9,27,15,15,88.5,166.5,2.3,27.5,217.0,263.85,204.55
2017,9,27,15,30,177.0,258.0,2.2,27.0,359.0,454.32,349.19
2017,9,27,15,45,88.5,181.5,2.1,27.0,232.0,281.04,217.49
2017,9,27,16,0,0.0,105.0,2.0,27.0,105.0,94.76,70.47
2017,9,27,16,15,0.0,92.5,1.8,26.5,92.5,83.09,61.75
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,71.42,52.67
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,59.25,42.93
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,47.68,33.53
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,36.6,24.43
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,25.54,15.19
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,16.27,7.3
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.64,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,7.02,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,14.06,6.15
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,23.77,14.83
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,33.49,23.48
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,44.13,32.73
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,54.78,41.83
2017,9,28,8,15,1.5,103.0,3.5,23.0,103.5,89.06,67.78
2017,9,28,8,30,3.0,144.0,3.5,23.0,145.0,123.1,95.05
2017,9,28,8,45,1.5,109.0,3.5,23.5,109.5,95.8,72.56
2017,9,28,9,0,0.0,74.0,3.5,24.0,74.0,65.48,47.76
2017,9,28,9,15,0.0,97.5,3.4,24.5,97.5,86.26,64.23
2017,9,28,9,30,0.0,121.0,3.3,25.0,121.0,106.78,80.21
2017,9,28,9,45,4.0,163.5,3.25,25.5,166.5,145.72,110.45
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,185.48,140.82
2017,9,28,10,15,12.5,232.0,3.15,26.0,241.5,212.04,160.97
2017,9,28,10,30,17.0,258.0,3.1,26.0,271.0,239.42,181.62
2017,9,28,10,45,15.0,255.0,3.05,26.5,267.0,237.25,179.28
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,234.7,176.75
2017,9,28,11,15,14.5,256.5,2.95,27.0,269.0,241.33,181.63
2017,9,28,11,30,16.0,261.0,2.9,27.0,275.0,248.06,186.59
2017,9,28,11,45,29.5,312.0,2.9,27.0,337.0,317.77,238.88
2017,9,28,12,0,43.0,363.0,2.9,27.0,399.0,383.21,287.0
2017,9,28,12,15,55.5,378.5,2.9,27.0,425.5,414.5,309.89
2017,9,28,12,30,68.0,394.0,2.9,27.0,452.0,446.8,333.51
2017,9,28,12,45,70.0,392.5,2.9,27.5,451.5,452.11,336.75
2017,9,28,13,0,72.0,391.0,2.9,28.0,451.0,457.22,339.99
2017,9,28,13,15,57.0,368.0,2.95,28.0,415.5,422.17,314.68
2017,9,28,13,30,42.0,345.0,3.0,28.0,380.0,386.07,288.53
2017,9,28,13,45,148.5,355.0,3.05,28.0,470.0,525.54,393.44
2017,9,28,14,0,255.0,365.0,3.1,28.0,560.0,666.5,495.42
2017,9,28,14,15,194.5,352.5,3.15,28.0,498.0,576.59,431.12
2017,9,28,14,30,134.0,340.0,3.2,28.0,436.0,504.64,379.27
2017,9,28,14,45,177.0,318.5,3.25,28.0,437.5,524.64,396.57
2017,9,28,15,0,220.0,297.0,3.3,28.0,439.0,542.38,411.86
2017,9,28,15,15,189.0,276.5,3.3,27.5,392.5,488.35,373.63
2017,9,28,15,30,158.0,256.0,3.3,27.0,346.0,434.78,335.28
2017,9,28,15,45,180.0,230.5,3.3,27.0,324.0,423.37,328.89
2017,9,28,16,0,202.0,205.0,3.3,27.0,302.0,409.65,320.48
2017,9,28,16,15,197.5,180.0,3.15,26.5,265.5,372.1,293.42
2017,9,28,16,30,193.0,155.0,3.0,26.0,229.0,333.92,265.32
2017,9,28,16,45,175.0,132.0,2.95,25.5,191.0,287.79,229.93
2017,9,28,17,0,157.0,109.0,2.9,25.0,153.0,242.48,194.13
2017,9,28,17,15,130.5,86.0,2.7,24.5,117.0,192.57,153.24
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,144.4,112.67
2017,9,28,17,45,52.0,41.5,2.3,24.0,50.5,86.26,62.83
2017,9,28,18,0,0.0,20.0,2.1,24.0,20.0,18.78,2.65
2017,9,28,18,15,0.0,10.0,2.2,23.5,10.0,9.1,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.63,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.26,0.0
2017,9,29,7,15,0.0,11.0,3.8,21.0,11.0,9.65,2.7
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,14.06,6.63
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,18.47,10.51
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,22.89,13.48
2017,9,29,8,15,0.0,22.5,3.85,22.0,22.5,19.81,10.88
2017,9,29,8,30,0.0,19.0,3.9,22.0,19.0,16.73,8.27
2017,9,29,8,45,0.0,33.0,3.95,22.5,33.0,29.11,18.42
2017,9,29,9,0,0.0,47.0,4.0,23.0,47.0,41.52,28.46
2017,9,29,9,15,0.0,73.0,3.95,23.0,73.0,64.62,47.14
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,87.67,65.58
2017,9,29,9,45,0.0,94.0,3.85,23.5,94.0,83.36,61.79
2017,9,29,10,0,0.0,89.0,3.8,24.0,89.0,78.95,57.98
2017,9,29,10,15,0.0,87.5,3.75,24.0,87.5,77.64,56.81
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,76.34,55.66
2017,9,29,10,45,0.5,118.0,3.65,24.5,118.5,105.2,78.3
2017,9,29,11,0,1.0,150.0,3.6,25.0,151.0,134.32,100.84
2017,9,29,11,15,2.5,160.0,3.6,25.0,162.5,144.73,108.85
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,155.34,117.05
2017,9,29,11,45,5.0,171.5,3.65,25.5,176.0,157.97,118.81
2017,9,29,12,0,6.0,173.0,3.7,26.0,178.0,160.66,120.65
2017,9,29,12,15,4.5,166.5,3.7,26.0,170.5,153.75,115.24
2017,9,29,12,30,3.0,160.0,3.7,26.0,163.0,146.69,109.74
2017,9,29,12,45,7.0,198.5,3.7,26.0,204.5,186.59,140.7
2017,9,29,13,0,11.0,237.0,3.7,26.0,246.0,227.5,172.11
2017,9,29,13,15,12.0,246.0,3.65,25.5,256.0,237.93,180.46
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,248.57,189.08
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.0,287.46,219.23
2017,9,29,14,0,34.0,310.0,3.6,25.0,336.0,346.32,264.1
2017,9,29,14,15,30.5,291.5,3.55,25.0,314.0,325.05,248.24
2017,9,29,14,30,27.0,273.0,3.5,25.0,292.0,303.48,232.34
2017,9,29,14,45,51.5,279.5,3.45,25.0,313.5,337.7,259.77
2017,9,29,15,0,76.0,286.0,3.4,25.0,335.0,372.09,287.07
2017,9,29,15,15,60.5,258.5,3.3,24.5,296.0,327.54,253.94
2017,9,29,15,30,45.0,231.0,3.2,24.0,257.0,283.18,220.66
2017,9,29,15,45,38.0,206.5,3.15,24.0,227.0,250.48,195.85
2017,9,29,16,0,31.0,182.0,3.1,24.0,197.0,217.87,170.76
2017,9,29,16,15,25.0,161.0,2.95,23.5,172.0,177.47,139.39
2017,9,29,16,30,19.0,140.0,2.8,23.0,147.0,151.82,119.3
2017,9,29,16,45,11.5,117.5,2.7,23.0,121.5,123.65,96.49
2017,9,29,17,0,4.0,95.0,2.6,23.0,96.0,95.91,73.67
2017,9,29,17,15,2.0,72.0,2.55,22.5,72.5,71.49,53.47
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,46.64,32.6
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,26.67,15.49
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,8.79,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.55,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
