Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,133.5,19.5,2.95,17.5,35.5,15.28,2.66
2017,9,30,7,0,267.0,39.0,3.1,18.0,71.0,30.27,20.0
2017,9,30,7,15,356.5,52.0,3.1,18.5,119.0,39.71,28.91
2017,9,30,7,30,446.0,65.0,3.1,19.0,167.0,49.94,38.17
2017,9,30,7,45,516.0,72.0,3.15,19.5,221.0,53.4,41.27
2017,9,30,8,0,586.0,79.0,3.2,20.0,275.0,63.72,42.93
2017,9,30,8,15,626.5,85.5,3.15,20.5,328.0,114.17,65.53
2017,9,30,8,30,667.0,92.0,3.1,21.0,381.0,169.79,104.77
2017,9,30,8,45,701.5,95.0,3.1,22.0,432.5,226.17,150.58
2017,9,30,9,0,736.0,98.0,3.1,23.0,484.0,289.66,204.09
2017,9,30,9,15,756.5,101.5,3.05,23.5,530.0,348.52,254.72
2017,9,30,9,30,777.0,105.0,3.0,24.0,576.0,408.87,305.42
2017,9,30,9,45,795.0,106.5,3.0,24.5,617.5,467.44,353.39
2017,9,30,10,0,813.0,108.0,3.0,25.0,659.0,526.54,400.16
2017,9,30,10,15,824.0,110.0,3.0,25.0,693.0,582.33,443.79
2017,9,30,10,30,835.0,112.0,3.0,25.0,727.0,635.67,484.44
2017,9,30,10,45,844.0,113.0,3.05,25.5,754.0,686.33,521.3
2017,9,30,11,0,853.0,114.0,3.1,26.0,781.0,735.42,555.84
2017,9,30,11,15,858.0,115.5,3.1,26.0,800.0,780.11,585.95
2017,9,30,11,30,863.0,117.0,3.1,26.0,819.0,822.44,614.2
2017,9,30,11,45,855.0,123.5,3.1,26.5,826.5,856.11,635.14
2017,9,30,12,0,847.0,130.0,3.1,27.0,834.0,886.27,653.62
2017,9,30,12,15,847.5,130.0,3.1,27.0,836.0,914.17,671.85
2017,9,30,12,30,848.0,130.0,3.1,27.0,838.0,938.82,687.94
2017,9,30,12,45,846.0,129.5,3.1,27.5,831.0,957.2,698.61
2017,9,30,13,0,844.0,129.0,3.1,28.0,824.0,972.02,707.06
2017,9,30,13,15,840.0,128.0,3.1,28.0,808.0,980.73,713.07
2017,9,30,13,30,836.0,127.0,3.1,28.0,792.0,996.91,724.14
2017,9,30,13,45,828.5,126.0,3.1,28.0,768.5,994.91,723.49
2017,9,30,14,0,821.0,125.0,3.1,28.0,745.0,989.13,720.71
2017,9,30,14,15,811.0,122.5,3.05,28.0,713.5,975.44,712.56
2017,9,30,14,30,801.0,120.0,3.0,28.0,682.0,958.18,702.27
2017,9,30,14,45,777.0,122.0,3.0,28.0,642.0,928.95,684.57
2017,9,30,15,0,753.0,124.0,3.0,28.0,602.0,896.82,665.0
2017,9,30,15,15,733.5,120.0,2.95,27.5,558.0,865.5,646.85
2017,9,30,15,30,714.0,116.0,2.9,27.0,514.0,826.12,622.99
2017,9,30,15,45,691.0,110.0,2.85,27.0,466.0,779.13,592.37
2017,9,30,16,0,668.0,104.0,2.8,27.0,418.0,730.68,560.31
2017,9,30,16,15,632.0,97.5,2.55,26.5,366.0,669.77,518.75
2017,9,30,16,30,596.0,91.0,2.3,26.0,314.0,609.11,476.39
2017,9,30,16,45,548.5,82.0,2.05,26.0,261.5,537.59,423.63
2017,9,30,17,0,501.0,73.0,1.8,26.0,209.0,468.3,369.93
2017,9,30,17,15,425.0,61.5,1.6,25.0,158.0,380.45,301.17
2017,9,30,17,30,349.0,50.0,1.4,24.0,107.0,296.21,232.31
2017,9,30,17,45,241.5,34.0,1.25,23.0,66.0,201.06,150.76
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,104.25,6.16
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,37.15,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,165.5,17.5,0.65,17.5,37.0,13.93,1.23
2017,10,1,7,0,331.0,35.0,0.7,18.0,74.0,28.19,18.25
2017,10,1,7,15,424.0,46.0,0.7,18.5,123.5,35.98,25.72
2017,10,1,7,30,517.0,57.0,0.7,19.0,173.0,43.49,32.58
2017,10,1,7,45,576.0,64.0,0.75,19.5,227.0,47.31,35.98
2017,10,1,8,0,635.0,71.0,0.8,20.0,281.0,59.07,38.2
2017,10,1,8,15,674.0,76.5,0.95,21.0,335.0,111.76,61.36
2017,10,1,8,30,713.0,82.0,1.1,22.0,389.0,169.34,101.58
2017,10,1,8,45,741.5,86.0,1.3,23.0,440.0,231.56,151.93
2017,10,1,9,0,770.0,90.0,1.5,24.0,491.0,292.89,203.56
2017,10,1,9,15,790.0,93.0,1.45,24.5,537.5,353.17,254.55
2017,10,1,9,30,810.0,96.0,1.4,25.0,584.0,414.79,305.2
2017,10,1,9,45,824.0,98.5,1.4,25.5,625.0,474.23,352.71
2017,10,1,10,0,838.0,101.0,1.4,26.0,666.0,533.71,398.42
2017,10,1,10,15,848.5,103.0,1.4,26.5,700.5,589.92,440.12
2017,10,1,10,30,859.0,105.0,1.4,27.0,735.0,644.82,479.38
2017,10,1,10,45,865.5,107.0,1.45,27.5,761.5,695.78,515.0
2017,10,1,11,0,872.0,109.0,1.5,28.0,788.0,744.89,547.92
2017,10,1,11,15,876.5,110.0,1.55,28.0,806.5,789.42,576.95
2017,10,1,11,30,881.0,111.0,1.6,28.0,825.0,831.47,604.17
2017,10,1,11,45,883.5,111.5,1.7,28.0,835.0,868.66,628.63
2017,10,1,12,0,886.0,112.0,1.8,28.0,845.0,902.87,651.17
2017,10,1,12,15,886.0,112.0,1.85,28.0,846.5,931.14,669.38
2017,10,1,12,30,886.0,112.0,1.9,28.0,848.0,955.97,685.51
2017,10,1,12,45,883.0,112.5,1.95,28.5,840.5,974.93,696.63
2017,10,1,13,0,880.0,113.0,2.0,29.0,833.0,990.17,705.54
2017,10,1,13,15,876.0,112.0,2.05,29.0,817.5,999.03,712.01
2017,10,1,13,30,872.0,111.0,2.1,29.0,802.0,1004.06,716.29
2017,10,1,13,45,864.0,110.5,2.2,29.0,777.5,1001.8,716.73
2017,10,1,14,0,856.0,110.0,2.3,29.0,753.0,995.75,714.95
2017,10,1,14,15,846.5,108.0,2.35,29.0,721.5,982.78,708.39
2017,10,1,14,30,837.0,106.0,2.4,29.0,690.0,976.82,706.5
2017,10,1,14,45,823.0,104.0,2.45,29.0,651.0,952.24,692.63
2017,10,1,15,0,809.0,102.0,2.5,29.0,612.0,924.43,676.79
2017,10,1,15,15,567.5,165.0,2.5,28.5,510.0,760.4,569.71
2017,10,1,15,30,326.0,228.0,2.5,28.0,408.0,574.26,437.28
2017,10,1,15,45,523.5,158.5,2.5,28.0,416.0,678.53,519.17
2017,10,1,16,0,721.0,89.0,2.5,28.0,424.0,756.43,575.47
2017,10,1,16,15,686.5,83.5,2.3,27.5,371.5,696.19,534.2
2017,10,1,16,30,652.0,78.0,2.1,27.0,319.0,636.02,492.99
2017,10,1,16,45,600.5,71.5,1.95,27.0,265.0,562.48,439.93
2017,10,1,17,0,549.0,65.0,1.8,27.0,211.0,491.45,386.12
2017,10,1,17,15,472.0,55.5,1.65,26.0,159.5,403.31,317.58
2017,10,1,17,30,395.0,46.0,1.5,25.0,108.0,321.49,250.61
2017,10,1,17,45,270.5,31.5,1.35,24.0,66.0,216.12,160.08
2017,10,1,18,0,146.0,17.0,1.2,23.0,24.0,109.66,0.0
2017,10,1,18,15,73.0,8.5,1.2,22.5,12.0,7.73,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,19.5,34.0,15.31,0.92
2017,10,2,7,0,252.0,39.0,1.3,20.0,68.0,30.3,19.74
2017,10,2,7,15,346.0,52.5,1.5,20.5,116.5,40.13,28.99
2017,10,2,7,30,440.0,66.0,1.7,21.0,165.0,51.07,38.8
2017,10,2,7,45,506.0,74.5,1.95,22.0,218.0,55.69,42.8
2017,10,2,8,0,572.0,83.0,2.2,23.0,271.0,68.25,45.43
2017,10,2,8,15,614.0,89.5,2.45,23.5,324.0,117.97,68.01
2017,10,2,8,30,656.0,96.0,2.7,24.0,377.0,173.09,106.63
2017,10,2,8,45,333.0,137.0,2.95,24.5,280.5,182.47,128.74
2017,10,2,9,0,10.0,178.0,3.2,25.0,184.0,156.13,119.59
2017,10,2,9,15,31.5,216.0,3.25,25.5,235.0,195.57,149.58
2017,10,2,9,30,53.0,254.0,3.3,26.0,286.0,240.16,183.3
2017,10,2,9,45,156.0,281.0,3.35,26.5,384.0,318.04,241.82
2017,10,2,10,0,259.0,308.0,3.4,27.0,482.0,410.29,310.72
2017,10,2,10,15,250.5,327.5,3.4,27.0,503.0,442.3,334.54
2017,10,2,10,30,242.0,347.0,3.4,27.0,524.0,468.75,354.06
2017,10,2,10,45,554.5,228.0,3.45,27.5,652.0,600.15,453.99
2017,10,2,11,0,867.0,109.0,3.5,28.0,780.0,741.67,558.27
2017,10,2,11,15,871.5,109.5,3.55,28.0,798.5,785.42,587.29
2017,10,2,11,30,876.0,110.0,3.6,28.0,817.0,826.7,615.04
2017,10,2,11,45,589.5,251.5,3.65,28.5,730.0,768.95,570.97
2017,10,2,12,0,303.0,393.0,3.7,29.0,643.0,667.51,492.87
2017,10,2,12,15,263.5,402.0,3.75,29.0,619.5,655.62,484.4
2017,10,2,12,30,224.0,411.0,3.8,29.0,596.0,626.63,463.63
2017,10,2,12,45,544.5,264.0,3.85,29.5,709.0,819.93,605.92
2017,10,2,13,0,865.0,117.0,3.9,30.0,822.0,979.57,713.06
2017,10,2,13,15,702.5,201.0,3.9,30.0,766.5,941.13,687.04
2017,10,2,13,30,540.0,285.0,3.9,30.0,711.0,872.31,638.96
2017,10,2,13,45,312.0,317.5,3.95,30.0,562.5,667.95,495.59
2017,10,2,14,0,84.0,350.0,4.0,30.0,414.0,442.68,330.23
2017,10,2,14,15,112.5,340.5,3.95,29.5,421.5,464.03,348.79
2017,10,2,14,30,141.0,331.0,3.9,29.0,429.0,503.26,379.32
2017,10,2,14,45,447.0,226.5,3.9,29.0,511.0,721.99,545.51
2017,10,2,15,0,753.0,122.0,3.9,29.0,593.0,893.12,667.11
2017,10,2,15,15,463.0,184.0,3.8,28.5,467.0,675.63,515.08
2017,10,2,15,30,173.0,246.0,3.7,28.0,341.0,438.19,337.37
2017,10,2,15,45,415.5,175.0,3.6,28.0,374.0,601.51,466.31
2017,10,2,16,0,658.0,104.0,3.5,28.0,407.0,720.57,555.58
2017,10,2,16,15,619.5,98.0,3.2,27.5,355.0,658.57,511.75
2017,10,2,16,30,581.0,92.0,2.9,27.0,303.0,597.01,468.3
2017,10,2,16,45,523.0,84.0,2.65,27.0,250.5,519.54,410.32
2017,10,2,17,0,465.0,76.0,2.4,27.0,198.0,445.09,352.16
2017,10,2,17,15,380.5,64.0,2.2,26.5,148.0,349.99,276.58
2017,10,2,17,30,296.0,52.0,2.0,26.0,98.0,267.8,208.28
2017,10,2,17,45,148.0,35.5,1.85,25.5,58.5,154.32,111.44
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,19.7,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,18.0,1.15,22.5,18.0,15.79,0.0
2017,10,3,7,0,0.0,36.0,1.3,23.0,36.0,30.91,19.87
2017,10,3,7,15,17.0,58.0,1.45,23.0,62.0,47.98,35.31
2017,10,3,7,30,34.0,80.0,1.6,23.0,88.0,65.04,50.41
2017,10,3,7,45,46.5,103.5,1.75,23.5,117.5,82.7,65.63
2017,10,3,8,0,59.0,127.0,1.9,24.0,147.0,101.4,77.06
2017,10,3,8,15,91.0,153.5,2.0,24.5,189.5,130.67,97.46
2017,10,3,8,30,123.0,180.0,2.1,25.0,232.0,162.36,120.27
2017,10,3,8,45,76.5,189.5,2.25,25.5,223.5,174.02,131.12
2017,10,3,9,0,30.0,199.0,2.4,26.0,215.0,176.74,134.56
2017,10,3,9,15,15.0,117.0,2.5,26.5,125.0,108.19,80.73
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,30.92,19.24
2017,10,3,9,45,7.0,132.0,2.75,27.5,137.0,119.85,89.54
2017,10,3,10,0,14.0,229.0,2.9,28.0,239.0,208.87,157.76
2017,10,3,10,15,87.0,290.5,2.95,28.0,353.5,309.32,233.91
2017,10,3,10,30,160.0,352.0,3.0,28.0,468.0,422.23,317.68
2017,10,3,10,45,97.5,335.5,3.1,28.5,407.5,371.85,279.07
2017,10,3,11,0,35.0,319.0,3.2,29.0,347.0,318.76,238.3
2017,10,3,11,15,64.0,353.0,3.3,29.0,404.5,377.58,282.26
2017,10,3,11,30,93.0,387.0,3.4,29.0,462.0,439.76,327.84
2017,10,3,11,45,477.5,248.0,3.5,29.5,639.0,667.85,499.34
2017,10,3,12,0,862.0,109.0,3.6,30.0,816.0,878.86,645.59
2017,10,3,12,15,455.0,236.5,3.6,30.0,610.0,675.21,501.76
2017,10,3,12,30,48.0,364.0,3.6,30.0,404.0,399.33,295.36
2017,10,3,12,45,47.0,359.5,3.65,30.0,398.0,397.77,295.33
2017,10,3,13,0,46.0,355.0,3.7,30.0,392.0,395.88,294.18
2017,10,3,13,15,23.0,198.0,3.7,30.0,216.5,213.11,159.06
2017,10,3,13,30,0.0,41.0,3.7,30.0,41.0,36.35,22.87
2017,10,3,13,45,3.5,121.0,3.75,30.0,123.5,111.88,81.89
2017,10,3,14,0,7.0,201.0,3.8,30.0,206.0,191.72,143.21
2017,10,3,14,15,8.0,207.5,3.8,29.5,213.0,199.79,149.8
2017,10,3,14,30,9.0,214.0,3.8,29.0,220.0,208.17,156.81
2017,10,3,14,45,206.0,230.5,3.85,29.0,359.0,470.68,360.85
2017,10,3,15,0,403.0,247.0,3.9,29.0,498.0,679.47,515.89
2017,10,3,15,15,218.0,230.5,3.9,28.5,365.0,480.32,368.74
2017,10,3,15,30,33.0,214.0,3.9,28.0,232.0,253.75,194.64
2017,10,3,15,45,16.5,114.5,3.95,28.0,123.5,126.65,96.23
2017,10,3,16,0,0.0,15.0,4.0,28.0,15.0,13.21,5.06
2017,10,3,16,15,0.0,13.0,3.9,27.5,13.0,11.44,3.68
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.67,2.28
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.91,0.84
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,79.5,21.0,3.0,23.0,29.5,17.11,0.0
2017,10,4,7,0,159.0,42.0,3.1,23.0,59.0,33.38,21.79
2017,10,4,7,15,256.5,57.0,3.25,23.0,104.5,43.4,31.36
2017,10,4,7,30,354.0,72.0,3.4,23.0,150.0,53.9,40.86
2017,10,4,7,45,440.5,78.5,3.6,23.5,203.0,57.8,44.34
2017,10,4,8,0,527.0,85.0,3.8,24.0,256.0,70.51,46.83
2017,10,4,8,15,572.0,92.0,3.8,24.5,307.5,117.97,69.2
2017,10,4,8,30,617.0,99.0,3.8,25.0,359.0,171.27,106.64
2017,10,4,8,45,425.5,160.0,3.85,25.5,350.0,221.77,155.97
2017,10,4,9,0,234.0,221.0,3.9,26.0,341.0,249.99,186.14
2017,10,4,9,15,486.5,166.5,3.8,26.0,446.0,310.6,229.63
2017,10,4,9,30,739.0,112.0,3.7,26.0,551.0,402.84,300.45
2017,10,4,9,45,762.0,111.5,3.65,26.5,592.0,459.58,346.58
2017,10,4,10,0,785.0,111.0,3.6,27.0,633.0,517.44,392.2
2017,10,4,10,15,796.5,113.5,3.5,27.0,666.5,572.3,434.84
2017,10,4,10,30,808.0,116.0,3.4,27.0,700.0,626.47,475.7
2017,10,4,10,45,547.0,239.0,3.35,27.5,641.0,606.38,457.22
2017,10,4,11,0,286.0,362.0,3.3,28.0,582.0,555.5,415.34
2017,10,4,11,15,220.0,379.5,3.25,28.0,551.5,531.53,397.21
2017,10,4,11,30,154.0,397.0,3.2,28.0,521.0,508.81,379.34
2017,10,4,11,45,171.0,402.5,3.2,28.5,541.5,539.36,400.82
2017,10,4,12,0,188.0,408.0,3.2,29.0,562.0,570.56,422.32
2017,10,4,12,15,251.0,397.0,3.2,29.0,603.0,640.26,472.58
2017,10,4,12,30,314.0,386.0,3.2,29.0,644.0,700.06,515.33
2017,10,4,12,45,339.0,377.0,3.2,29.0,653.0,726.79,534.28
2017,10,4,13,0,364.0,368.0,3.2,29.0,662.0,752.65,552.83
2017,10,4,13,15,581.0,252.5,3.15,29.0,710.5,869.21,638.06
2017,10,4,13,30,798.0,137.0,3.1,29.0,759.0,968.8,704.66
2017,10,4,13,45,794.5,133.5,3.1,29.5,736.5,967.6,702.42
2017,10,4,14,0,791.0,130.0,3.1,30.0,714.0,962.74,698.82
2017,10,4,14,15,780.5,127.5,3.1,29.5,683.0,948.41,692.03
2017,10,4,14,30,770.0,125.0,3.1,29.0,652.0,930.65,683.12
2017,10,4,14,45,751.5,124.0,3.15,29.0,613.5,903.5,667.02
2017,10,4,15,0,733.0,123.0,3.2,29.0,575.0,879.44,653.03
2017,10,4,15,15,712.0,119.0,3.15,29.0,531.5,841.21,628.73
2017,10,4,15,30,691.0,115.0,3.1,29.0,488.0,800.84,602.88
2017,10,4,15,45,665.0,109.5,3.1,29.0,440.0,752.37,571.34
2017,10,4,16,0,639.0,104.0,3.1,29.0,392.0,702.74,538.44
2017,10,4,16,15,599.0,97.5,2.9,28.5,341.0,639.6,495.26
2017,10,4,16,30,559.0,91.0,2.7,28.0,290.0,577.1,451.4
2017,10,4,16,45,505.5,82.0,2.55,27.5,238.5,502.83,396.67
2017,10,4,17,0,452.0,73.0,2.4,27.0,187.0,431.34,341.48
2017,10,4,17,15,364.5,61.0,2.15,26.5,138.0,335.26,264.57
2017,10,4,17,30,277.0,49.0,1.9,26.0,89.0,252.56,195.44
2017,10,4,17,45,159.0,31.5,1.7,25.5,52.0,155.25,108.21
2017,10,4,18,0,41.0,14.0,1.5,25.0,15.0,32.39,0.0
2017,10,4,18,15,20.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.7,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,27.58,17.19
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,35.39,24.76
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,42.95,31.61
2017,10,5,7,45,552.0,63.0,1.25,22.5,215.0,46.79,35.03
2017,10,5,8,0,615.0,70.0,1.5,23.0,268.0,60.95,37.81
2017,10,5,8,15,656.0,75.5,1.55,23.5,320.5,112.56,61.68
2017,10,5,8,30,697.0,81.0,1.6,24.0,373.0,169.31,101.73
2017,10,5,8,45,725.5,85.0,1.7,24.5,423.5,230.35,151.39
2017,10,5,9,0,754.0,89.0,1.8,25.0,474.0,290.61,202.36
2017,10,5,9,15,774.5,92.0,1.7,25.5,520.0,349.94,252.49
2017,10,5,9,30,795.0,95.0,1.6,26.0,566.0,410.68,302.32
2017,10,5,9,45,402.5,154.0,1.55,26.5,393.0,328.01,246.84
2017,10,5,10,0,10.0,213.0,1.5,27.0,220.0,192.99,145.12
2017,10,5,10,15,426.5,159.5,1.45,27.0,466.5,399.23,303.76
2017,10,5,10,30,843.0,106.0,1.4,27.0,713.0,637.55,476.51
2017,10,5,10,45,534.5,238.5,1.4,27.5,629.0,597.97,442.92
2017,10,5,11,0,226.0,371.0,1.4,28.0,545.0,513.82,378.51
2017,10,5,11,15,548.0,240.5,1.4,28.0,673.5,668.66,493.01
2017,10,5,11,30,870.0,110.0,1.4,28.0,802.0,822.35,597.88
2017,10,5,11,45,466.5,242.5,1.45,28.5,614.0,653.77,479.2
2017,10,5,12,0,63.0,375.0,1.5,29.0,426.0,415.65,304.49
2017,10,5,12,15,191.5,379.0,1.55,29.0,535.0,555.07,407.34
2017,10,5,12,30,320.0,383.0,1.6,29.0,644.0,703.01,509.91
2017,10,5,12,45,216.0,388.5,1.65,29.0,564.0,606.34,441.72
2017,10,5,13,0,112.0,394.0,1.7,29.0,484.0,502.95,368.7
2017,10,5,13,15,489.0,250.5,1.75,29.0,631.0,776.17,567.54
2017,10,5,13,30,866.0,107.0,1.8,29.0,778.0,991.83,708.15
2017,10,5,13,45,462.0,217.5,1.85,29.0,574.5,726.34,532.32
2017,10,5,14,0,58.0,328.0,1.9,29.0,371.0,393.18,291.16
2017,10,5,14,15,152.5,322.0,1.9,29.0,428.0,502.65,374.85
2017,10,5,14,30,247.0,316.0,1.9,29.0,485.0,592.02,440.43
2017,10,5,14,45,212.0,300.0,1.95,29.0,438.5,540.14,403.82
2017,10,5,15,0,177.0,284.0,2.0,29.0,392.0,488.28,367.55
2017,10,5,15,15,463.5,190.0,2.0,28.5,445.0,682.26,514.98
2017,10,5,15,30,750.0,96.0,2.0,28.0,498.0,825.52,616.3
2017,10,5,15,45,720.5,93.0,2.05,28.0,448.5,779.8,586.19
2017,10,5,16,0,691.0,90.0,2.1,28.0,399.0,728.68,553.48
2017,10,5,16,15,653.5,84.5,1.95,27.5,347.0,667.13,512.3
2017,10,5,16,30,616.0,79.0,1.8,27.0,295.0,605.97,470.24
2017,10,5,16,45,557.5,72.5,1.65,27.0,242.0,528.98,414.11
2017,10,5,17,0,499.0,66.0,1.5,27.0,189.0,455.12,357.02
2017,10,5,17,15,412.5,55.0,1.4,26.0,139.5,361.88,283.95
2017,10,5,17,30,326.0,44.0,1.3,25.0,90.0,276.07,213.22
2017,10,5,17,45,194.5,28.0,1.2,24.5,52.0,168.53,114.91
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,41.02,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,137.0,17.5,1.4,19.5,32.0,13.8,0.0
2017,10,6,7,0,274.0,35.0,1.6,20.0,64.0,28.61,17.98
2017,10,6,7,15,375.0,46.5,1.7,20.5,112.0,36.81,26.02
2017,10,6,7,30,476.0,58.0,1.8,21.0,160.0,44.73,33.26
2017,10,6,7,45,541.5,65.5,1.95,22.0,213.5,48.88,36.91
2017,10,6,8,0,607.0,73.0,2.1,23.0,267.0,63.86,39.93
2017,10,6,8,15,649.0,79.0,2.1,23.5,320.0,115.49,64.26
2017,10,6,8,30,691.0,85.0,2.1,24.0,373.0,172.41,104.61
2017,10,6,8,45,709.5,93.0,2.1,25.0,421.5,230.96,152.46
2017,10,6,9,0,728.0,101.0,2.1,26.0,470.0,291.38,203.27
2017,10,6,9,15,749.5,104.5,2.0,26.0,516.0,353.24,255.49
2017,10,6,9,30,771.0,108.0,1.9,26.0,562.0,413.43,305.34
2017,10,6,9,45,781.5,113.5,1.85,26.5,601.0,471.65,351.75
2017,10,6,10,0,792.0,119.0,1.8,27.0,640.0,529.63,396.17
2017,10,6,10,15,804.0,121.0,1.8,27.0,674.0,584.7,437.97
2017,10,6,10,30,816.0,123.0,1.8,27.0,708.0,639.1,478.04
2017,10,6,10,45,550.5,241.0,1.85,27.5,642.0,611.63,455.19
2017,10,6,11,0,285.0,359.0,1.9,28.0,576.0,553.13,409.32
2017,10,6,11,15,566.0,243.0,1.95,28.0,687.0,685.3,507.89
2017,10,6,11,30,847.0,127.0,2.0,28.0,798.0,826.71,606.38
2017,10,6,11,45,562.0,259.0,2.05,28.5,706.5,751.31,550.29
2017,10,6,12,0,277.0,391.0,2.1,29.0,615.0,644.78,470.76
2017,10,6,12,15,205.0,397.5,2.15,29.0,563.5,586.77,430.44
2017,10,6,12,30,133.0,404.0,2.2,29.0,512.0,536.26,393.98
2017,10,6,12,45,217.0,391.5,2.25,29.0,565.5,610.91,449.08
2017,10,6,13,0,301.0,379.0,2.3,29.0,619.0,703.77,514.67
2017,10,6,13,15,584.0,244.5,2.35,29.0,699.0,868.44,632.99
2017,10,6,13,30,867.0,110.0,2.4,29.0,779.0,995.6,716.34
2017,10,6,13,45,862.0,107.5,2.45,29.0,755.0,993.69,715.19
2017,10,6,14,0,857.0,105.0,2.5,29.0,731.0,987.96,713.03
2017,10,6,14,15,847.5,103.5,2.5,29.0,699.0,975.16,706.02
2017,10,6,14,30,838.0,102.0,2.5,29.0,667.0,969.25,703.67
2017,10,6,14,45,823.5,99.5,2.55,29.0,628.5,943.25,688.8
2017,10,6,15,0,809.0,97.0,2.6,29.0,590.0,914.08,671.97
2017,10,6,15,15,790.0,94.0,2.6,28.5,545.0,877.12,650.75
2017,10,6,15,30,771.0,91.0,2.6,28.0,500.0,837.67,627.61
2017,10,6,15,45,746.0,87.0,2.65,28.0,451.0,789.49,597.15
2017,10,6,16,0,721.0,83.0,2.7,28.0,402.0,739.81,565.03
2017,10,6,16,15,684.0,78.0,2.55,27.5,349.5,682.63,526.77
2017,10,6,16,30,647.0,73.0,2.4,27.0,297.0,621.44,484.47
2017,10,6,16,45,592.0,66.5,2.25,27.0,243.5,545.89,429.06
2017,10,6,17,0,537.0,60.0,2.1,27.0,190.0,473.24,372.84
2017,10,6,17,15,450.0,50.0,1.95,26.0,139.5,379.38,298.52
2017,10,6,17,30,363.0,40.0,1.8,25.0,89.0,293.11,226.51
2017,10,6,17,45,222.0,25.5,1.7,24.5,51.0,180.11,118.82
2017,10,6,18,0,81.0,11.0,1.6,24.0,13.0,48.59,0.0
2017,10,6,18,15,40.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,110.0,18.0,2.3,19.5,29.5,14.19,0.0
2017,10,7,7,0,220.0,36.0,2.5,20.0,59.0,28.04,17.39
2017,10,7,7,15,319.5,49.5,2.55,20.5,105.0,37.95,26.96
2017,10,7,7,30,419.0,63.0,2.6,21.0,151.0,49.03,36.95
2017,10,7,7,45,480.0,72.5,2.7,22.0,202.0,54.56,41.81
2017,10,7,8,0,541.0,82.0,2.8,23.0,253.0,70.39,45.79
2017,10,7,8,15,585.0,89.0,2.85,23.5,305.0,118.74,69.33
2017,10,7,8,30,629.0,96.0,2.9,24.0,357.0,172.75,107.72
2017,10,7,8,45,652.5,104.0,2.95,25.0,405.0,228.55,153.14
2017,10,7,9,0,676.0,112.0,3.0,26.0,453.0,286.9,202.08
2017,10,7,9,15,699.5,116.0,3.0,26.0,498.0,344.06,250.81
2017,10,7,9,30,723.0,120.0,3.0,26.0,543.0,403.13,300.23
2017,10,7,9,45,514.5,205.5,3.05,26.5,517.5,426.05,321.47
2017,10,7,10,0,306.0,291.0,3.1,27.0,492.0,422.92,319.91
2017,10,7,10,15,320.0,299.0,3.0,27.0,518.5,460.03,348.06
2017,10,7,10,30,334.0,307.0,2.9,27.0,545.0,497.96,376.13
2017,10,7,10,45,556.5,226.5,2.85,27.5,640.5,602.64,454.42
2017,10,7,11,0,779.0,146.0,2.8,28.0,736.0,719.32,539.1
2017,10,7,11,15,413.5,247.0,2.7,28.0,561.0,572.31,429.47
2017,10,7,11,30,48.0,348.0,2.6,28.0,386.0,366.88,273.45
2017,10,7,11,45,199.0,359.0,2.55,28.5,519.0,521.36,388.76
2017,10,7,12,0,350.0,370.0,2.5,29.0,652.0,688.25,506.07
2017,10,7,12,15,188.0,341.5,2.4,29.0,493.0,514.26,380.99
2017,10,7,12,30,26.0,313.0,2.3,29.0,334.0,327.72,243.04
2017,10,7,12,45,117.5,353.5,2.25,29.5,447.5,475.96,352.83
2017,10,7,13,0,209.0,394.0,2.2,30.0,561.0,614.58,450.13
2017,10,7,13,15,112.0,326.5,2.2,30.0,416.0,452.51,334.5
2017,10,7,13,30,15.0,259.0,2.2,30.0,271.0,255.65,189.67
2017,10,7,13,45,8.0,206.5,2.2,30.0,213.0,197.83,147.06
2017,10,7,14,0,1.0,154.0,2.2,30.0,155.0,140.58,103.67
2017,10,7,14,15,7.0,189.5,2.25,30.0,194.5,181.42,135.37
2017,10,7,14,30,13.0,225.0,2.3,30.0,234.0,224.02,168.03
2017,10,7,14,45,12.0,213.5,2.35,30.0,221.5,212.53,159.61
2017,10,7,15,0,11.0,202.0,2.4,30.0,209.0,201.06,151.33
2017,10,7,15,15,5.5,175.5,2.4,29.5,179.0,169.67,127.8
2017,10,7,15,30,0.0,149.0,2.4,29.0,149.0,138.5,104.08
2017,10,7,15,45,6.0,152.0,2.4,29.0,155.0,148.74,112.75
2017,10,7,16,0,12.0,155.0,2.4,29.0,161.0,159.74,121.95
2017,10,7,16,15,7.0,135.5,2.2,28.5,139.0,136.7,104.19
2017,10,7,16,30,2.0,116.0,2.0,28.0,117.0,113.98,86.44
2017,10,7,16,45,190.5,98.5,1.8,27.5,144.0,270.64,215.21
2017,10,7,17,0,379.0,81.0,1.6,27.0,171.0,386.33,305.24
2017,10,7,17,15,292.5,65.0,1.45,26.5,123.5,294.8,230.77
2017,10,7,17,30,206.0,49.0,1.3,26.0,76.0,211.83,161.56
2017,10,7,17,45,103.0,29.0,1.2,25.5,42.5,108.12,65.52
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.19,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,156.0,16.5,1.15,17.5,32.0,13.45,0.0
2017,10,8,7,0,312.0,33.0,1.2,18.0,64.0,27.02,16.63
2017,10,8,7,15,419.5,43.5,1.3,18.5,114.0,34.47,24.19
2017,10,8,7,30,527.0,54.0,1.4,19.0,164.0,41.71,30.9
2017,10,8,7,45,595.0,61.0,1.5,20.0,219.5,45.68,34.44
2017,10,8,8,0,663.0,68.0,1.6,21.0,275.0,62.53,37.71
2017,10,8,8,15,705.0,73.0,1.35,21.5,330.0,116.99,63.62
2017,10,8,8,30,747.0,78.0,1.1,22.0,385.0,180.24,109.08
2017,10,8,8,45,778.0,81.5,0.9,23.0,438.0,240.75,158.0
2017,10,8,9,0,809.0,85.0,0.7,24.0,491.0,304.5,210.67
2017,10,8,9,15,830.0,88.0,0.9,25.0,538.5,367.29,263.23
2017,10,8,9,30,851.0,91.0,1.1,26.0,586.0,431.43,315.48
2017,10,8,9,45,867.5,92.5,1.3,27.0,628.0,494.07,364.97
2017,10,8,10,0,884.0,94.0,1.5,28.0,670.0,555.17,411.63
2017,10,8,10,15,894.5,96.0,1.5,28.5,705.0,613.08,454.15
2017,10,8,10,30,905.0,98.0,1.5,29.0,740.0,669.88,494.32
2017,10,8,10,45,913.5,98.5,1.55,29.5,767.5,722.5,530.71
2017,10,8,11,0,922.0,99.0,1.6,30.0,795.0,773.25,563.83
2017,10,8,11,15,926.5,100.0,1.6,30.0,813.5,819.32,593.0
2017,10,8,11,30,931.0,101.0,1.6,30.0,832.0,862.72,620.17
2017,10,8,11,45,934.5,101.0,1.6,30.5,842.0,901.4,642.8
2017,10,8,12,0,938.0,101.0,1.6,31.0,852.0,936.94,663.25
2017,10,8,12,15,938.0,101.0,1.65,31.0,853.0,966.0,681.54
2017,10,8,12,30,938.0,101.0,1.7,31.0,854.0,991.41,697.69
2017,10,8,12,45,935.0,101.0,1.75,31.0,845.5,1010.21,709.88
2017,10,8,13,0,932.0,101.0,1.8,31.0,837.0,1025.08,719.85
2017,10,8,13,15,927.0,100.0,1.85,31.0,819.5,1032.88,725.66
2017,10,8,13,30,922.0,99.0,1.9,31.0,802.0,1036.63,729.23
2017,10,8,13,45,913.0,98.5,2.0,31.5,776.0,1032.93,727.56
2017,10,8,14,0,904.0,98.0,2.1,32.0,750.0,1025.25,723.62
2017,10,8,14,15,893.0,96.5,2.15,32.0,716.5,1010.55,716.32
2017,10,8,14,30,882.0,95.0,2.2,32.0,683.0,992.13,706.83
2017,10,8,14,45,865.5,93.5,2.3,32.0,642.0,964.81,692.27
2017,10,8,15,0,849.0,92.0,2.4,32.0,601.0,944.2,681.97
2017,10,8,15,15,829.0,89.5,2.45,31.5,555.0,906.02,660.99
2017,10,8,15,30,809.0,87.0,2.5,31.0,509.0,865.28,638.06
2017,10,8,15,45,779.5,84.0,2.55,31.0,457.5,813.27,605.76
2017,10,8,16,0,750.0,81.0,2.6,31.0,406.0,759.92,571.85
2017,10,8,16,15,711.0,76.0,2.4,30.0,351.5,700.09,533.24
2017,10,8,16,30,672.0,71.0,2.2,29.0,297.0,636.37,490.48
2017,10,8,16,45,611.0,64.5,2.05,28.5,242.0,555.54,432.67
2017,10,8,17,0,550.0,58.0,1.9,28.0,187.0,478.12,374.0
2017,10,8,17,15,456.5,48.5,1.9,27.0,135.5,380.43,297.26
2017,10,8,17,30,363.0,39.0,1.9,26.0,84.0,290.84,222.46
2017,10,8,17,45,181.5,19.5,1.9,25.0,42.0,147.16,84.66
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,21.5,28.5,13.43,0.0
2017,10,9,7,0,233.0,34.0,2.6,22.0,57.0,26.55,15.76
2017,10,9,7,15,338.5,47.0,2.8,22.5,104.5,37.53,26.29
2017,10,9,7,30,444.0,60.0,3.0,23.0,152.0,46.74,34.63
2017,10,9,7,45,514.0,68.0,3.25,23.5,204.5,51.2,38.63
2017,10,9,8,0,584.0,76.0,3.5,24.0,257.0,67.76,42.28
2017,10,9,8,15,628.0,82.0,3.6,24.5,310.0,118.11,66.77
2017,10,9,8,30,672.0,88.0,3.7,25.0,363.0,174.02,106.66
2017,10,9,8,45,704.0,92.0,3.8,26.0,413.0,230.92,152.91
2017,10,9,9,0,736.0,96.0,3.9,27.0,463.0,291.26,203.64
2017,10,9,9,15,758.0,100.0,4.0,27.5,509.0,353.89,256.7
2017,10,9,9,30,780.0,104.0,4.1,28.0,555.0,415.09,307.67
2017,10,9,9,45,794.5,107.0,4.2,28.5,595.0,473.21,355.03
2017,10,9,10,0,809.0,110.0,4.3,29.0,635.0,531.46,401.0
2017,10,9,10,15,820.5,112.0,4.3,29.5,668.5,586.86,443.29
2017,10,9,10,30,832.0,114.0,4.3,30.0,702.0,641.49,483.68
2017,10,9,10,45,839.0,116.5,4.35,30.5,728.0,692.5,520.43
2017,10,9,11,0,846.0,119.0,4.4,31.0,754.0,741.79,555.01
2017,10,9,11,15,851.0,120.0,4.4,31.0,772.0,780.98,581.38
2017,10,9,11,30,856.0,121.0,4.4,31.0,790.0,821.95,608.79
2017,10,9,11,45,862.0,119.5,4.4,31.5,800.0,858.72,631.89
2017,10,9,12,0,868.0,118.0,4.4,32.0,810.0,892.73,652.98
2017,10,9,12,15,868.0,118.0,4.4,32.0,811.0,919.91,670.77
2017,10,9,12,30,868.0,118.0,4.4,32.0,812.0,943.72,686.4
2017,10,9,12,45,865.0,118.0,4.4,32.5,803.5,961.21,696.55
2017,10,9,13,0,862.0,118.0,4.4,33.0,795.0,975.04,704.41
2017,10,9,13,15,857.0,117.0,4.35,33.0,778.5,982.14,709.19
2017,10,9,13,30,852.0,116.0,4.3,33.0,762.0,985.46,711.71
2017,10,9,13,45,843.5,115.0,4.3,33.0,737.5,992.36,717.03
2017,10,9,14,0,835.0,114.0,4.3,33.0,713.0,984.87,713.11
2017,10,9,14,15,824.5,112.0,4.25,32.5,681.0,970.52,706.12
2017,10,9,14,30,814.0,110.0,4.2,32.0,649.0,952.62,696.93
2017,10,9,14,45,797.5,108.0,4.2,32.0,610.0,925.49,680.53
2017,10,9,15,0,781.0,106.0,4.2,32.0,571.0,895.34,662.14
2017,10,9,15,15,760.5,102.5,4.15,31.5,526.0,856.87,639.1
2017,10,9,15,30,740.0,99.0,4.1,31.0,481.0,816.06,614.19
2017,10,9,15,45,710.0,95.0,4.05,31.0,432.0,769.58,583.72
2017,10,9,16,0,680.0,91.0,4.0,31.0,383.0,717.1,548.48
2017,10,9,16,15,639.5,85.5,3.7,30.5,331.0,653.6,504.77
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,590.75,460.29
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,509.92,400.58
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,432.68,340.22
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,335.52,262.38
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,246.4,187.32
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,122.56,61.84
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
