Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.35,14.0,7.0,6.14,0.0
2017,10,10,7,0,0.0,14.0,6.4,14.0,14.0,12.3,4.48
2017,10,10,7,15,0.0,27.0,6.45,14.0,27.0,23.78,15.21
2017,10,10,7,30,0.0,40.0,6.5,14.0,40.0,35.28,25.78
2017,10,10,7,45,0.0,54.0,6.55,14.0,54.0,47.69,37.06
2017,10,10,8,0,0.0,68.0,6.6,14.0,68.0,59.7,45.58
2017,10,10,8,15,0.0,91.0,6.55,14.5,91.0,79.06,61.86
2017,10,10,8,30,0.0,114.0,6.5,15.0,114.0,98.66,78.09
2017,10,10,8,45,5.0,142.5,6.5,15.5,145.0,124.11,98.76
2017,10,10,9,0,10.0,171.0,6.5,16.0,176.0,150.59,120.04
2017,10,10,9,15,11.0,184.5,6.4,16.0,191.0,164.18,130.89
2017,10,10,9,30,12.0,198.0,6.3,16.0,206.0,177.92,141.81
2017,10,10,9,45,14.0,213.0,6.2,16.5,222.0,193.57,153.95
2017,10,10,10,0,16.0,228.0,6.1,17.0,238.0,209.56,166.27
2017,10,10,10,15,19.5,246.5,6.0,17.5,260.0,229.84,181.94
2017,10,10,10,30,23.0,265.0,5.9,18.0,282.0,250.68,197.94
2017,10,10,10,45,68.5,313.0,5.8,18.5,364.0,333.61,263.45
2017,10,10,11,0,114.0,361.0,5.7,19.0,446.0,418.03,328.83
2017,10,10,11,15,161.0,371.5,5.6,19.0,495.5,481.35,377.98
2017,10,10,11,30,208.0,382.0,5.5,19.0,545.0,540.75,423.75
2017,10,10,11,45,274.0,373.5,5.45,19.5,590.0,611.6,477.37
2017,10,10,12,0,340.0,365.0,5.4,20.0,635.0,675.55,525.16
2017,10,10,12,15,592.5,246.5,5.3,20.5,717.5,815.6,632.85
2017,10,10,12,30,845.0,128.0,5.2,21.0,800.0,941.72,722.17
2017,10,10,12,45,844.0,127.0,5.1,21.5,792.5,960.18,732.37
2017,10,10,13,0,843.0,126.0,5.0,22.0,785.0,975.03,740.72
2017,10,10,13,15,838.0,125.0,4.9,22.0,768.5,982.28,745.39
2017,10,10,13,30,833.0,124.0,4.8,22.0,752.0,985.75,747.64
2017,10,10,13,45,825.5,122.0,4.7,22.0,727.5,981.82,744.98
2017,10,10,14,0,818.0,120.0,4.6,22.0,703.0,974.15,739.97
2017,10,10,14,15,807.0,118.0,4.5,22.0,671.0,959.37,730.24
2017,10,10,14,30,796.0,116.0,4.4,22.0,639.0,941.1,718.45
2017,10,10,14,45,783.0,112.0,4.35,22.5,601.0,915.22,700.53
2017,10,10,15,0,770.0,108.0,4.3,23.0,563.0,886.24,680.58
2017,10,10,15,15,749.0,104.5,4.2,22.5,518.5,847.51,656.09
2017,10,10,15,30,728.0,101.0,4.1,22.0,474.0,811.84,633.59
2017,10,10,15,45,702.5,95.5,4.0,22.0,425.5,762.72,599.79
2017,10,10,16,0,677.0,90.0,3.9,22.0,377.0,712.37,564.61
2017,10,10,16,15,636.5,84.0,3.65,21.5,325.5,648.4,518.98
2017,10,10,16,30,596.0,78.0,3.4,21.0,274.0,585.11,472.56
2017,10,10,16,45,537.5,70.0,3.2,21.0,222.0,507.45,412.32
2017,10,10,17,0,479.0,62.0,3.0,21.0,170.0,433.06,351.36
2017,10,10,17,15,384.5,50.5,2.75,20.5,121.5,335.91,270.26
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,246.45,191.78
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,121.09,52.74
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,15.5,2.95,13.0,27.0,14.1,0.0
2017,10,11,7,0,242.0,31.0,3.1,13.0,54.0,24.26,14.26
2017,10,11,7,15,346.0,43.5,3.25,13.5,100.5,34.6,24.73
2017,10,11,7,30,450.0,56.0,3.4,14.0,147.0,43.5,33.08
2017,10,11,7,45,515.0,64.5,3.6,14.5,198.5,48.53,37.74
2017,10,11,8,0,580.0,73.0,3.8,15.0,250.0,66.46,42.33
2017,10,11,8,15,623.5,79.0,3.8,15.5,302.0,116.47,67.93
2017,10,11,8,30,667.0,85.0,3.8,16.0,354.0,171.96,109.11
2017,10,11,8,45,698.5,89.5,3.8,16.5,403.5,228.77,157.31
2017,10,11,9,0,730.0,94.0,3.8,17.0,453.0,288.95,210.2
2017,10,11,9,15,752.0,97.5,3.7,17.5,498.5,350.56,264.36
2017,10,11,9,30,774.0,101.0,3.6,18.0,544.0,410.82,316.3
2017,10,11,9,45,791.0,103.0,3.55,18.5,584.0,468.67,364.97
2017,10,11,10,0,808.0,105.0,3.5,19.0,624.0,526.9,412.3
2017,10,11,10,15,819.5,107.0,3.35,19.5,657.0,582.05,455.45
2017,10,11,10,30,831.0,109.0,3.2,20.0,690.0,636.41,496.44
2017,10,11,10,45,840.0,110.0,3.1,21.0,716.0,684.03,530.38
2017,10,11,11,0,849.0,111.0,3.0,22.0,742.0,732.16,563.11
2017,10,11,11,15,854.0,112.0,2.9,22.0,760.0,775.38,592.19
2017,10,11,11,30,859.0,113.0,2.8,22.0,778.0,816.21,619.25
2017,10,11,11,45,855.0,117.0,2.7,22.5,785.5,849.91,639.87
2017,10,11,12,0,851.0,121.0,2.6,23.0,793.0,880.33,658.03
2017,10,11,12,15,851.0,121.5,2.5,23.5,794.0,907.42,673.76
2017,10,11,12,30,851.0,122.0,2.4,24.0,795.0,931.23,687.17
2017,10,11,12,45,849.0,121.5,2.3,24.5,787.0,948.69,696.33
2017,10,11,13,0,847.0,121.0,2.2,25.0,779.0,962.59,703.2
2017,10,11,13,15,842.0,120.0,2.1,25.0,762.5,979.89,713.69
2017,10,11,13,30,837.0,119.0,2.0,25.0,746.0,983.27,715.22
2017,10,11,13,45,828.5,117.5,1.9,25.0,721.5,978.82,711.97
2017,10,11,14,0,820.0,116.0,1.8,25.0,697.0,970.65,706.54
2017,10,11,14,15,808.5,114.0,1.75,25.0,665.0,955.29,697.29
2017,10,11,14,30,797.0,112.0,1.7,25.0,633.0,936.45,685.99
2017,10,11,14,45,767.0,115.0,1.65,25.5,591.5,902.28,663.48
2017,10,11,15,0,737.0,118.0,1.6,26.0,550.0,871.46,643.35
2017,10,11,15,15,715.0,114.0,1.6,25.5,506.0,832.06,620.45
2017,10,11,15,30,693.0,110.0,1.6,25.0,462.0,790.62,595.83
2017,10,11,15,45,381.0,141.5,1.6,25.0,332.0,528.19,410.1
2017,10,11,16,0,69.0,173.0,1.6,25.0,202.0,245.83,192.04
2017,10,11,16,15,310.0,129.0,1.5,24.5,232.5,415.83,331.25
2017,10,11,16,30,551.0,85.0,1.4,24.0,263.0,558.21,440.84
2017,10,11,16,45,493.0,75.0,1.3,24.0,212.0,480.32,380.2
2017,10,11,17,0,435.0,65.0,1.2,24.0,161.0,405.75,321.2
2017,10,11,17,15,342.0,52.0,1.1,23.0,114.0,307.61,242.36
2017,10,11,17,30,249.0,39.0,1.0,22.0,67.0,223.2,169.89
2017,10,11,17,45,124.5,19.5,0.95,21.5,33.5,109.46,33.96
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,102.5,16.0,1.0,17.5,25.0,14.55,0.0
2017,10,12,7,0,205.0,32.0,1.1,18.0,50.0,25.02,14.34
2017,10,12,7,15,305.0,46.0,1.1,18.5,95.5,35.42,24.88
2017,10,12,7,30,405.0,60.0,1.1,19.0,141.0,47.03,35.46
2017,10,12,7,45,474.5,69.5,1.1,19.5,192.0,52.71,40.62
2017,10,12,8,0,544.0,79.0,1.1,20.0,243.0,71.04,45.58
2017,10,12,8,15,588.5,86.0,1.1,21.0,294.5,119.64,70.19
2017,10,12,8,30,633.0,93.0,1.1,22.0,346.0,173.93,109.05
2017,10,12,8,45,668.0,97.0,1.15,23.0,395.5,228.99,153.53
2017,10,12,9,0,703.0,101.0,1.2,24.0,445.0,287.89,202.5
2017,10,12,9,15,725.5,105.0,1.3,24.5,490.0,346.03,251.47
2017,10,12,9,30,748.0,109.0,1.4,25.0,535.0,407.98,302.21
2017,10,12,9,45,766.5,111.0,1.55,26.0,575.0,465.05,347.48
2017,10,12,10,0,785.0,113.0,1.7,27.0,615.0,522.73,391.64
2017,10,12,10,15,797.0,115.5,1.75,27.0,647.5,577.45,433.41
2017,10,12,10,30,809.0,118.0,1.8,27.0,680.0,631.5,473.55
2017,10,12,10,45,819.0,118.5,1.9,27.5,706.0,681.29,509.07
2017,10,12,11,0,829.0,119.0,2.0,28.0,732.0,729.63,542.73
2017,10,12,11,15,834.0,120.0,2.1,28.5,749.5,772.94,570.89
2017,10,12,11,30,839.0,121.0,2.2,29.0,767.0,813.92,597.07
2017,10,12,11,45,854.5,114.5,2.3,29.5,779.0,846.69,617.64
2017,10,12,12,0,870.0,108.0,2.4,30.0,791.0,883.27,640.68
2017,10,12,12,15,870.0,108.0,2.45,30.0,792.0,910.13,658.17
2017,10,12,12,30,870.0,108.0,2.5,30.0,793.0,933.62,673.62
2017,10,12,12,45,866.0,108.5,2.6,30.5,784.5,950.38,683.9
2017,10,12,13,0,862.0,109.0,2.7,31.0,776.0,963.46,691.98
2017,10,12,13,15,857.5,108.0,2.8,31.0,759.5,970.7,697.86
2017,10,12,13,30,853.0,107.0,2.9,31.0,743.0,974.19,701.54
2017,10,12,13,45,842.5,107.0,3.0,31.0,718.0,969.15,699.89
2017,10,12,14,0,832.0,107.0,3.1,31.0,693.0,971.03,702.94
2017,10,12,14,15,821.0,105.5,3.15,31.0,661.0,956.59,695.09
2017,10,12,14,30,810.0,104.0,3.2,31.0,629.0,938.66,685.19
2017,10,12,14,45,786.0,105.0,3.25,31.0,589.0,907.85,666.82
2017,10,12,15,0,762.0,106.0,3.3,31.0,549.0,874.26,646.58
2017,10,12,15,15,741.0,102.0,3.3,30.5,505.0,835.07,623.34
2017,10,12,15,30,720.0,98.0,3.3,30.0,461.0,798.84,601.81
2017,10,12,15,45,685.5,95.0,3.3,30.0,411.5,745.34,566.58
2017,10,12,16,0,651.0,92.0,3.3,30.0,362.0,691.19,530.25
2017,10,12,16,15,609.5,85.5,3.1,29.5,311.0,626.79,485.8
2017,10,12,16,30,568.0,79.0,2.9,29.0,260.0,563.21,440.58
2017,10,12,16,45,506.0,70.5,2.7,28.5,209.0,483.72,381.02
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,407.84,321.13
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,311.36,243.02
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,222.78,166.76
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,107.66,15.95
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,14.1,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,24.3,13.37
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,35.28,24.47
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,44.61,33.02
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,47.97,36.06
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,65.63,39.5
2017,10,13,8,15,643.5,76.0,2.65,24.0,302.5,116.92,65.06
2017,10,13,8,30,687.0,82.0,2.8,25.0,355.0,173.64,105.73
2017,10,13,8,45,726.5,83.5,3.0,26.0,406.0,233.98,154.56
2017,10,13,9,0,766.0,85.0,3.2,27.0,457.0,294.92,205.66
2017,10,13,9,15,787.0,88.0,3.25,27.0,502.5,354.81,257.23
2017,10,13,9,30,808.0,91.0,3.3,27.0,548.0,416.09,308.95
2017,10,13,9,45,826.0,92.0,3.35,27.5,588.5,475.19,357.08
2017,10,13,10,0,844.0,93.0,3.4,28.0,629.0,534.59,403.87
2017,10,13,10,15,854.5,95.0,3.4,28.5,662.5,589.98,446.1
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,644.33,486.19
2017,10,13,10,45,873.5,97.5,3.45,29.5,721.5,694.59,522.38
2017,10,13,11,0,882.0,98.0,3.5,30.0,747.0,743.08,555.55
2017,10,13,11,15,886.5,99.0,3.5,30.0,765.0,787.01,584.89
2017,10,13,11,30,891.0,100.0,3.5,30.0,783.0,828.4,612.29
2017,10,13,11,45,892.0,101.0,3.5,30.5,791.5,864.12,634.44
2017,10,13,12,0,893.0,102.0,3.5,31.0,800.0,896.71,654.36
2017,10,13,12,15,893.0,102.0,3.5,31.0,800.5,924.07,672.08
2017,10,13,12,30,893.0,102.0,3.5,31.0,801.0,947.97,687.61
2017,10,13,12,45,891.5,101.0,3.5,31.5,793.0,965.78,697.85
2017,10,13,13,0,890.0,100.0,3.5,32.0,785.0,979.88,705.78
2017,10,13,13,15,885.5,99.5,3.5,32.0,768.5,987.82,711.34
2017,10,13,13,30,881.0,99.0,3.5,32.0,752.0,991.93,714.62
2017,10,13,13,45,874.5,97.0,3.5,32.0,727.0,988.5,713.24
2017,10,13,14,0,868.0,95.0,3.5,32.0,702.0,981.25,709.61
2017,10,13,14,15,857.5,93.5,3.5,32.0,670.0,966.92,701.55
2017,10,13,14,30,847.0,92.0,3.5,32.0,638.0,949.04,691.35
2017,10,13,14,45,820.0,94.5,3.5,32.0,596.5,926.81,678.38
2017,10,13,15,0,793.0,97.0,3.5,32.0,555.0,891.77,656.93
2017,10,13,15,15,772.0,93.5,3.45,31.5,510.0,852.53,633.58
2017,10,13,15,30,751.0,90.0,3.4,31.0,465.0,810.99,608.34
2017,10,13,15,45,721.0,86.5,3.4,31.0,416.0,759.6,574.83
2017,10,13,16,0,691.0,83.0,3.4,31.0,367.0,712.23,543.53
2017,10,13,16,15,650.0,77.5,3.15,30.5,315.0,648.19,499.5
2017,10,13,16,30,609.0,72.0,2.9,30.0,263.0,584.9,454.68
2017,10,13,16,45,547.5,64.0,2.65,29.5,211.0,504.9,395.53
2017,10,13,17,0,486.0,56.0,2.4,29.0,159.0,428.55,335.4
2017,10,13,17,15,388.0,44.5,2.15,28.0,111.5,329.63,255.72
2017,10,13,17,30,290.0,33.0,1.9,27.0,64.0,240.0,177.66
2017,10,13,17,45,145.0,16.5,1.65,26.0,32.0,115.98,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,115.0,15.0,1.55,20.5,24.5,13.64,0.0
2017,10,14,7,0,230.0,30.0,1.7,21.0,49.0,23.53,12.46
2017,10,14,7,15,338.5,43.0,1.95,21.5,95.5,34.5,23.66
2017,10,14,7,30,447.0,56.0,2.2,22.0,142.0,43.89,32.24
2017,10,14,7,45,520.0,63.5,2.45,23.0,194.5,48.1,36.01
2017,10,14,8,0,593.0,71.0,2.7,24.0,247.0,66.78,40.18
2017,10,14,8,15,637.0,77.0,2.8,24.5,299.0,117.65,65.74
2017,10,14,8,30,681.0,83.0,2.9,25.0,351.0,174.03,106.35
2017,10,14,8,45,437.0,146.5,3.05,26.0,327.0,218.64,153.22
2017,10,14,9,0,193.0,210.0,3.2,27.0,303.0,232.76,173.59
2017,10,14,9,15,196.5,232.0,3.25,27.5,335.0,268.0,201.5
2017,10,14,9,30,200.0,254.0,3.3,28.0,367.0,303.8,229.32
2017,10,14,9,45,207.5,273.5,3.35,28.5,398.0,339.87,256.77
2017,10,14,10,0,215.0,293.0,3.4,29.0,429.0,376.78,284.33
2017,10,14,10,15,530.5,199.0,3.4,29.0,558.0,498.87,377.53
2017,10,14,10,30,846.0,105.0,3.4,29.0,687.0,642.13,484.95
2017,10,14,10,45,459.5,221.5,3.4,29.5,539.5,534.41,402.8
2017,10,14,11,0,73.0,338.0,3.4,30.0,392.0,367.76,274.43
2017,10,14,11,15,469.0,224.5,3.4,30.0,581.5,594.79,447.77
2017,10,14,11,30,865.0,111.0,3.4,30.0,771.0,818.28,606.43
2017,10,14,11,45,863.0,114.0,3.45,30.5,778.5,852.65,626.71
2017,10,14,12,0,861.0,117.0,3.5,31.0,786.0,883.84,646.05
2017,10,14,12,15,860.5,117.0,3.5,31.0,786.0,909.97,663.05
2017,10,14,12,30,860.0,117.0,3.5,31.0,786.0,932.74,677.9
2017,10,14,12,45,854.0,118.0,3.55,31.5,777.0,947.92,686.81
2017,10,14,13,0,848.0,119.0,3.6,32.0,768.0,959.41,693.46
2017,10,14,13,15,842.5,118.0,3.6,32.0,751.0,975.91,704.63
2017,10,14,13,30,837.0,117.0,3.6,32.0,734.0,978.59,706.94
2017,10,14,13,45,823.5,118.0,3.6,32.0,708.0,971.92,703.44
2017,10,14,14,0,810.0,119.0,3.6,32.0,682.0,961.56,697.77
2017,10,14,14,15,798.5,116.5,3.6,32.0,650.0,945.55,688.55
2017,10,14,14,30,787.0,114.0,3.6,32.0,618.0,926.1,677.22
2017,10,14,14,45,756.5,116.5,3.65,32.0,576.5,890.91,655.74
2017,10,14,15,0,726.0,119.0,3.7,32.0,535.0,859.52,636.77
2017,10,14,15,15,703.0,114.5,3.65,31.5,491.0,818.8,612.01
2017,10,14,15,30,680.0,110.0,3.6,31.0,447.0,776.13,585.57
2017,10,14,15,45,644.0,106.0,3.55,31.0,398.0,721.13,548.81
2017,10,14,16,0,608.0,102.0,3.5,31.0,349.0,665.6,510.99
2017,10,14,16,15,563.0,94.5,3.3,30.5,298.5,598.63,464.34
2017,10,14,16,30,518.0,87.0,3.1,30.0,248.0,532.75,416.81
2017,10,14,16,45,448.5,77.0,2.9,29.5,197.0,443.65,349.08
2017,10,14,17,0,379.0,67.0,2.7,29.0,146.0,365.99,287.34
2017,10,14,17,15,282.5,52.0,2.45,28.0,100.5,270.66,209.84
2017,10,14,17,30,186.0,37.0,2.2,27.0,55.0,185.5,135.33
2017,10,14,17,45,93.0,18.5,2.0,26.5,27.5,88.69,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,14.55,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,25.65,13.71
2017,10,15,7,15,188.5,51.5,6.75,20.5,82.0,40.61,28.86
2017,10,15,7,30,279.0,71.0,6.8,20.0,124.0,53.59,40.85
2017,10,15,7,45,384.0,78.0,6.85,19.5,176.5,57.9,45.08
2017,10,15,8,0,489.0,85.0,6.9,19.0,229.0,76.23,50.47
2017,10,15,8,15,537.5,93.0,6.8,19.0,279.5,122.4,75.28
2017,10,15,8,30,586.0,101.0,6.7,19.0,330.0,174.86,114.24
2017,10,15,8,45,646.5,99.0,6.65,19.5,383.0,227.36,157.36
2017,10,15,9,0,707.0,97.0,6.6,20.0,436.0,286.81,208.46
2017,10,15,9,15,375.0,163.0,6.55,20.0,344.5,274.48,210.98
2017,10,15,9,30,43.0,229.0,6.5,20.0,253.0,217.71,171.45
2017,10,15,9,45,44.5,246.5,6.5,20.5,273.0,238.62,187.74
2017,10,15,10,0,46.0,264.0,6.5,21.0,293.0,259.9,204.05
2017,10,15,10,15,63.0,289.0,6.45,21.5,331.0,297.27,232.96
2017,10,15,10,30,80.0,314.0,6.4,22.0,369.0,336.94,263.38
2017,10,15,10,45,65.5,316.5,6.4,22.5,363.0,336.29,261.91
2017,10,15,11,0,51.0,319.0,6.4,23.0,357.0,333.97,259.14
2017,10,15,11,15,51.0,327.0,6.35,23.0,365.5,346.61,268.67
2017,10,15,11,30,51.0,335.0,6.3,23.0,374.0,359.25,278.17
2017,10,15,11,45,162.5,353.0,6.25,23.5,478.5,487.45,377.88
2017,10,15,12,0,274.0,371.0,6.2,24.0,583.0,625.52,481.95
2017,10,15,12,15,337.0,353.5,6.15,24.0,614.5,677.47,521.49
2017,10,15,12,30,400.0,336.0,6.1,24.0,646.0,730.74,561.99
2017,10,15,12,45,633.0,222.0,6.1,24.0,706.0,864.74,665.36
2017,10,15,13,0,866.0,108.0,6.1,24.0,766.0,964.0,735.79
2017,10,15,13,15,642.5,206.5,6.05,24.0,689.0,883.76,678.88
2017,10,15,13,30,419.0,305.0,6.0,24.0,612.0,771.98,593.4
2017,10,15,13,45,495.0,264.5,5.95,24.0,615.0,809.1,623.8
2017,10,15,14,0,571.0,224.0,5.9,24.0,618.0,842.22,650.7
2017,10,15,14,15,696.5,162.0,5.85,24.0,620.0,903.54,696.29
2017,10,15,14,30,822.0,100.0,5.8,24.0,622.0,942.42,724.68
2017,10,15,14,45,803.0,99.0,5.8,24.0,583.0,913.82,705.82
2017,10,15,15,0,784.0,98.0,5.8,24.0,544.0,882.3,685.21
2017,10,15,15,15,654.0,125.0,5.7,23.5,476.5,785.44,617.64
2017,10,15,15,30,524.0,152.0,5.6,23.0,409.0,677.4,540.01
2017,10,15,15,45,520.5,134.5,5.6,23.0,367.0,639.42,513.42
2017,10,15,16,0,517.0,117.0,5.6,23.0,325.0,599.32,484.3
2017,10,15,16,15,567.5,93.0,5.35,22.5,291.5,599.62,486.18
2017,10,15,16,30,618.0,69.0,5.1,22.0,258.0,586.15,476.59
2017,10,15,16,45,563.0,60.5,4.95,22.0,206.5,510.02,416.23
2017,10,15,17,0,508.0,52.0,4.8,22.0,155.0,437.03,354.94
2017,10,15,17,15,405.0,41.0,4.45,21.5,107.0,335.02,267.99
2017,10,15,17,30,302.0,30.0,4.1,21.0,59.0,243.03,181.42
2017,10,15,17,45,151.0,15.0,3.75,20.5,29.5,114.32,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,193.0,12.5,3.75,10.5,27.5,11.37,0.0
2017,10,16,7,0,386.0,25.0,3.9,11.0,55.0,20.47,10.09
2017,10,16,7,15,503.5,34.0,3.95,11.5,107.0,29.51,20.26
2017,10,16,7,30,621.0,43.0,4.0,12.0,159.0,36.53,27.03
2017,10,16,7,45,687.5,48.5,4.1,13.0,216.0,40.1,30.39
2017,10,16,8,0,754.0,54.0,4.2,14.0,273.0,61.96,34.71
2017,10,16,8,15,794.5,58.0,4.35,14.5,329.5,120.68,64.58
2017,10,16,8,30,835.0,62.0,4.5,15.0,386.0,184.29,112.65
2017,10,16,8,45,863.0,65.0,4.7,16.0,439.5,252.12,171.04
2017,10,16,9,0,891.0,68.0,4.9,17.0,493.0,318.88,230.62
2017,10,16,9,15,910.5,70.5,4.8,17.5,541.5,384.51,289.52
2017,10,16,9,30,930.0,73.0,4.7,18.0,590.0,451.05,347.71
2017,10,16,9,45,943.5,75.0,4.6,18.5,632.0,514.93,401.97
2017,10,16,10,0,957.0,77.0,4.5,19.0,674.0,578.41,453.88
2017,10,16,10,15,967.0,78.0,4.45,19.5,709.5,638.19,501.25
2017,10,16,10,30,977.0,79.0,4.4,20.0,745.0,696.59,545.89
2017,10,16,10,45,983.5,80.5,4.35,20.5,772.0,751.47,586.44
2017,10,16,11,0,990.0,82.0,4.3,21.0,799.0,804.11,622.46
2017,10,16,11,15,994.5,82.5,4.2,21.0,817.5,851.69,654.85
2017,10,16,11,30,999.0,83.0,4.1,21.0,836.0,896.36,684.86
2017,10,16,11,45,1000.5,83.5,4.1,21.5,845.5,935.39,709.85
2017,10,16,12,0,1002.0,84.0,4.1,22.0,855.0,970.93,732.27
2017,10,16,12,15,1002.0,84.0,4.05,22.0,855.5,1000.9,751.95
2017,10,16,12,30,1002.0,84.0,4.0,22.0,856.0,1026.99,769.05
2017,10,16,12,45,999.5,84.0,4.0,22.5,847.0,1046.73,780.79
2017,10,16,13,0,997.0,84.0,4.0,23.0,838.0,1062.3,789.89
2017,10,16,13,15,992.5,83.0,3.95,23.0,820.0,1070.56,795.48
2017,10,16,13,30,988.0,82.0,3.9,23.0,802.0,1074.52,798.47
2017,10,16,13,45,981.0,81.0,3.85,23.5,775.5,1071.75,795.66
2017,10,16,14,0,974.0,80.0,3.8,24.0,749.0,1064.75,790.31
2017,10,16,14,15,964.5,78.5,3.75,24.0,714.5,1050.55,781.96
2017,10,16,14,30,955.0,77.0,3.7,24.0,680.0,1032.37,771.17
2017,10,16,14,45,941.5,75.0,3.7,24.0,638.5,1005.89,755.31
2017,10,16,15,0,928.0,73.0,3.7,24.0,597.0,975.9,737.14
2017,10,16,15,15,909.5,71.0,3.65,23.5,549.5,938.04,714.58
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,897.45,689.88
2017,10,16,15,45,865.0,65.5,3.55,23.0,449.0,845.96,655.73
2017,10,16,16,0,839.0,62.0,3.5,23.0,396.0,800.91,625.59
2017,10,16,16,15,800.5,58.0,3.05,22.0,340.0,735.45,580.08
2017,10,16,16,30,762.0,54.0,2.6,21.0,284.0,670.07,533.03
2017,10,16,16,45,701.0,48.5,2.2,20.5,227.5,587.24,469.94
2017,10,16,17,0,640.0,43.0,1.8,20.0,171.0,507.46,406.12
2017,10,16,17,15,531.0,34.5,1.7,19.0,118.0,398.22,316.1
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,298.51,220.26
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,120.24,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.5,1.15,9.5,25.5,11.37,0.0
2017,10,17,7,0,345.0,25.0,1.2,10.0,51.0,20.5,9.83
2017,10,17,7,15,464.5,34.5,1.3,10.5,101.5,27.48,18.58
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,37.44,27.99
2017,10,17,7,45,650.5,50.5,1.5,12.0,208.0,41.81,32.08
2017,10,17,8,0,717.0,57.0,1.6,13.0,264.0,63.98,37.03
2017,10,17,8,15,759.0,61.5,1.65,14.0,319.0,120.84,66.12
2017,10,17,8,30,801.0,66.0,1.7,15.0,374.0,182.83,112.44
2017,10,17,8,45,830.0,69.0,1.75,16.0,426.5,245.44,165.67
2017,10,17,9,0,859.0,72.0,1.8,17.0,479.0,310.88,222.89
2017,10,17,9,15,879.0,75.0,1.7,17.5,527.0,377.85,281.15
2017,10,17,9,30,899.0,78.0,1.6,18.0,575.0,443.17,336.39
2017,10,17,9,45,914.0,79.5,1.55,19.0,616.5,505.48,386.74
2017,10,17,10,0,929.0,81.0,1.5,20.0,658.0,567.59,434.65
2017,10,17,10,15,939.0,82.5,1.4,20.0,693.0,626.33,479.4
2017,10,17,10,30,949.0,84.0,1.3,20.0,728.0,683.77,521.42
2017,10,17,10,45,957.0,85.0,1.25,20.5,754.5,737.78,558.89
2017,10,17,11,0,965.0,86.0,1.2,21.0,781.0,789.74,592.1
2017,10,17,11,15,969.5,86.5,1.15,21.5,799.5,836.23,620.17
2017,10,17,11,30,974.0,87.0,1.1,22.0,818.0,879.88,645.86
2017,10,17,11,45,977.5,87.0,1.05,22.5,828.0,919.14,668.24
2017,10,17,12,0,981.0,87.0,1.0,23.0,838.0,955.1,688.19
2017,10,17,12,15,981.0,87.0,0.95,23.0,838.5,984.45,705.09
2017,10,17,12,30,981.0,87.0,0.9,23.0,839.0,1009.99,719.61
2017,10,17,12,45,979.5,86.5,0.9,23.5,830.5,1029.65,730.17
2017,10,17,13,0,978.0,86.0,0.9,24.0,822.0,1045.25,738.4
2017,10,17,13,15,974.0,85.0,0.95,24.0,804.5,1053.73,744.98
2017,10,17,13,30,970.0,84.0,1.0,24.0,787.0,1058.01,749.28
2017,10,17,13,45,964.5,82.5,1.05,24.5,761.0,1056.03,748.53
2017,10,17,14,0,959.0,81.0,1.1,25.0,735.0,1049.89,745.47
2017,10,17,14,15,949.5,79.5,1.15,25.0,701.5,1035.75,739.12
2017,10,17,14,30,940.0,78.0,1.2,25.0,668.0,1017.69,730.5
2017,10,17,14,45,927.5,76.0,1.25,25.0,627.0,992.37,717.37
2017,10,17,15,0,915.0,74.0,1.3,25.0,586.0,963.57,702.03
2017,10,17,15,15,896.5,71.5,1.35,24.5,539.0,925.37,681.76
2017,10,17,15,30,878.0,69.0,1.4,24.0,492.0,884.48,659.33
2017,10,17,15,45,852.5,66.0,1.45,24.0,440.0,834.51,628.91
2017,10,17,16,0,827.0,63.0,1.5,24.0,388.0,790.98,602.1
2017,10,17,16,15,788.5,59.0,1.35,23.5,332.5,726.0,558.32
2017,10,17,16,30,750.0,55.0,1.2,23.0,277.0,661.12,513.15
2017,10,17,16,45,689.0,49.0,1.1,22.5,221.0,578.22,453.05
2017,10,17,17,0,628.0,43.0,1.0,22.0,165.0,498.41,391.71
2017,10,17,17,15,518.5,34.5,1.05,20.5,113.0,389.57,304.84
2017,10,17,17,30,409.0,26.0,1.1,19.0,61.0,290.11,208.29
2017,10,17,17,45,204.5,13.0,1.15,18.0,30.5,116.6,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,10.91,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,19.69,8.71
2017,10,18,7,15,477.5,34.0,1.55,11.5,102.0,27.16,18.15
2017,10,18,7,30,597.0,44.0,1.8,12.0,153.0,37.59,27.97
2017,10,18,7,45,662.0,50.5,2.05,13.0,209.0,41.95,32.05
2017,10,18,8,0,727.0,57.0,2.3,14.0,265.0,64.67,37.12
2017,10,18,8,15,769.0,61.5,2.4,15.0,320.5,122.14,66.56
2017,10,18,8,30,811.0,66.0,2.5,16.0,376.0,184.73,113.37
2017,10,18,8,45,839.5,69.5,2.65,17.5,428.5,248.26,167.19
2017,10,18,9,0,868.0,73.0,2.8,19.0,481.0,314.57,224.86
2017,10,18,9,15,887.5,75.5,2.9,19.5,529.0,381.33,283.47
2017,10,18,9,30,907.0,78.0,3.0,20.0,577.0,446.44,339.43
2017,10,18,9,45,922.0,80.0,3.1,21.0,619.0,509.61,391.5
2017,10,18,10,0,937.0,82.0,3.2,22.0,661.0,572.58,441.41
2017,10,18,10,15,947.0,83.5,3.2,22.5,695.5,631.69,487.22
2017,10,18,10,30,957.0,85.0,3.2,23.0,730.0,689.48,530.48
2017,10,18,10,45,964.0,86.0,3.2,23.5,756.5,743.13,569.39
2017,10,18,11,0,971.0,87.0,3.2,24.0,783.0,794.62,604.15
2017,10,18,11,15,975.5,87.5,3.2,24.5,801.5,841.29,634.27
2017,10,18,11,30,980.0,88.0,3.2,25.0,820.0,885.12,662.07
2017,10,18,11,45,979.5,90.0,3.2,25.5,828.5,923.3,685.78
2017,10,18,12,0,979.0,92.0,3.2,26.0,837.0,957.96,706.97
2017,10,18,12,15,978.5,92.0,3.2,26.0,837.0,986.8,725.64
2017,10,18,12,30,978.0,92.0,3.2,26.0,837.0,1011.82,741.88
2017,10,18,12,45,975.5,91.5,3.2,26.5,828.0,1030.48,752.59
2017,10,18,13,0,973.0,91.0,3.2,27.0,819.0,1045.07,760.8
2017,10,18,13,15,968.5,90.5,3.2,27.0,801.5,1053.6,766.77
2017,10,18,13,30,964.0,90.0,3.2,27.0,784.0,1057.96,770.29
2017,10,18,13,45,956.5,89.0,3.2,27.5,757.5,1054.64,767.54
2017,10,18,14,0,949.0,88.0,3.2,28.0,731.0,1047.21,762.4
2017,10,18,14,15,939.0,86.5,3.2,28.0,697.0,1032.71,754.41
2017,10,18,14,30,929.0,85.0,3.2,28.0,663.0,1014.36,744.09
2017,10,18,14,45,901.5,87.0,3.25,28.0,619.0,979.93,723.68
2017,10,18,15,0,874.0,89.0,3.3,28.0,575.0,952.33,707.8
2017,10,18,15,15,853.0,86.0,3.25,27.5,527.5,911.97,683.84
2017,10,18,15,30,832.0,83.0,3.2,27.0,480.0,869.05,657.85
2017,10,18,15,45,800.0,79.5,3.15,26.5,427.5,813.75,622.7
2017,10,18,16,0,768.0,76.0,3.1,26.0,375.0,757.22,585.78
2017,10,18,16,15,724.5,71.0,2.7,25.0,320.0,688.91,538.5
2017,10,18,16,30,681.0,66.0,2.3,24.0,265.0,627.1,494.25
2017,10,18,16,45,611.0,58.5,1.95,23.0,209.5,539.21,428.47
2017,10,18,17,0,541.0,51.0,1.6,22.0,154.0,455.56,361.59
2017,10,18,17,15,426.0,39.5,1.6,21.0,104.0,344.56,270.59
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,244.19,170.81
2017,10,18,17,45,155.5,14.0,1.6,19.5,27.0,92.18,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,36.0,13.5,0.9,14.5,16.0,12.28,0.0
2017,10,19,7,0,72.0,27.0,0.9,15.0,32.0,21.79,9.43
2017,10,19,7,15,134.5,47.0,1.0,15.5,67.5,37.14,26.35
2017,10,19,7,30,197.0,67.0,1.1,16.0,103.0,52.05,40.11
2017,10,19,7,45,248.0,83.0,1.2,17.0,143.5,63.72,50.61
2017,10,19,8,0,299.0,99.0,1.3,18.0,184.0,83.94,59.87
2017,10,19,8,15,399.5,105.0,1.45,18.5,242.5,119.07,77.84
2017,10,19,8,30,500.0,111.0,1.6,19.0,301.0,169.48,112.92
2017,10,19,8,45,423.5,146.0,1.8,20.0,322.0,216.93,155.76
2017,10,19,9,0,347.0,181.0,2.0,21.0,343.0,254.43,190.12
2017,10,19,9,15,303.0,209.5,2.15,21.5,361.5,288.49,219.8
2017,10,19,9,30,259.0,238.0,2.3,22.0,380.0,317.53,244.22
2017,10,19,9,45,235.5,261.0,2.5,23.0,397.0,343.37,264.47
2017,10,19,10,0,212.0,284.0,2.7,24.0,414.0,368.64,283.42
2017,10,19,10,15,349.5,264.5,2.75,24.5,493.0,450.23,345.6
2017,10,19,10,30,487.0,245.0,2.8,25.0,572.0,546.96,417.89
2017,10,19,10,45,376.0,290.5,2.85,25.5,548.5,536.44,408.14
2017,10,19,11,0,265.0,336.0,2.9,26.0,525.0,522.28,395.38
2017,10,19,11,15,260.0,346.0,2.95,26.0,535.5,544.9,411.84
2017,10,19,11,30,255.0,356.0,3.0,26.0,546.0,566.48,427.22
2017,10,19,11,45,380.5,319.0,3.1,26.5,605.5,648.53,488.17
2017,10,19,12,0,506.0,282.0,3.2,27.0,665.0,749.4,560.45
2017,10,19,12,15,509.0,281.0,3.3,27.0,666.5,770.47,575.13
2017,10,19,12,30,512.0,280.0,3.4,27.0,668.0,789.5,588.94
2017,10,19,12,45,518.0,274.0,3.5,27.5,663.5,803.95,598.67
2017,10,19,13,0,524.0,268.0,3.6,28.0,659.0,816.11,606.89
2017,10,19,13,15,706.0,185.5,3.65,28.0,698.5,920.57,681.56
2017,10,19,13,30,888.0,103.0,3.7,28.0,738.0,997.39,732.89
2017,10,19,13,45,701.5,169.5,3.75,28.0,660.5,912.51,676.91
2017,10,19,14,0,515.0,236.0,3.8,28.0,583.0,798.51,598.63
2017,10,19,14,15,568.0,205.0,3.8,28.0,570.5,815.34,613.84
2017,10,19,14,30,621.0,174.0,3.8,28.0,558.0,835.83,629.65
2017,10,19,14,45,544.0,185.0,3.85,28.0,506.0,761.21,578.7
2017,10,19,15,0,467.0,196.0,3.9,28.0,454.0,694.58,531.72
2017,10,19,15,15,616.5,141.5,3.85,27.5,451.5,766.41,587.94
2017,10,19,15,30,766.0,87.0,3.8,27.0,449.0,813.9,623.87
2017,10,19,15,45,730.0,84.0,3.8,27.0,398.5,762.62,588.98
2017,10,19,16,0,694.0,81.0,3.8,27.0,348.0,706.23,550.25
2017,10,19,16,15,648.0,75.0,3.5,26.0,295.5,637.84,502.6
2017,10,19,16,30,602.0,69.0,3.2,25.0,243.0,570.6,453.99
2017,10,19,16,45,526.0,61.5,2.9,24.5,190.5,481.85,385.4
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,397.87,316.72
2017,10,19,17,15,335.0,41.5,2.4,23.5,92.0,290.16,226.59
2017,10,19,17,30,220.0,29.0,2.2,23.0,46.0,191.74,127.97
2017,10,19,17,45,110.0,14.5,2.0,22.5,23.0,69.23,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
