Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,7.5,13.0,7.28,0.0
2017,10,30,7,0,230.0,16.0,2.7,8.0,26.0,13.13,0.0
2017,10,30,7,15,376.0,27.0,2.9,8.5,70.5,21.79,12.67
2017,10,30,7,30,522.0,38.0,3.1,9.0,115.0,30.17,21.29
2017,10,30,7,45,598.0,45.5,3.3,10.0,168.0,38.39,29.03
2017,10,30,8,0,674.0,53.0,3.5,11.0,221.0,61.78,35.53
2017,10,30,8,15,722.0,58.0,3.45,12.0,274.0,116.1,64.29
2017,10,30,8,30,770.0,63.0,3.4,13.0,327.0,176.26,109.85
2017,10,30,8,45,800.0,67.0,3.4,14.0,377.5,237.11,162.42
2017,10,30,9,0,830.0,71.0,3.4,15.0,428.0,300.9,219.21
2017,10,30,9,15,851.5,74.0,3.7,16.0,474.0,363.49,275.17
2017,10,30,9,30,873.0,77.0,4.0,17.0,520.0,428.24,331.56
2017,10,30,9,45,887.0,79.5,4.35,18.5,559.5,488.5,382.31
2017,10,30,10,0,901.0,82.0,4.7,20.0,599.0,548.5,431.16
2017,10,30,10,15,912.0,83.5,4.65,20.5,632.5,605.28,476.51
2017,10,30,10,30,923.0,85.0,4.6,21.0,666.0,660.91,519.47
2017,10,30,10,45,928.5,87.0,4.55,21.5,691.0,711.99,557.67
2017,10,30,11,0,934.0,89.0,4.5,22.0,716.0,760.9,592.37
2017,10,30,11,15,938.5,90.0,4.35,22.5,733.0,805.65,621.65
2017,10,30,11,30,943.0,91.0,4.2,23.0,750.0,847.7,648.77
2017,10,30,11,45,943.0,92.0,4.1,23.5,757.5,883.16,671.15
2017,10,30,12,0,943.0,93.0,4.0,24.0,765.0,915.28,691.01
2017,10,30,12,15,942.0,93.0,3.85,24.0,764.5,941.94,708.09
2017,10,30,12,30,941.0,93.0,3.7,24.0,764.0,964.95,722.65
2017,10,30,12,45,936.0,93.5,3.55,24.5,754.5,981.09,731.17
2017,10,30,13,0,931.0,94.0,3.4,25.0,745.0,993.31,737.12
2017,10,30,13,15,925.5,93.0,3.25,25.0,727.0,999.38,740.53
2017,10,30,13,30,920.0,92.0,3.1,25.0,709.0,1001.51,741.48
2017,10,30,13,45,909.5,91.5,3.0,25.5,682.5,995.5,736.19
2017,10,30,14,0,899.0,91.0,2.9,26.0,656.0,985.66,728.62
2017,10,30,14,15,886.5,89.5,2.8,26.0,622.5,968.99,718.16
2017,10,30,14,30,874.0,88.0,2.7,26.0,589.0,958.56,712.04
2017,10,30,14,45,854.0,86.5,2.65,26.0,548.0,927.86,692.88
2017,10,30,15,0,834.0,85.0,2.6,26.0,507.0,894.18,671.82
2017,10,30,15,15,810.0,81.5,2.5,25.5,461.0,851.7,645.46
2017,10,30,15,30,786.0,78.0,2.4,25.0,415.0,807.01,617.19
2017,10,30,15,45,749.0,74.5,2.35,24.5,364.5,749.49,579.54
2017,10,30,16,0,712.0,71.0,2.3,24.0,314.0,696.67,544.13
2017,10,30,16,15,661.0,65.0,2.05,23.0,262.0,624.84,493.17
2017,10,30,16,30,610.0,59.0,1.8,22.0,210.0,554.59,441.16
2017,10,30,16,45,525.5,51.0,1.55,21.0,158.5,460.76,367.87
2017,10,30,17,0,441.0,43.0,1.3,20.0,107.0,372.64,294.48
2017,10,30,17,15,299.0,29.5,1.3,19.0,65.0,251.44,186.41
2017,10,30,17,30,157.0,16.0,1.3,18.0,23.0,124.63,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.5,11.5,7.28,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,17.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,34.0,15.0,3.4,9.0,16.0,13.64,0.0
2017,10,31,7,15,125.5,36.5,3.5,9.0,53.0,29.1,18.51
2017,10,31,7,30,217.0,58.0,3.6,9.0,90.0,45.38,34.73
2017,10,31,7,45,293.5,74.5,3.75,9.5,136.0,56.18,45.05
2017,10,31,8,0,370.0,91.0,3.9,10.0,182.0,78.86,55.99
2017,10,31,8,15,185.0,87.5,3.95,10.0,133.0,88.62,63.54
2017,10,31,8,30,0.0,84.0,4.0,10.0,84.0,73.55,58.23
2017,10,31,8,45,0.0,98.0,4.05,10.5,98.0,85.88,68.58
2017,10,31,9,0,0.0,112.0,4.1,11.0,112.0,98.33,78.84
2017,10,31,9,15,0.0,125.0,4.05,11.5,125.0,110.01,88.32
2017,10,31,9,30,0.0,138.0,4.0,12.0,138.0,121.79,97.77
2017,10,31,9,45,3.5,162.5,4.0,12.5,164.5,145.44,116.99
2017,10,31,10,0,7.0,187.0,4.0,13.0,191.0,169.81,136.6
2017,10,31,10,15,8.0,197.5,3.9,13.5,202.5,180.83,145.07
2017,10,31,10,30,9.0,208.0,3.8,14.0,214.0,192.02,153.64
2017,10,31,10,45,4.5,139.5,3.7,14.5,142.5,127.4,100.38
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,62.91,46.88
2017,10,31,11,15,0.0,72.5,3.45,15.0,72.5,64.26,47.98
2017,10,31,11,30,0.0,74.0,3.3,15.0,74.0,65.61,49.05
2017,10,31,11,45,0.0,97.5,3.2,15.5,97.5,86.6,66.22
2017,10,31,12,0,0.0,121.0,3.1,16.0,121.0,108.08,83.61
2017,10,31,12,15,0.0,108.0,3.0,16.5,108.0,96.21,73.73
2017,10,31,12,30,0.0,95.0,2.9,17.0,95.0,84.35,63.92
2017,10,31,12,45,116.5,214.0,2.8,17.5,295.0,330.44,264.25
2017,10,31,13,0,233.0,333.0,2.7,18.0,495.0,575.93,450.61
2017,10,31,13,15,116.5,226.0,2.65,18.0,307.0,351.02,277.99
2017,10,31,13,30,0.0,119.0,2.6,18.0,119.0,106.68,81.7
2017,10,31,13,45,0.0,98.0,2.55,18.0,98.0,87.09,66.18
2017,10,31,14,0,0.0,77.0,2.5,18.0,77.0,68.21,50.84
2017,10,31,14,15,0.0,80.0,2.4,17.5,80.0,70.86,53.25
2017,10,31,14,30,0.0,83.0,2.3,17.0,83.0,73.51,55.67
2017,10,31,14,45,0.0,51.0,2.25,17.0,51.0,45.07,32.16
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,16.75,8.48
2017,10,31,15,15,0.0,41.5,2.1,16.5,41.5,36.62,25.36
2017,10,31,15,30,0.0,64.0,2.0,16.0,64.0,56.56,42.33
2017,10,31,15,45,0.0,56.0,1.95,16.0,56.0,49.45,36.43
2017,10,31,16,0,0.0,48.0,1.9,16.0,48.0,42.35,30.49
2017,10,31,16,15,0.0,39.5,1.9,15.5,39.5,34.82,24.17
2017,10,31,16,30,0.0,31.0,1.9,15.0,31.0,27.3,17.74
2017,10,31,16,45,0.0,23.0,1.9,15.0,23.0,20.23,11.57
2017,10,31,17,0,0.0,15.0,1.9,15.0,15.0,13.18,5.37
2017,10,31,17,15,0.0,8.5,1.8,14.5,8.5,7.46,0.12
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.82,0.0
2017,10,31,17,45,0.0,1.0,1.65,13.5,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,17.28,0.0
2017,11,1,7,15,172.5,33.5,1.65,10.5,57.5,26.17,15.72
2017,11,1,7,30,345.0,48.0,1.8,11.0,96.0,37.12,27.16
2017,11,1,7,45,441.5,56.5,1.95,11.5,146.0,44.35,34.14
2017,11,1,8,0,538.0,65.0,2.1,12.0,196.0,64.54,40.36
2017,11,1,8,15,316.0,101.5,2.1,12.5,182.5,110.13,75.79
2017,11,1,8,30,94.0,138.0,2.1,13.0,169.0,129.84,100.85
2017,11,1,8,45,66.5,153.0,2.1,14.0,176.5,145.22,114.62
2017,11,1,9,0,39.0,168.0,2.1,15.0,184.0,156.58,124.63
2017,11,1,9,15,40.0,186.5,2.2,16.0,205.0,177.26,141.05
2017,11,1,9,30,41.0,205.0,2.3,17.0,226.0,198.29,157.44
2017,11,1,9,45,75.5,232.0,2.4,18.0,274.0,242.54,191.95
2017,11,1,10,0,110.0,259.0,2.5,19.0,322.0,291.21,229.55
2017,11,1,10,15,72.0,255.5,2.65,19.5,297.5,274.78,216.04
2017,11,1,10,30,34.0,252.0,2.8,20.0,273.0,253.89,198.81
2017,11,1,10,45,53.5,277.0,2.95,21.0,312.0,294.43,229.81
2017,11,1,11,0,73.0,302.0,3.1,22.0,351.0,337.4,262.06
2017,11,1,11,15,481.5,200.5,3.25,22.5,533.0,577.34,450.48
2017,11,1,11,30,890.0,99.0,3.4,23.0,715.0,812.14,622.05
2017,11,1,11,45,888.5,102.0,3.55,24.0,722.5,846.66,642.37
2017,11,1,12,0,887.0,105.0,3.7,25.0,730.0,877.99,661.77
2017,11,1,12,15,887.0,104.5,3.7,25.5,730.0,903.55,677.64
2017,11,1,12,30,887.0,104.0,3.7,26.0,730.0,925.7,691.24
2017,11,1,12,45,885.5,103.0,3.75,26.5,721.5,942.42,701.52
2017,11,1,13,0,884.0,102.0,3.8,27.0,713.0,955.51,709.52
2017,11,1,13,15,878.5,101.0,3.75,27.5,695.5,961.14,712.07
2017,11,1,13,30,873.0,100.0,3.7,28.0,678.0,963.02,712.32
2017,11,1,13,45,864.5,98.0,3.7,28.5,653.0,957.13,707.91
2017,11,1,14,0,856.0,96.0,3.7,29.0,628.0,957.51,707.92
2017,11,1,14,15,843.5,94.5,3.65,29.0,595.5,941.16,697.98
2017,11,1,14,30,831.0,93.0,3.6,29.0,563.0,921.37,685.96
2017,11,1,14,45,806.5,92.5,3.55,29.0,522.5,888.37,665.05
2017,11,1,15,0,782.0,92.0,3.5,29.0,482.0,852.64,642.26
2017,11,1,15,15,757.0,88.0,3.3,28.5,437.5,809.83,614.81
2017,11,1,15,30,732.0,84.0,3.1,28.0,393.0,770.33,589.29
2017,11,1,15,45,694.0,80.0,2.95,27.5,344.0,713.46,551.04
2017,11,1,16,0,656.0,76.0,2.8,27.0,295.0,656.26,511.54
2017,11,1,16,15,602.5,69.0,2.75,26.0,244.5,583.35,460.21
2017,11,1,16,30,549.0,62.0,2.7,25.0,194.0,512.31,407.73
2017,11,1,16,45,462.0,53.0,2.7,24.0,145.0,418.2,333.54
2017,11,1,17,0,375.0,44.0,2.7,23.0,96.0,330.02,259.91
2017,11,1,17,15,240.0,29.0,2.9,22.0,57.0,215.3,154.08
2017,11,1,17,30,105.0,14.0,3.1,21.0,18.0,69.81,0.0
2017,11,1,17,45,52.5,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,34.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,68.0,15.0,3.0,18.0,17.0,13.64,0.0
2017,11,2,7,15,195.5,31.5,3.25,18.5,55.0,24.66,13.6
2017,11,2,7,30,323.0,48.0,3.5,19.0,93.0,37.12,26.13
2017,11,2,7,45,409.0,59.5,3.8,20.0,141.0,47.13,35.27
2017,11,2,8,0,495.0,71.0,4.1,21.0,189.0,68.55,43.03
2017,11,2,8,15,550.5,79.0,4.2,21.5,239.0,115.0,67.95
2017,11,2,8,30,606.0,87.0,4.3,22.0,289.0,168.46,106.92
2017,11,2,8,45,642.0,93.5,4.45,22.5,337.0,223.05,152.15
2017,11,2,9,0,678.0,100.0,4.6,23.0,385.0,281.59,202.35
2017,11,2,9,15,424.0,161.0,4.6,23.5,345.5,291.39,220.18
2017,11,2,9,30,170.0,222.0,4.6,24.0,306.0,267.13,206.52
2017,11,2,9,45,475.0,167.0,4.7,25.0,428.5,377.22,290.92
2017,11,2,10,0,780.0,112.0,4.8,26.0,551.0,514.51,396.27
2017,11,2,10,15,793.5,114.5,4.7,26.5,583.5,568.3,437.81
2017,11,2,10,30,807.0,117.0,4.6,27.0,616.0,621.55,477.86
2017,11,2,10,45,821.5,116.5,4.6,27.5,641.5,671.63,514.84
2017,11,2,11,0,836.0,116.0,4.6,28.0,667.0,720.61,550.08
2017,11,2,11,15,841.0,117.0,4.5,28.0,683.5,762.68,579.47
2017,11,2,11,30,846.0,118.0,4.4,28.0,700.0,802.41,606.29
2017,11,2,11,45,852.0,117.0,4.35,28.5,709.0,838.26,629.17
2017,11,2,12,0,858.0,116.0,4.3,29.0,718.0,871.38,649.99
2017,11,2,12,15,857.5,115.5,4.2,29.0,717.0,896.45,666.3
2017,11,2,12,30,857.0,115.0,4.1,29.0,716.0,918.15,680.39
2017,11,2,12,45,853.0,115.0,4.05,29.5,707.0,933.72,689.31
2017,11,2,13,0,849.0,115.0,4.0,30.0,698.0,945.66,695.93
2017,11,2,13,15,842.5,113.5,3.95,30.0,680.5,949.84,698.93
2017,11,2,13,30,836.0,112.0,3.9,30.0,663.0,950.29,699.67
2017,11,2,13,45,825.5,111.0,3.85,30.0,637.5,943.82,696.0
2017,11,2,14,0,815.0,110.0,3.8,30.0,612.0,933.73,690.12
2017,11,2,14,15,801.5,107.5,3.8,30.0,580.0,915.53,679.24
2017,11,2,14,30,788.0,105.0,3.8,30.0,548.0,894.01,666.25
2017,11,2,14,45,767.5,102.5,3.8,30.0,509.0,862.84,646.71
2017,11,2,15,0,747.0,100.0,3.8,30.0,470.0,834.75,629.24
2017,11,2,15,15,720.0,95.5,3.7,29.5,425.5,790.58,601.14
2017,11,2,15,30,693.0,91.0,3.6,29.0,381.0,744.72,571.4
2017,11,2,15,45,653.0,86.5,3.55,29.0,333.0,686.64,531.26
2017,11,2,16,0,613.0,82.0,3.5,29.0,285.0,628.39,489.96
2017,11,2,16,15,558.0,74.5,3.25,28.0,235.5,555.21,437.34
2017,11,2,16,30,503.0,67.0,3.0,27.0,186.0,483.94,383.59
2017,11,2,16,45,414.5,56.5,2.75,26.0,138.0,388.81,307.88
2017,11,2,17,0,326.0,46.0,2.5,25.0,90.0,299.79,233.69
2017,11,2,17,15,199.0,29.5,2.5,24.5,53.0,190.4,131.81
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,50.89,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,9.1,0.0
2017,11,3,7,15,80.5,34.0,0.65,20.5,44.0,27.09,15.01
2017,11,3,7,30,152.0,58.0,0.8,21.0,78.0,45.07,32.6
2017,11,3,7,45,241.5,74.5,0.95,21.5,123.5,57.47,43.89
2017,11,3,8,0,331.0,91.0,1.1,22.0,169.0,77.67,53.14
2017,11,3,8,15,390.0,103.5,1.25,22.5,216.5,118.36,76.57
2017,11,3,8,30,449.0,116.0,1.4,23.0,264.0,166.41,111.04
2017,11,3,8,45,509.5,120.0,1.55,24.0,312.5,214.86,148.67
2017,11,3,9,0,570.0,124.0,1.7,25.0,361.0,272.79,195.24
2017,11,3,9,15,600.0,130.0,1.75,25.5,404.0,326.21,239.57
2017,11,3,9,30,630.0,136.0,1.8,26.0,447.0,382.43,285.33
2017,11,3,9,45,664.5,136.0,1.85,26.5,487.0,437.63,329.26
2017,11,3,10,0,699.0,136.0,1.9,27.0,527.0,495.28,373.86
2017,11,3,10,15,483.0,207.5,1.85,27.5,485.0,478.41,361.45
2017,11,3,10,30,267.0,279.0,1.8,28.0,443.0,436.02,328.61
2017,11,3,10,45,521.5,207.0,1.8,28.5,543.5,559.37,420.84
2017,11,3,11,0,776.0,135.0,1.8,29.0,644.0,698.55,520.41
2017,11,3,11,15,782.5,136.5,1.75,29.0,660.5,738.0,546.66
2017,11,3,11,30,789.0,138.0,1.7,29.0,677.0,777.39,572.18
2017,11,3,11,45,555.0,228.0,1.7,29.5,609.5,708.13,520.71
2017,11,3,12,0,321.0,318.0,1.7,30.0,542.0,612.09,449.69
2017,11,3,12,15,533.0,241.0,1.7,30.0,612.5,743.57,544.98
2017,11,3,12,30,745.0,164.0,1.7,30.0,683.0,875.1,633.46
2017,11,3,12,45,748.5,159.5,1.7,30.0,676.0,891.34,642.8
2017,11,3,13,0,752.0,155.0,1.7,30.0,669.0,904.41,651.42
2017,11,3,13,15,744.5,153.5,1.7,30.0,652.0,907.26,653.66
2017,11,3,13,30,737.0,152.0,1.7,30.0,635.0,906.69,653.97
2017,11,3,13,45,732.5,147.0,1.75,30.5,611.5,901.57,650.82
2017,11,3,14,0,728.0,142.0,1.8,31.0,588.0,893.1,645.68
2017,11,3,14,15,712.5,138.5,1.8,30.5,556.5,872.66,634.98
2017,11,3,14,30,697.0,135.0,1.8,30.0,525.0,849.23,622.41
2017,11,3,14,45,683.0,128.5,1.85,30.0,488.0,820.86,605.76
2017,11,3,15,0,669.0,122.0,1.9,30.0,451.0,789.86,587.2
2017,11,3,15,15,640.0,116.5,1.9,29.5,408.0,744.31,559.15
2017,11,3,15,30,611.0,111.0,1.9,29.0,365.0,697.28,529.51
2017,11,3,15,45,571.5,104.0,1.95,29.0,318.0,638.61,490.03
2017,11,3,16,0,532.0,97.0,2.0,29.0,271.0,579.8,449.19
2017,11,3,16,15,474.5,87.0,1.75,28.0,223.0,500.57,391.66
2017,11,3,16,30,417.0,77.0,1.5,27.0,175.0,429.72,337.63
2017,11,3,16,45,334.0,63.5,1.3,26.5,129.0,340.37,266.48
2017,11,3,17,0,251.0,50.0,1.1,26.0,83.0,258.12,198.15
2017,11,3,17,15,143.0,31.0,1.15,25.5,48.0,159.0,105.84
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,29.87,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,10.01,0.0
2017,11,4,7,15,107.5,32.0,2.9,20.5,45.5,25.63,13.41
2017,11,4,7,30,199.0,53.0,3.0,21.0,80.0,41.64,29.59
2017,11,4,7,45,282.5,68.5,3.15,21.5,125.0,51.89,39.06
2017,11,4,8,0,366.0,84.0,3.3,22.0,170.0,73.15,48.96
2017,11,4,8,15,183.0,73.0,3.35,22.0,116.0,76.9,51.03
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,54.78,40.0
2017,11,4,8,45,0.0,80.0,3.5,22.5,80.0,70.52,52.82
2017,11,4,9,0,0.0,98.0,3.6,23.0,98.0,86.29,65.45
2017,11,4,9,15,0.0,110.0,3.6,23.5,110.0,97.0,73.81
2017,11,4,9,30,0.0,122.0,3.6,24.0,122.0,107.81,82.14
2017,11,4,9,45,0.0,132.0,3.6,24.5,132.0,116.93,89.04
2017,11,4,10,0,0.0,142.0,3.6,25.0,142.0,126.12,95.94
2017,11,4,10,15,1.0,159.0,3.6,25.0,160.0,142.26,108.5
2017,11,4,10,30,2.0,176.0,3.6,25.0,178.0,158.71,121.24
2017,11,4,10,45,3.5,182.5,3.65,25.5,185.5,166.13,126.63
2017,11,4,11,0,5.0,189.0,3.7,26.0,193.0,173.74,132.17
2017,11,4,11,15,13.5,223.5,3.7,26.5,233.0,213.06,162.38
2017,11,4,11,30,22.0,258.0,3.7,27.0,273.0,253.88,193.31
2017,11,4,11,45,32.5,277.5,3.7,27.5,300.0,295.12,224.25
2017,11,4,12,0,43.0,297.0,3.7,28.0,327.0,327.53,248.26
2017,11,4,12,15,189.5,304.5,3.7,28.0,436.5,481.43,366.32
2017,11,4,12,30,336.0,312.0,3.7,28.0,546.0,644.4,486.37
2017,11,4,12,45,221.0,317.5,3.7,28.5,471.0,539.97,407.75
2017,11,4,13,0,106.0,323.0,3.7,29.0,396.0,429.74,324.4
2017,11,4,13,15,116.0,316.5,3.7,29.0,394.5,436.48,330.48
2017,11,4,13,30,126.0,310.0,3.7,29.0,393.0,460.53,348.68
2017,11,4,13,45,97.5,291.0,3.7,29.0,353.5,397.65,302.23
2017,11,4,14,0,69.0,272.0,3.7,29.0,314.0,351.59,267.81
2017,11,4,14,15,399.0,196.0,3.65,29.0,419.5,632.74,484.66
2017,11,4,14,30,729.0,120.0,3.6,29.0,525.0,860.12,647.11
2017,11,4,14,45,714.0,114.5,3.6,29.0,488.0,831.54,627.3
2017,11,4,15,0,699.0,109.0,3.6,29.0,451.0,800.31,607.39
2017,11,4,15,15,461.0,140.0,3.55,28.5,357.5,605.18,469.63
2017,11,4,15,30,223.0,171.0,3.5,28.0,264.0,412.85,323.6
2017,11,4,15,45,401.5,127.5,3.5,28.0,268.5,519.35,409.71
2017,11,4,16,0,580.0,84.0,3.5,28.0,273.0,602.72,473.95
2017,11,4,16,15,524.0,76.0,3.2,27.5,224.5,529.46,418.81
2017,11,4,16,30,468.0,68.0,2.9,27.0,176.0,458.23,363.32
2017,11,4,16,45,393.5,55.5,2.65,26.5,130.5,372.23,293.82
2017,11,4,17,0,319.0,43.0,2.4,26.0,85.0,291.59,225.51
2017,11,4,17,15,159.5,28.0,2.35,25.0,49.0,162.36,106.01
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,11.82,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,5,7,0,0.0,11.0,2.7,20.0,11.0,10.01,0.0
2017,11,5,7,15,113.5,30.0,2.95,20.5,44.5,24.13,11.8
2017,11,5,7,30,227.0,49.0,3.2,21.0,78.0,37.83,26.31
2017,11,5,7,45,314.0,62.5,3.5,21.5,123.0,47.47,35.24
2017,11,5,8,0,401.0,76.0,3.8,22.0,168.0,67.8,44.08
2017,11,5,8,15,200.5,51.0,3.85,22.5,97.0,59.14,35.6
2017,11,5,8,30,0.0,26.0,3.9,23.0,26.0,22.89,13.41
2017,11,5,8,45,0.0,20.0,4.0,23.5,20.0,17.6,8.97
2017,11,5,9,0,0.0,14.0,4.1,24.0,14.0,12.32,4.54
2017,11,5,9,15,0.0,36.5,4.1,24.5,36.5,32.19,20.82
2017,11,5,9,30,0.0,59.0,4.1,25.0,59.0,52.14,36.94
2017,11,5,9,45,0.0,64.0,4.1,25.5,64.0,56.59,40.35
2017,11,5,10,0,0.0,69.0,4.1,26.0,69.0,61.05,43.73
2017,11,5,10,15,0.0,73.0,4.05,26.0,73.0,64.62,46.49
2017,11,5,10,30,0.0,77.0,4.0,26.0,77.0,68.2,49.25
2017,11,5,10,45,0.0,114.0,3.95,26.5,114.0,101.38,75.4
2017,11,5,11,0,0.0,151.0,3.9,27.0,151.0,135.2,101.65
2017,11,5,11,15,6.5,190.5,3.85,27.5,195.0,176.89,133.84
2017,11,5,11,30,13.0,230.0,3.8,28.0,239.0,220.06,166.7
2017,11,5,11,45,13.0,231.0,3.8,28.5,240.5,222.12,167.79
2017,11,5,12,0,13.0,232.0,3.8,29.0,242.0,224.17,168.97
2017,11,5,12,15,70.0,283.0,3.75,29.0,332.0,339.92,257.86
2017,11,5,12,30,127.0,334.0,3.7,29.0,422.0,465.87,351.54
2017,11,5,12,45,63.5,216.5,3.7,29.0,260.5,270.13,205.36
2017,11,5,13,0,0.0,99.0,3.7,29.0,99.0,87.99,63.72
2017,11,5,13,15,197.5,184.5,3.65,29.0,312.5,396.8,306.59
2017,11,5,13,30,395.0,270.0,3.6,29.0,526.0,687.39,519.23
2017,11,5,13,45,350.0,269.0,3.6,29.5,489.5,648.44,488.81
2017,11,5,14,0,305.0,268.0,3.6,30.0,453.0,608.03,459.1
2017,11,5,14,15,513.5,195.5,3.55,30.0,487.0,740.11,558.98
2017,11,5,14,30,722.0,123.0,3.5,30.0,521.0,856.1,640.66
2017,11,5,14,45,393.5,164.5,3.5,30.0,379.5,585.63,448.5
2017,11,5,15,0,65.0,206.0,3.5,30.0,238.0,281.64,215.94
2017,11,5,15,15,363.0,150.5,3.35,29.5,301.5,530.76,413.46
2017,11,5,15,30,661.0,95.0,3.2,29.0,365.0,719.32,553.75
2017,11,5,15,45,630.0,87.5,3.05,29.0,319.0,666.09,514.96
2017,11,5,16,0,599.0,80.0,2.9,29.0,273.0,612.28,476.41
2017,11,5,16,15,543.5,72.5,2.6,28.0,224.5,539.55,423.77
2017,11,5,16,30,488.0,65.0,2.3,27.0,176.0,468.81,369.96
2017,11,5,16,45,409.0,53.5,2.0,26.5,130.0,380.21,298.62
2017,11,5,17,0,330.0,42.0,1.7,26.0,84.0,297.22,228.49
2017,11,5,17,15,198.5,26.5,1.75,25.5,48.0,181.68,114.94
2017,11,5,17,30,67.0,11.0,1.8,25.0,12.0,46.17,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.4,19.0,11.0,9.1,0.0
2017,11,6,7,15,151.0,27.5,2.7,19.5,45.0,21.56,9.45
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,34.85,23.84
2017,11,6,7,45,364.5,56.5,3.35,21.0,125.5,43.11,31.54
2017,11,6,8,0,461.0,68.0,3.7,22.0,172.0,64.69,40.69
2017,11,6,8,15,230.5,84.5,3.75,22.5,136.5,89.96,59.85
2017,11,6,8,30,0.0,101.0,3.8,23.0,101.0,87.38,66.63
2017,11,6,8,45,32.5,134.5,3.85,23.5,148.0,122.91,94.07
2017,11,6,9,0,65.0,168.0,3.9,24.0,195.0,163.81,125.81
2017,11,6,9,15,59.5,184.5,3.85,24.5,211.5,182.31,140.59
2017,11,6,9,30,54.0,201.0,3.8,25.0,228.0,200.26,154.64
2017,11,6,9,45,94.0,226.0,3.75,25.5,276.5,245.84,189.77
2017,11,6,10,0,134.0,251.0,3.7,26.0,325.0,301.04,232.07
2017,11,6,10,15,475.5,176.5,3.6,26.5,460.0,443.84,342.57
2017,11,6,10,30,817.0,102.0,3.5,27.0,595.0,608.89,467.15
2017,11,6,10,45,830.0,102.0,3.45,27.5,620.0,658.39,502.72
2017,11,6,11,0,843.0,102.0,3.4,28.0,645.0,706.65,537.01
2017,11,6,11,15,848.5,103.0,3.35,28.0,661.5,748.93,566.22
2017,11,6,11,30,854.0,104.0,3.3,28.0,678.0,788.9,593.0
2017,11,6,11,45,859.5,103.5,3.25,28.5,687.0,818.31,611.14
2017,11,6,12,0,865.0,103.0,3.2,29.0,696.0,850.72,631.24
2017,11,6,12,15,864.5,103.0,3.15,29.0,696.0,875.59,647.38
2017,11,6,12,30,864.0,103.0,3.1,29.0,696.0,897.16,661.38
2017,11,6,12,45,663.5,182.0,3.1,29.5,634.0,834.68,618.2
2017,11,6,13,0,463.0,261.0,3.1,30.0,572.0,741.3,550.01
2017,11,6,13,15,654.5,180.5,3.1,30.0,608.5,848.96,628.68
2017,11,6,13,30,846.0,100.0,3.1,30.0,645.0,940.06,689.31
2017,11,6,13,45,835.0,99.5,3.1,30.0,620.0,933.73,685.3
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,923.8,679.87
2017,11,6,14,15,810.5,96.5,3.05,29.5,563.0,905.61,670.09
2017,11,6,14,30,797.0,94.0,3.0,29.0,531.0,884.12,658.2
2017,11,6,14,45,772.0,93.5,3.0,29.0,492.0,851.35,637.69
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,816.0,615.32
2017,11,6,15,15,721.0,89.0,2.85,28.5,409.5,778.84,591.77
2017,11,6,15,30,695.0,85.0,2.7,28.0,366.0,734.78,562.96
2017,11,6,15,45,659.5,79.5,2.55,27.5,319.5,679.52,525.47
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,623.9,486.64
2017,11,6,16,15,569.0,67.0,2.2,26.0,224.5,551.56,434.55
2017,11,6,16,30,514.0,60.0,2.0,25.0,176.0,481.24,381.51
2017,11,6,16,45,429.5,49.5,1.8,24.5,129.5,389.31,307.39
2017,11,6,17,0,345.0,39.0,1.6,24.0,83.0,303.56,234.53
2017,11,6,17,15,172.5,25.5,1.55,23.5,47.5,163.69,99.83
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,10.91,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.0,17.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.0,18.0,4.0,3.64,0.0
2017,11,7,7,15,0.0,19.0,1.3,18.5,19.0,16.75,5.62
2017,11,7,7,30,0.0,34.0,1.6,19.0,34.0,29.64,19.5
2017,11,7,7,45,0.0,54.0,1.95,20.0,54.0,46.13,34.26
2017,11,7,8,0,0.0,74.0,2.3,21.0,74.0,62.72,46.55
2017,11,7,8,15,5.0,94.0,2.4,21.5,95.5,80.56,61.19
2017,11,7,8,30,10.0,114.0,2.5,22.0,117.0,99.33,76.25
2017,11,7,8,45,12.5,130.5,2.65,22.5,135.0,115.54,89.14
2017,11,7,9,0,15.0,147.0,2.8,23.0,153.0,132.15,102.19
2017,11,7,9,15,21.0,166.0,2.65,23.0,175.5,152.47,118.21
2017,11,7,9,30,27.0,185.0,2.5,23.0,198.0,173.69,134.83
2017,11,7,9,45,16.0,180.5,2.4,23.5,188.5,167.24,129.3
2017,11,7,10,0,5.0,176.0,2.3,24.0,179.0,159.21,122.44
2017,11,7,10,15,6.5,186.0,2.05,24.5,190.0,169.9,130.31
2017,11,7,10,30,8.0,196.0,1.8,25.0,201.0,180.8,138.23
2017,11,7,10,45,9.0,203.5,1.6,25.5,209.5,189.29,144.21
2017,11,7,11,0,10.0,211.0,1.4,26.0,218.0,197.92,150.26
2017,11,7,11,15,5.0,161.5,1.3,26.0,165.0,148.85,112.16
2017,11,7,11,30,0.0,112.0,1.2,26.0,112.0,99.75,73.74
2017,11,7,11,45,0.0,113.0,1.1,26.5,113.0,100.72,74.37
2017,11,7,12,0,0.0,114.0,1.0,27.0,114.0,101.69,74.92
2017,11,7,12,15,2.0,149.5,1.15,27.0,151.0,136.53,102.1
2017,11,7,12,30,4.0,185.0,1.3,27.0,188.0,172.48,129.82
2017,11,7,12,45,2.0,170.5,1.45,27.5,172.0,157.14,117.74
2017,11,7,13,0,0.0,156.0,1.6,28.0,156.0,141.69,105.69
2017,11,7,13,15,0.0,135.0,1.75,27.5,135.0,121.83,90.67
2017,11,7,13,30,0.0,114.0,1.9,27.0,114.0,102.07,75.54
2017,11,7,13,45,38.5,191.5,2.1,27.0,214.5,227.88,174.94
2017,11,7,14,0,77.0,269.0,2.3,27.0,315.0,356.6,273.34
2017,11,7,14,15,47.0,234.5,2.45,26.5,262.0,290.06,222.99
2017,11,7,14,30,17.0,200.0,2.6,26.0,209.0,208.1,160.11
2017,11,7,14,45,39.0,201.0,2.8,26.0,220.0,248.44,192.98
2017,11,7,15,0,61.0,202.0,3.0,26.0,231.0,273.66,213.82
2017,11,7,15,15,60.5,183.5,3.15,25.5,210.0,253.44,199.13
2017,11,7,15,30,60.0,165.0,3.3,25.0,189.0,233.03,184.15
2017,11,7,15,45,49.0,145.5,3.45,25.0,163.5,202.39,159.99
2017,11,7,16,0,38.0,126.0,3.6,25.0,138.0,172.24,135.83
2017,11,7,16,15,165.5,107.0,3.7,24.0,145.5,262.13,212.05
2017,11,7,16,30,293.0,88.0,3.8,23.0,153.0,341.03,276.64
2017,11,7,16,45,216.0,69.0,3.95,22.5,110.0,255.59,205.0
2017,11,7,17,0,139.0,50.0,4.1,22.0,67.0,176.55,136.84
2017,11,7,17,15,69.5,28.0,4.2,21.5,36.5,95.57,54.01
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.46,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,9.0,1.0,0.87,0.0
2017,11,8,7,30,0.0,2.0,4.5,9.0,2.0,1.75,0.0
2017,11,8,7,45,0.0,3.5,4.5,9.0,3.5,3.07,0.0
2017,11,8,8,0,0.0,5.0,4.5,9.0,5.0,4.39,0.0
2017,11,8,8,15,0.0,6.5,4.5,9.0,6.5,5.71,0.0
2017,11,8,8,30,0.0,8.0,4.5,9.0,8.0,7.03,0.51
2017,11,8,8,45,0.0,36.5,4.5,9.5,36.5,32.17,22.45
2017,11,8,9,0,0.0,65.0,4.5,10.0,65.0,57.44,44.2
2017,11,8,9,15,0.0,100.5,4.55,10.0,100.5,88.72,70.9
2017,11,8,9,30,0.0,136.0,4.6,10.0,136.0,120.15,97.41
2017,11,8,9,45,0.0,120.5,4.7,10.0,120.5,106.77,85.8
2017,11,8,10,0,0.0,105.0,4.8,10.0,105.0,93.1,74.02
2017,11,8,10,15,0.0,79.0,4.9,10.0,79.0,69.95,54.22
2017,11,8,10,30,0.0,53.0,5.0,10.0,53.0,46.87,34.48
2017,11,8,10,45,0.0,90.0,5.15,10.0,90.0,79.78,62.36
2017,11,8,11,0,0.0,127.0,5.3,10.0,127.0,113.29,90.49
2017,11,8,11,15,0.0,81.5,5.2,10.0,81.5,72.24,55.79
2017,11,8,11,30,0.0,36.0,5.1,10.0,36.0,31.84,21.51
2017,11,8,11,45,0.0,25.5,5.1,10.5,25.5,22.54,13.55
2017,11,8,12,0,0.0,15.0,5.1,11.0,15.0,13.26,5.62
2017,11,8,12,15,3.5,111.5,4.95,11.0,114.0,102.47,81.02
2017,11,8,12,30,7.0,208.0,4.8,11.0,213.0,197.6,159.88
2017,11,8,12,45,13.0,226.5,4.7,11.0,235.5,222.23,180.2
2017,11,8,13,0,19.0,245.0,4.6,11.0,258.0,247.73,201.28
2017,11,8,13,15,16.5,234.5,4.5,11.0,246.0,236.04,191.76
2017,11,8,13,30,14.0,224.0,4.4,11.0,234.0,224.23,182.21
2017,11,8,13,45,7.0,192.5,4.35,11.5,197.5,186.35,150.77
2017,11,8,14,0,0.0,161.0,4.3,12.0,161.0,148.59,119.29
2017,11,8,14,15,0.0,132.0,4.2,11.5,132.0,120.25,96.15
2017,11,8,14,30,0.0,103.0,4.1,11.0,103.0,92.25,72.99
2017,11,8,14,45,0.0,95.5,4.1,11.0,95.5,85.26,67.28
2017,11,8,15,0,0.0,88.0,4.1,11.0,88.0,78.28,61.53
2017,11,8,15,15,156.0,121.0,4.05,11.0,183.5,290.29,245.97
2017,11,8,15,30,312.0,154.0,4.0,11.0,279.0,466.72,393.64
2017,11,8,15,45,262.0,145.0,3.95,11.0,241.0,409.21,345.61
2017,11,8,16,0,212.0,136.0,3.9,11.0,203.0,354.6,299.92
2017,11,8,16,15,179.5,115.0,3.8,10.5,164.5,285.61,242.49
2017,11,8,16,30,147.0,94.0,3.7,10.0,126.0,232.95,197.02
2017,11,8,16,45,104.5,70.0,3.65,10.0,90.0,170.12,141.29
2017,11,8,17,0,62.0,46.0,3.6,10.0,54.0,108.95,86.12
2017,11,8,17,15,31.0,23.0,3.55,9.5,27.0,52.64,26.98
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
