Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.5,11.37,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,65.0,22.25,12.53
2017,11,19,7,45,561.5,33.0,2.3,7.0,114.0,28.63,19.95
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,42.15,25.62
2017,11,19,8,15,720.5,46.0,2.65,8.5,215.0,94.41,48.97
2017,11,19,8,30,779.0,51.0,2.7,9.0,267.0,153.67,91.8
2017,11,19,8,45,817.0,54.5,2.75,10.0,317.0,214.13,143.46
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,279.94,202.37
2017,11,19,9,15,879.0,60.5,2.85,11.5,412.5,341.88,259.24
2017,11,19,9,30,903.0,63.0,2.9,12.0,458.0,405.24,316.3
2017,11,19,9,45,920.5,64.5,2.95,13.0,498.0,465.91,369.1
2017,11,19,10,0,938.0,66.0,3.0,14.0,538.0,526.67,419.99
2017,11,19,10,15,949.5,67.5,2.95,14.0,571.0,583.99,467.78
2017,11,19,10,30,961.0,69.0,2.9,14.0,604.0,640.19,513.19
2017,11,19,10,45,968.5,70.0,2.9,14.5,629.5,691.94,553.11
2017,11,19,11,0,976.0,71.0,2.9,15.0,655.0,741.66,590.33
2017,11,19,11,15,980.5,72.0,2.85,15.5,672.5,786.97,620.95
2017,11,19,11,30,985.0,73.0,2.8,16.0,690.0,829.56,649.12
2017,11,19,11,45,827.5,123.0,2.8,16.5,646.5,801.54,627.12
2017,11,19,12,0,670.0,173.0,2.8,17.0,603.0,758.36,594.4
2017,11,19,12,15,821.0,127.5,2.75,17.0,654.5,854.12,663.21
2017,11,19,12,30,972.0,82.0,2.7,17.0,706.0,947.89,727.33
2017,11,19,12,45,848.5,115.0,2.65,17.0,655.0,905.2,696.74
2017,11,19,13,0,725.0,148.0,2.6,17.0,604.0,852.04,660.0
2017,11,19,13,15,738.5,138.5,2.55,17.0,593.0,864.85,669.65
2017,11,19,13,30,752.0,129.0,2.5,17.0,582.0,874.45,676.58
2017,11,19,13,45,844.5,103.0,2.45,17.0,593.0,929.07,714.92
2017,11,19,14,0,937.0,77.0,2.4,17.0,604.0,974.97,746.5
2017,11,19,14,15,829.0,92.0,2.35,16.5,539.0,900.92,697.2
2017,11,19,14,30,721.0,107.0,2.3,16.0,474.0,820.58,643.54
2017,11,19,14,45,799.5,88.0,2.25,16.0,467.0,855.0,669.85
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,879.76,688.15
2017,11,19,15,15,852.5,66.5,2.0,15.5,415.0,846.82,665.57
2017,11,19,15,30,827.0,64.0,1.8,15.0,370.0,802.86,635.23
2017,11,19,15,45,789.5,60.0,1.6,15.0,321.0,745.3,593.2
2017,11,19,16,0,752.0,56.0,1.4,15.0,272.0,686.98,549.48
2017,11,19,16,15,694.5,50.5,1.25,14.0,221.0,611.48,493.48
2017,11,19,16,30,637.0,45.0,1.1,13.0,170.0,537.54,435.68
2017,11,19,16,45,537.0,37.0,0.95,12.5,121.0,434.57,350.78
2017,11,19,17,0,437.0,29.0,0.8,12.0,72.0,347.7,266.32
2017,11,19,17,15,218.5,14.5,0.8,11.5,36.0,167.03,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,151.5,14.0,0.7,6.5,26.5,12.73,0.0
2017,11,20,7,30,303.0,28.0,0.7,7.0,53.0,23.04,12.8
2017,11,20,7,45,402.0,39.5,0.7,8.0,97.5,31.77,22.65
2017,11,20,8,0,501.0,51.0,0.7,9.0,142.0,45.31,35.3
2017,11,20,8,15,565.5,59.0,0.95,9.5,190.5,91.0,51.87
2017,11,20,8,30,630.0,67.0,1.2,10.0,239.0,144.57,90.22
2017,11,20,8,45,666.0,74.0,1.5,11.0,285.5,199.24,136.19
2017,11,20,9,0,702.0,81.0,1.8,12.0,332.0,257.76,187.72
2017,11,20,9,15,731.5,85.0,2.1,12.5,376.0,314.97,239.22
2017,11,20,9,30,761.0,89.0,2.4,13.0,420.0,374.59,292.15
2017,11,20,9,45,781.5,92.5,2.75,14.0,458.5,432.8,342.47
2017,11,20,10,0,802.0,96.0,3.1,15.0,497.0,490.59,391.01
2017,11,20,10,15,817.0,98.5,3.15,15.5,529.0,544.91,435.58
2017,11,20,10,30,832.0,101.0,3.2,16.0,561.0,598.84,478.48
2017,11,20,10,45,842.5,102.5,3.3,16.5,586.0,648.21,516.93
2017,11,20,11,0,853.0,104.0,3.4,17.0,611.0,696.18,553.39
2017,11,20,11,15,859.5,105.0,3.5,17.0,628.5,739.13,586.35
2017,11,20,11,30,866.0,106.0,3.6,17.0,646.0,779.87,615.79
2017,11,20,11,45,885.0,99.5,3.7,17.5,658.0,819.73,643.27
2017,11,20,12,0,904.0,93.0,3.8,18.0,670.0,850.84,664.33
2017,11,20,12,15,904.5,93.5,3.85,18.0,671.0,878.01,683.63
2017,11,20,12,30,905.0,94.0,3.9,18.0,672.0,901.87,700.69
2017,11,20,12,45,903.5,93.0,3.95,18.5,664.0,918.84,711.65
2017,11,20,13,0,902.0,92.0,4.0,19.0,656.0,932.22,720.26
2017,11,20,13,15,896.5,91.0,4.0,19.0,640.0,938.32,725.03
2017,11,20,13,30,891.0,90.0,4.0,19.0,624.0,940.71,727.45
2017,11,20,13,45,883.0,88.5,4.0,19.0,600.5,936.51,725.44
2017,11,20,14,0,875.0,87.0,4.0,19.0,577.0,938.03,727.69
2017,11,20,14,15,862.0,85.0,3.95,19.0,545.5,921.44,717.01
2017,11,20,14,30,849.0,83.0,3.9,19.0,514.0,901.43,704.13
2017,11,20,14,45,831.0,80.5,3.9,19.0,476.0,873.04,685.56
2017,11,20,15,0,813.0,78.0,3.9,19.0,438.0,841.75,664.81
2017,11,20,15,15,786.0,74.5,3.75,18.5,394.5,798.77,635.77
2017,11,20,15,30,759.0,71.0,3.6,18.0,351.0,753.82,604.73
2017,11,20,15,45,720.5,66.5,3.5,18.0,303.5,696.66,562.75
2017,11,20,16,0,682.0,62.0,3.4,18.0,256.0,644.92,523.64
2017,11,20,16,15,622.0,55.5,2.95,17.0,207.0,569.26,465.03
2017,11,20,16,30,562.0,49.0,2.5,16.0,158.0,495.89,405.57
2017,11,20,16,45,462.0,39.5,2.1,15.0,111.5,394.99,320.31
2017,11,20,17,0,362.0,30.0,1.7,14.0,65.0,301.88,231.17
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.5,145.6,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,14.0,3.4,9.5,15.0,12.73,0.0
2017,11,21,7,30,31.0,28.0,3.6,10.0,30.0,23.31,12.33
2017,11,21,7,45,63.0,48.0,3.8,10.5,57.5,38.84,28.45
2017,11,21,8,0,95.0,68.0,4.0,11.0,85.0,55.12,43.62
2017,11,21,8,15,112.0,89.0,4.0,11.5,115.0,81.58,60.39
2017,11,21,8,30,129.0,110.0,4.0,12.0,145.0,110.63,83.58
2017,11,21,8,45,144.5,129.0,4.05,13.0,175.0,140.21,108.01
2017,11,21,9,0,160.0,148.0,4.1,14.0,205.0,171.84,134.5
2017,11,21,9,15,252.5,157.5,4.1,14.5,260.5,223.74,176.08
2017,11,21,9,30,345.0,167.0,4.1,15.0,316.0,284.34,225.54
2017,11,21,9,45,328.0,187.0,4.15,16.0,339.0,317.95,253.98
2017,11,21,10,0,311.0,207.0,4.2,17.0,362.0,349.58,279.8
2017,11,21,10,15,276.5,227.5,4.1,17.5,372.0,370.46,296.51
2017,11,21,10,30,242.0,248.0,4.0,18.0,382.0,380.44,304.01
2017,11,21,10,45,348.5,237.0,3.9,18.5,439.0,458.83,365.97
2017,11,21,11,0,455.0,226.0,3.8,19.0,496.0,547.58,434.45
2017,11,21,11,15,425.0,242.0,3.6,19.0,499.5,565.18,446.76
2017,11,21,11,30,395.0,258.0,3.4,19.0,503.0,568.94,448.88
2017,11,21,11,45,384.0,265.0,3.2,19.5,506.0,585.11,459.53
2017,11,21,12,0,373.0,272.0,3.0,20.0,509.0,599.41,468.49
2017,11,21,12,15,317.5,284.0,2.75,20.0,486.0,579.93,452.18
2017,11,21,12,30,262.0,296.0,2.5,20.0,463.0,556.82,433.25
2017,11,21,12,45,396.0,255.5,2.3,20.5,504.0,639.21,496.0
2017,11,21,13,0,530.0,215.0,2.1,21.0,545.0,741.02,569.37
2017,11,21,13,15,699.5,155.5,2.1,21.0,579.5,846.16,644.31
2017,11,21,13,30,869.0,96.0,2.1,21.0,614.0,935.48,704.67
2017,11,21,13,45,611.5,164.0,2.1,21.0,522.0,787.25,603.11
2017,11,21,14,0,354.0,232.0,2.1,21.0,430.0,606.31,471.2
2017,11,21,14,15,587.5,160.5,2.3,21.0,467.0,755.59,587.23
2017,11,21,14,30,821.0,89.0,2.5,21.0,504.0,882.29,677.64
2017,11,21,14,45,796.0,88.0,2.7,21.0,465.5,849.86,656.89
2017,11,21,15,0,771.0,87.0,2.9,21.0,427.0,814.77,635.22
2017,11,21,15,15,742.5,83.0,2.95,20.5,384.0,776.42,610.93
2017,11,21,15,30,714.0,79.0,3.0,20.0,341.0,731.08,580.84
2017,11,21,15,45,673.0,73.5,3.1,20.0,294.0,672.32,538.87
2017,11,21,16,0,632.0,68.0,3.2,20.0,247.0,613.42,495.27
2017,11,21,16,15,569.5,61.0,3.2,19.0,199.0,536.91,437.43
2017,11,21,16,30,507.0,54.0,3.2,18.0,151.0,462.77,378.15
2017,11,21,16,45,406.0,43.0,3.2,17.5,106.0,361.48,292.27
2017,11,21,17,0,305.0,32.0,3.2,17.0,61.0,268.04,203.36
2017,11,21,17,15,152.5,16.0,3.45,16.5,30.5,129.93,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,160.5,12.5,4.2,7.0,25.0,11.37,0.0
2017,11,22,7,30,321.0,25.0,4.4,7.0,50.0,20.49,9.86
2017,11,22,7,45,438.0,34.5,4.6,7.5,96.0,27.58,18.78
2017,11,22,8,0,555.0,44.0,4.8,8.0,142.0,38.4,29.05
2017,11,22,8,15,621.0,50.5,4.9,8.5,191.5,85.92,46.08
2017,11,22,8,30,687.0,57.0,5.0,9.0,241.0,143.71,87.69
2017,11,22,8,45,733.5,61.0,5.1,9.5,290.5,200.43,135.9
2017,11,22,9,0,780.0,65.0,5.2,10.0,340.0,262.12,191.52
2017,11,22,9,15,809.5,68.0,5.1,10.5,385.0,322.16,247.08
2017,11,22,9,30,839.0,71.0,5.0,11.0,430.0,384.47,303.86
2017,11,22,9,45,862.5,73.0,4.95,11.5,471.0,445.16,358.13
2017,11,22,10,0,886.0,75.0,4.9,12.0,512.0,505.95,410.9
2017,11,22,10,15,901.0,76.5,4.8,12.5,545.5,562.46,458.53
2017,11,22,10,30,916.0,78.0,4.7,13.0,579.0,618.32,504.04
2017,11,22,10,45,929.0,78.5,4.6,13.5,606.0,670.94,545.59
2017,11,22,11,0,942.0,79.0,4.5,14.0,633.0,722.13,584.76
2017,11,22,11,15,948.5,80.0,4.4,14.5,651.5,767.56,617.02
2017,11,22,11,30,955.0,81.0,4.3,15.0,670.0,810.54,646.21
2017,11,22,11,45,744.5,148.5,4.25,15.5,612.0,762.91,608.84
2017,11,22,12,0,534.0,216.0,4.2,16.0,554.0,683.56,545.09
2017,11,22,12,15,749.5,148.5,4.15,16.0,623.0,817.2,647.67
2017,11,22,12,30,965.0,81.0,4.1,16.0,692.0,935.5,731.78
2017,11,22,12,45,964.5,80.0,4.1,16.5,684.5,954.39,743.09
2017,11,22,13,0,964.0,79.0,4.1,17.0,677.0,969.51,752.61
2017,11,22,13,15,958.5,78.0,4.1,17.0,660.5,976.25,757.84
2017,11,22,13,30,953.0,77.0,4.1,17.0,644.0,979.05,760.55
2017,11,22,13,45,946.0,75.5,4.1,17.0,619.0,975.93,759.34
2017,11,22,14,0,939.0,74.0,4.1,17.0,594.0,968.95,755.64
2017,11,22,14,15,926.0,72.5,4.1,17.0,562.0,952.69,745.55
2017,11,22,14,30,913.0,71.0,4.1,17.0,530.0,932.88,733.09
2017,11,22,14,45,802.5,82.0,4.1,17.0,463.5,847.33,673.08
2017,11,22,15,0,692.0,93.0,4.1,17.0,397.0,757.46,608.86
2017,11,22,15,15,755.5,77.5,4.0,16.5,379.0,774.59,624.44
2017,11,22,15,30,819.0,62.0,3.9,16.0,361.0,791.21,638.81
2017,11,22,15,45,781.5,58.0,3.8,16.0,312.5,734.24,596.42
2017,11,22,16,0,744.0,54.0,3.7,16.0,264.0,676.55,552.59
2017,11,22,16,15,684.5,49.0,3.2,15.0,213.5,600.88,493.54
2017,11,22,16,30,625.0,44.0,2.7,14.0,163.0,526.86,432.98
2017,11,22,16,45,523.5,35.5,2.2,13.0,115.0,423.31,345.29
2017,11,22,17,0,422.0,27.0,1.7,12.0,67.0,326.75,250.02
2017,11,22,17,15,211.0,13.5,1.6,11.0,33.5,160.02,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.0,11.5,1.25,4.0,25.5,10.46,0.0
2017,11,23,7,30,372.0,23.0,1.4,5.0,51.0,20.53,9.49
2017,11,23,7,45,483.0,32.0,1.55,6.0,97.0,27.89,19.18
2017,11,23,8,0,594.0,41.0,1.7,7.0,143.0,38.22,29.04
2017,11,23,8,15,657.0,46.5,1.65,7.5,192.5,86.47,45.66
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,142.32,85.04
2017,11,23,8,45,754.0,57.0,1.55,9.0,289.5,199.42,133.39
2017,11,23,9,0,788.0,62.0,1.5,10.0,337.0,259.97,187.31
2017,11,23,9,15,814.5,65.5,1.4,10.5,381.5,319.89,241.47
2017,11,23,9,30,841.0,69.0,1.3,11.0,426.0,381.75,296.06
2017,11,23,9,45,859.5,71.0,1.2,12.0,465.0,440.32,345.75
2017,11,23,10,0,878.0,73.0,1.1,13.0,504.0,498.5,392.91
2017,11,23,10,15,891.0,75.0,1.1,13.5,536.0,553.97,437.32
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,608.64,479.5
2017,11,23,10,45,912.5,78.0,1.15,15.0,593.5,658.37,516.16
2017,11,23,11,0,921.0,79.0,1.2,16.0,619.0,706.34,550.36
2017,11,23,11,15,926.0,80.0,1.2,16.5,636.0,749.84,579.73
2017,11,23,11,30,931.0,81.0,1.2,17.0,653.0,790.85,606.12
2017,11,23,11,45,936.5,80.0,1.2,18.0,662.5,827.34,627.91
2017,11,23,12,0,942.0,79.0,1.2,19.0,672.0,860.93,647.49
2017,11,23,12,15,942.0,79.0,1.2,19.0,672.0,888.01,665.04
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,911.63,680.4
2017,11,23,12,45,939.5,78.0,1.2,19.5,664.0,928.31,689.99
2017,11,23,13,0,937.0,77.0,1.2,20.0,656.0,941.25,697.32
2017,11,23,13,15,931.0,76.5,1.2,20.0,639.5,947.85,702.02
2017,11,23,13,30,925.0,76.0,1.2,20.0,623.0,950.64,704.5
2017,11,23,13,45,917.0,74.5,1.2,20.5,599.0,946.54,701.38
2017,11,23,14,0,909.0,73.0,1.2,21.0,575.0,938.71,696.08
2017,11,23,14,15,896.0,71.5,1.15,21.0,543.5,922.65,686.1
2017,11,23,14,30,883.0,70.0,1.1,21.0,512.0,903.16,674.05
2017,11,23,14,45,864.5,68.0,1.05,21.0,474.0,874.86,656.21
2017,11,23,15,0,846.0,66.0,1.0,21.0,436.0,843.72,636.47
2017,11,23,15,15,820.0,63.5,0.85,20.5,392.5,811.39,615.34
2017,11,23,15,30,794.0,61.0,0.7,20.0,349.0,768.25,586.36
2017,11,23,15,45,757.0,57.0,0.6,20.0,302.0,712.49,547.66
2017,11,23,16,0,720.0,53.0,0.5,20.0,255.0,656.08,507.38
2017,11,23,16,15,662.0,48.0,0.5,19.0,206.0,582.51,455.92
2017,11,23,16,30,604.0,43.0,0.5,18.0,157.0,510.61,402.45
2017,11,23,16,45,504.0,35.0,0.5,17.5,110.5,409.62,321.97
2017,11,23,17,0,404.0,27.0,0.5,17.0,64.0,324.6,239.17
2017,11,23,17,15,202.0,13.5,0.65,16.0,32.0,154.5,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,10.01,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,19.6,7.98
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,26.5,17.6
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,35.41,26.1
2017,11,24,8,15,643.5,44.5,3.15,10.5,186.0,82.7,42.66
2017,11,24,8,30,707.0,50.0,3.0,11.0,235.0,137.63,80.86
2017,11,24,8,45,746.5,54.0,2.9,12.0,282.5,193.91,127.96
2017,11,24,9,0,786.0,58.0,2.8,13.0,330.0,254.28,181.4
2017,11,24,9,15,813.0,60.5,3.0,14.0,373.5,313.1,234.65
2017,11,24,9,30,840.0,63.0,3.2,15.0,417.0,374.37,289.11
2017,11,24,9,45,858.0,65.5,3.45,16.5,455.5,432.45,339.18
2017,11,24,10,0,876.0,68.0,3.7,18.0,494.0,490.82,387.69
2017,11,24,10,15,889.0,69.5,3.75,18.5,526.5,545.54,432.86
2017,11,24,10,30,902.0,71.0,3.8,19.0,559.0,599.46,476.0
2017,11,24,10,45,910.0,72.5,3.9,20.0,584.0,649.21,513.89
2017,11,24,11,0,918.0,74.0,4.0,21.0,609.0,697.18,549.28
2017,11,24,11,15,923.0,74.5,4.05,21.5,626.0,739.93,579.58
2017,11,24,11,30,928.0,75.0,4.1,22.0,643.0,780.19,606.99
2017,11,24,11,45,926.0,77.5,4.15,22.5,651.0,814.61,629.98
2017,11,24,12,0,924.0,80.0,4.2,23.0,659.0,845.78,650.6
2017,11,24,12,15,924.0,80.0,4.25,23.0,659.5,872.42,669.26
2017,11,24,12,30,924.0,80.0,4.3,23.0,660.0,895.67,685.66
2017,11,24,12,45,919.5,80.5,4.35,23.5,652.0,912.08,696.07
2017,11,24,13,0,915.0,81.0,4.4,24.0,644.0,924.81,704.07
2017,11,24,13,15,776.0,122.5,4.45,24.0,591.5,874.0,669.32
2017,11,24,13,30,637.0,164.0,4.5,24.0,539.0,803.03,620.37
2017,11,24,13,45,760.5,121.0,4.55,24.0,551.5,872.23,671.1
2017,11,24,14,0,884.0,78.0,4.6,24.0,564.0,920.83,706.19
2017,11,24,14,15,871.0,76.0,4.6,23.5,533.0,904.41,697.01
2017,11,24,14,30,858.0,74.0,4.6,23.0,502.0,884.66,685.94
2017,11,24,14,45,826.5,75.5,4.65,23.0,462.5,858.74,669.42
2017,11,24,15,0,795.0,77.0,4.7,23.0,423.0,821.17,644.35
2017,11,24,15,15,768.0,73.5,4.45,22.5,380.5,778.97,615.07
2017,11,24,15,30,741.0,70.0,4.2,22.0,338.0,734.86,584.26
2017,11,24,15,45,702.0,65.0,4.0,22.0,291.5,677.62,541.98
2017,11,24,16,0,663.0,60.0,3.8,22.0,245.0,625.76,502.57
2017,11,24,16,15,602.5,54.0,3.4,20.5,197.5,551.54,446.46
2017,11,24,16,30,542.0,48.0,3.0,19.0,150.0,479.65,389.29
2017,11,24,16,45,442.0,38.5,2.65,18.0,105.0,380.01,305.22
2017,11,24,17,0,342.0,29.0,2.3,17.0,60.0,288.24,215.3
2017,11,24,17,15,171.0,14.5,2.4,16.5,30.0,137.73,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,109.5,12.5,1.35,8.5,20.0,11.37,0.0
2017,11,25,7,30,219.0,25.0,1.5,9.0,40.0,20.71,7.89
2017,11,25,7,45,333.0,37.5,1.7,10.0,82.0,30.46,20.91
2017,11,25,8,0,447.0,50.0,1.9,11.0,124.0,40.85,30.81
2017,11,25,8,15,517.5,58.5,1.7,11.5,171.5,83.35,47.73
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,134.48,83.06
2017,11,25,8,45,637.5,72.5,1.35,13.0,266.0,187.28,125.94
2017,11,25,9,0,687.0,78.0,1.2,14.0,313.0,245.54,175.67
2017,11,25,9,15,718.5,82.5,1.1,15.0,357.0,302.46,225.18
2017,11,25,9,30,750.0,87.0,1.0,16.0,401.0,362.08,275.7
2017,11,25,9,45,773.5,89.5,0.95,17.0,439.5,419.55,323.12
2017,11,25,10,0,797.0,92.0,0.9,18.0,478.0,476.97,368.61
2017,11,25,10,15,812.5,94.5,0.9,18.5,510.5,531.0,410.82
2017,11,25,10,30,828.0,97.0,0.9,19.0,543.0,584.71,451.3
2017,11,25,10,45,838.5,99.0,0.9,20.0,568.0,634.2,486.47
2017,11,25,11,0,849.0,101.0,0.9,21.0,593.0,682.34,519.44
2017,11,25,11,15,855.5,102.0,1.0,21.5,610.0,725.02,549.8
2017,11,25,11,30,862.0,103.0,1.1,22.0,627.0,765.54,576.88
2017,11,25,11,45,887.0,94.5,1.25,22.5,641.0,801.54,601.1
2017,11,25,12,0,912.0,86.0,1.4,23.0,655.0,841.23,627.72
2017,11,25,12,15,912.0,86.0,1.5,23.5,655.5,867.67,644.76
2017,11,25,12,30,912.0,86.0,1.6,24.0,656.0,890.77,659.75
2017,11,25,12,45,907.5,86.0,1.7,24.5,648.0,906.49,669.97
2017,11,25,13,0,903.0,86.0,1.8,25.0,640.0,918.57,677.98
2017,11,25,13,15,897.0,85.5,1.85,25.0,624.0,925.05,683.23
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,927.84,686.29
2017,11,25,13,45,880.0,84.0,2.0,25.5,583.5,921.8,682.92
2017,11,25,14,0,869.0,83.0,2.1,26.0,559.0,912.17,677.37
2017,11,25,14,15,855.5,81.0,2.1,26.0,528.0,904.73,673.73
2017,11,25,14,30,842.0,79.0,2.1,26.0,497.0,884.75,661.78
2017,11,25,14,45,821.0,77.0,2.15,26.0,459.5,854.88,643.69
2017,11,25,15,0,800.0,75.0,2.2,26.0,422.0,822.26,623.56
2017,11,25,15,15,772.5,72.0,2.05,25.5,379.5,780.28,596.2
2017,11,25,15,30,745.0,69.0,1.9,25.0,337.0,736.41,566.97
2017,11,25,15,45,703.5,64.5,1.75,24.5,290.5,677.77,526.36
2017,11,25,16,0,662.0,60.0,1.6,24.0,244.0,624.68,488.43
2017,11,25,16,15,600.5,54.0,1.55,22.5,196.5,549.85,434.88
2017,11,25,16,30,539.0,48.0,1.5,21.0,149.0,477.4,379.9
2017,11,25,16,45,435.0,38.5,1.45,20.0,104.0,375.31,296.53
2017,11,25,17,0,331.0,29.0,1.4,19.0,59.0,281.4,206.65
2017,11,25,17,15,165.5,14.5,1.5,18.5,29.5,134.3,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,123.5,11.5,1.9,9.5,19.5,10.46,0.0
2017,11,26,7,30,247.0,23.0,2.2,10.0,39.0,18.95,5.77
2017,11,26,7,45,363.0,34.5,2.5,10.5,81.5,27.88,18.53
2017,11,26,8,0,479.0,46.0,2.8,11.0,124.0,36.71,27.08
2017,11,26,8,15,548.0,53.5,2.65,11.5,171.0,80.06,44.1
2017,11,26,8,30,617.0,61.0,2.5,12.0,218.0,131.77,79.62
2017,11,26,8,45,662.0,66.0,2.4,13.0,264.5,184.82,123.13
2017,11,26,9,0,707.0,71.0,2.3,14.0,311.0,242.72,173.39
2017,11,26,9,15,737.5,75.0,2.15,15.0,354.5,301.32,225.11
2017,11,26,9,30,768.0,79.0,2.0,16.0,398.0,360.62,276.43
2017,11,26,9,45,789.0,82.0,1.9,17.0,436.5,417.19,324.22
2017,11,26,10,0,810.0,85.0,1.8,18.0,475.0,474.58,370.77
2017,11,26,10,15,825.5,87.0,1.65,19.0,507.0,528.61,412.65
2017,11,26,10,30,841.0,89.0,1.5,20.0,539.0,582.28,452.3
2017,11,26,10,45,851.0,91.0,1.4,21.0,564.0,631.92,487.52
2017,11,26,11,0,861.0,93.0,1.3,22.0,589.0,680.14,520.21
2017,11,26,11,15,867.5,94.0,1.3,22.0,606.5,723.17,551.06
2017,11,26,11,30,874.0,95.0,1.3,22.0,624.0,764.02,578.26
2017,11,26,11,45,873.0,97.0,1.35,22.5,632.5,797.79,599.86
2017,11,26,12,0,872.0,99.0,1.4,23.0,641.0,828.54,619.37
2017,11,26,12,15,872.5,99.0,1.45,23.0,642.0,855.11,637.29
2017,11,26,12,30,873.0,99.0,1.5,23.0,643.0,878.46,653.18
2017,11,26,12,45,870.0,99.0,1.55,23.5,635.5,895.44,663.7
2017,11,26,13,0,867.0,99.0,1.6,24.0,628.0,908.9,672.08
2017,11,26,13,15,861.0,98.0,1.6,24.0,612.5,914.91,676.42
2017,11,26,13,30,855.0,97.0,1.6,24.0,597.0,917.28,678.62
2017,11,26,13,45,846.0,95.0,1.6,24.0,573.5,912.09,676.06
2017,11,26,14,0,837.0,93.0,1.6,24.0,550.0,903.33,671.38
2017,11,26,14,15,823.5,91.0,1.55,24.0,520.0,887.0,661.22
2017,11,26,14,30,810.0,89.0,1.5,24.0,490.0,867.39,649.03
2017,11,26,14,45,771.0,91.5,1.45,24.0,450.5,827.27,623.04
2017,11,26,15,0,732.0,94.0,1.4,24.0,411.0,791.27,599.81
2017,11,26,15,15,703.0,89.5,1.3,23.5,369.0,747.79,571.59
2017,11,26,15,30,674.0,85.0,1.2,23.0,327.0,702.72,541.68
2017,11,26,15,45,635.0,78.5,1.15,22.5,282.0,645.83,502.9
2017,11,26,16,0,596.0,72.0,1.1,22.0,237.0,588.7,462.49
2017,11,26,16,15,533.5,64.0,1.05,21.0,190.0,512.48,406.69
2017,11,26,16,30,471.0,56.0,1.0,20.0,143.0,438.55,349.09
2017,11,26,16,45,375.0,43.5,1.0,19.0,99.5,340.77,269.3
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,250.72,183.54
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,94.71,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.5,12.0,1.6,10.0,18.0,10.91,0.0
2017,11,27,7,30,197.0,24.0,1.9,11.0,36.0,19.97,5.16
2017,11,27,7,45,309.0,37.5,2.2,12.0,77.0,30.7,20.73
2017,11,27,8,0,421.0,51.0,2.5,13.0,118.0,41.04,30.62
2017,11,27,8,15,492.5,60.0,2.65,13.5,164.5,81.49,47.1
2017,11,27,8,30,564.0,69.0,2.8,14.0,211.0,131.36,81.06
2017,11,27,8,45,612.0,75.5,2.95,15.0,257.5,183.13,122.91
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,240.24,171.87
2017,11,27,9,15,692.5,86.5,3.35,16.5,347.0,295.79,221.28
2017,11,27,9,30,725.0,91.0,3.6,17.0,390.0,354.19,272.7
2017,11,27,9,45,747.5,94.5,3.9,18.0,428.0,409.99,320.77
2017,11,27,10,0,770.0,98.0,4.2,19.0,466.0,466.89,368.32
2017,11,27,10,15,786.5,101.0,4.2,19.5,498.5,520.85,412.59
2017,11,27,10,30,803.0,104.0,4.2,20.0,531.0,574.38,455.2
2017,11,27,10,45,814.0,106.0,4.25,20.5,556.0,623.08,493.1
2017,11,27,11,0,825.0,108.0,4.3,21.0,581.0,670.56,529.12
2017,11,27,11,15,832.0,109.0,4.35,21.5,598.5,712.72,560.37
2017,11,27,11,30,839.0,110.0,4.4,22.0,616.0,752.84,588.81
2017,11,27,11,45,863.5,102.0,4.45,22.5,629.5,794.39,617.28
2017,11,27,12,0,888.0,94.0,4.5,23.0,643.0,827.63,639.59
2017,11,27,12,15,888.5,94.0,4.5,23.0,644.0,854.02,657.99
2017,11,27,12,30,889.0,94.0,4.5,23.0,645.0,877.2,674.22
2017,11,27,12,45,634.0,175.0,4.55,23.5,566.0,777.26,602.22
2017,11,27,13,0,379.0,256.0,4.6,24.0,487.0,631.39,490.6
2017,11,27,13,15,625.0,174.0,4.6,24.0,543.0,792.07,614.2
2017,11,27,13,30,871.0,92.0,4.6,24.0,599.0,924.56,707.64
2017,11,27,13,45,548.5,169.5,4.6,24.0,484.5,723.25,563.99
2017,11,27,14,0,226.0,247.0,4.6,24.0,370.0,488.02,383.23
2017,11,27,14,15,525.0,166.0,4.55,24.0,431.0,700.99,551.37
2017,11,27,14,30,824.0,85.0,4.5,24.0,492.0,874.23,676.75
2017,11,27,14,45,804.5,82.5,4.45,24.0,455.0,845.48,656.28
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,813.96,635.18
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,771.81,606.67
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,727.75,576.21
2017,11,27,15,45,690.5,68.0,3.85,23.0,288.0,676.6,538.73
2017,11,27,16,0,651.0,63.0,3.7,23.0,242.0,619.71,495.74
2017,11,27,16,15,589.5,56.5,3.25,21.5,194.5,544.7,438.99
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,471.96,381.15
2017,11,27,16,45,429.0,39.5,2.4,19.0,103.0,372.49,297.23
2017,11,27,17,0,330.0,29.0,2.0,18.0,59.0,280.85,206.33
2017,11,27,17,15,165.0,14.5,2.0,17.5,29.5,108.55,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.5,11.0,2.5,10.5,18.0,10.01,0.0
2017,11,28,7,30,239.0,22.0,2.8,11.0,36.0,18.22,2.9
2017,11,28,7,45,365.5,33.0,3.15,12.0,78.5,26.74,17.23
2017,11,28,8,0,492.0,44.0,3.5,13.0,121.0,35.03,25.28
2017,11,28,8,15,563.5,51.0,3.7,13.5,168.5,76.99,41.17
2017,11,28,8,30,635.0,58.0,3.9,14.0,216.0,129.16,76.18
2017,11,28,8,45,685.0,62.0,4.15,15.0,263.5,185.08,121.56
2017,11,28,9,0,735.0,66.0,4.4,16.0,311.0,244.02,172.66
2017,11,28,9,15,765.0,69.5,4.7,17.0,354.5,301.55,224.29
2017,11,28,9,30,795.0,73.0,5.0,18.0,398.0,361.51,277.47
2017,11,28,9,45,536.5,137.0,5.3,19.0,365.5,358.5,282.23
2017,11,28,10,0,278.0,201.0,5.6,20.0,333.0,324.94,258.3
2017,11,28,10,15,276.0,217.5,5.6,20.5,356.0,357.51,284.71
2017,11,28,10,30,274.0,234.0,5.6,21.0,379.0,389.66,310.06
2017,11,28,10,45,312.0,238.0,5.7,21.5,410.5,433.41,344.61
2017,11,28,11,0,350.0,242.0,5.8,22.0,442.0,479.78,380.82
2017,11,28,11,15,628.5,162.5,5.8,22.5,535.0,626.82,497.23
2017,11,28,11,30,907.0,83.0,5.8,23.0,628.0,766.67,603.46
2017,11,28,11,45,905.5,85.5,5.8,23.5,636.5,800.96,626.35
2017,11,28,12,0,904.0,88.0,5.8,24.0,645.0,832.15,647.31
2017,11,28,12,15,904.5,88.0,5.7,24.0,646.0,858.93,665.87
2017,11,28,12,30,905.0,88.0,5.6,24.0,647.0,882.46,682.09
2017,11,28,12,45,900.0,88.5,5.55,24.5,639.0,898.41,691.88
2017,11,28,13,0,895.0,89.0,5.5,25.0,631.0,910.75,699.23
2017,11,28,13,15,889.0,88.0,5.4,25.0,615.5,916.8,703.38
2017,11,28,13,30,883.0,87.0,5.3,25.0,600.0,919.19,705.15
2017,11,28,13,45,871.0,86.5,5.2,25.0,576.0,922.19,707.51
2017,11,28,14,0,859.0,86.0,5.1,25.0,552.0,912.68,701.24
2017,11,28,14,15,845.0,84.0,5.0,25.0,521.5,895.97,690.09
2017,11,28,14,30,831.0,82.0,4.9,25.0,491.0,875.93,676.72
2017,11,28,14,45,803.5,81.5,4.8,25.0,453.0,842.59,653.9
2017,11,28,15,0,776.0,81.0,4.7,25.0,415.0,806.65,629.15
2017,11,28,15,15,747.5,77.5,4.4,24.5,372.5,763.9,599.39
2017,11,28,15,30,719.0,74.0,4.1,24.0,330.0,725.01,572.4
2017,11,28,15,45,675.0,69.5,3.8,24.0,284.0,665.82,528.49
2017,11,28,16,0,631.0,65.0,3.5,24.0,238.0,606.62,483.45
2017,11,28,16,15,567.5,58.0,3.0,22.5,191.0,530.17,425.58
2017,11,28,16,30,504.0,51.0,2.5,21.0,144.0,456.16,366.6
2017,11,28,16,45,398.0,40.5,2.05,20.0,100.0,352.98,280.12
2017,11,28,17,0,292.0,30.0,1.6,19.0,56.0,258.09,187.82
2017,11,28,17,15,146.0,15.0,1.55,18.5,28.0,98.06,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.4,9.5,16.0,10.01,0.0
2017,11,29,7,30,182.0,22.0,3.6,10.0,32.0,18.27,1.35
2017,11,29,7,45,310.0,34.5,3.8,10.5,73.0,28.15,18.44
2017,11,29,8,0,438.0,47.0,4.0,11.0,114.0,37.71,27.84
2017,11,29,8,15,513.0,55.0,4.1,11.5,161.0,76.59,43.13
