Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.5,15.0,3.9,7.5,40.0,11.89,0.0
2017,12,20,8,0,481.0,30.0,4.1,8.0,80.0,26.61,17.29
2017,12,20,8,15,570.5,37.0,4.0,8.5,127.0,42.28,23.36
2017,12,20,8,30,660.0,44.0,3.9,9.0,174.0,92.42,48.48
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,145.57,87.71
2017,12,20,9,0,764.0,53.0,3.8,10.0,270.0,204.46,137.96
2017,12,20,9,15,798.0,56.5,3.8,11.0,315.5,263.17,191.18
2017,12,20,9,30,832.0,60.0,3.8,12.0,361.0,324.84,247.17
2017,12,20,9,45,856.5,62.0,3.85,13.0,401.5,384.2,300.61
2017,12,20,10,0,881.0,64.0,3.9,14.0,442.0,444.16,353.02
2017,12,20,10,15,897.0,66.0,3.85,14.5,477.0,500.95,401.84
2017,12,20,10,30,913.0,68.0,3.8,15.0,512.0,557.42,448.78
2017,12,20,10,45,925.0,69.0,3.75,16.0,540.0,609.92,490.24
2017,12,20,11,0,937.0,70.0,3.7,17.0,568.0,661.15,529.24
2017,12,20,11,15,944.5,70.5,3.55,17.5,588.5,707.32,563.83
2017,12,20,11,30,952.0,71.0,3.4,18.0,609.0,751.33,594.55
2017,12,20,11,45,956.0,71.5,3.3,18.5,621.0,790.38,620.49
2017,12,20,12,0,960.0,72.0,3.2,19.0,633.0,826.61,644.07
2017,12,20,12,15,961.0,72.5,3.1,19.5,637.0,857.46,663.57
2017,12,20,12,30,962.0,73.0,3.0,20.0,641.0,885.01,680.61
2017,12,20,12,45,960.0,73.0,2.9,20.5,636.5,906.01,693.0
2017,12,20,13,0,958.0,73.0,2.8,21.0,632.0,923.36,702.91
2017,12,20,13,15,953.5,72.5,2.65,21.0,619.0,934.22,709.37
2017,12,20,13,30,949.0,72.0,2.5,21.0,606.0,941.28,713.36
2017,12,20,13,45,940.0,71.5,2.4,21.5,585.0,940.54,711.27
2017,12,20,14,0,931.0,71.0,2.3,22.0,564.0,936.03,706.87
2017,12,20,14,15,919.5,69.5,2.15,21.5,535.5,924.31,699.96
2017,12,20,14,30,908.0,68.0,2.0,21.0,507.0,909.04,690.74
2017,12,20,14,45,891.0,66.0,1.85,21.0,471.5,884.87,674.18
2017,12,20,15,0,874.0,64.0,1.7,21.0,436.0,857.64,655.54
2017,12,20,15,15,850.0,61.5,1.5,20.5,395.0,820.96,630.86
2017,12,20,15,30,826.0,59.0,1.3,20.0,354.0,790.1,609.81
2017,12,20,15,45,790.0,56.0,1.1,19.5,308.5,738.37,573.34
2017,12,20,16,0,754.0,53.0,0.9,19.0,263.0,685.55,535.06
2017,12,20,16,15,699.0,48.0,0.95,18.0,215.0,615.17,485.99
2017,12,20,16,30,644.0,43.0,1.0,17.0,167.0,545.82,434.42
2017,12,20,16,45,549.0,35.5,1.05,16.5,120.0,448.04,356.53
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,355.8,271.67
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,173.62,13.54
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,11.91,0.0
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,26.62,16.91
2017,12,21,8,15,540.5,37.5,3.45,12.5,122.0,41.03,23.07
2017,12,21,8,30,630.0,45.0,3.5,13.0,168.0,89.65,46.8
2017,12,21,8,45,681.5,50.0,3.55,14.0,215.0,141.32,83.97
2017,12,21,9,0,733.0,55.0,3.6,15.0,262.0,198.72,131.72
2017,12,21,9,15,766.5,58.5,3.55,15.5,306.0,255.49,182.47
2017,12,21,9,30,800.0,62.0,3.5,16.0,350.0,315.21,236.15
2017,12,21,9,45,647.0,100.5,3.5,17.0,350.5,342.56,265.78
2017,12,21,10,0,494.0,139.0,3.5,18.0,351.0,349.43,275.82
2017,12,21,10,15,489.5,154.5,3.75,18.5,378.5,391.37,311.23
2017,12,21,10,30,485.0,170.0,4.0,19.0,406.0,432.14,344.62
2017,12,21,10,45,683.5,124.5,4.25,19.5,476.5,531.67,424.2
2017,12,21,11,0,882.0,79.0,4.5,20.0,547.0,635.6,506.53
2017,12,21,11,15,888.0,80.0,4.6,20.5,566.0,679.24,539.97
2017,12,21,11,30,894.0,81.0,4.7,21.0,585.0,720.77,570.85
2017,12,21,11,45,878.0,89.0,4.85,21.5,592.5,756.91,596.35
2017,12,21,12,0,862.0,97.0,5.0,22.0,600.0,784.73,615.7
2017,12,21,12,15,862.0,97.0,5.0,22.0,603.0,812.39,635.44
2017,12,21,12,30,862.0,97.0,5.0,22.0,606.0,836.97,652.99
2017,12,21,12,45,845.0,102.5,5.0,22.5,598.5,850.38,661.28
2017,12,21,13,0,828.0,108.0,5.0,23.0,591.0,859.88,666.95
2017,12,21,13,15,821.0,107.0,4.9,23.0,578.0,866.98,671.76
2017,12,21,13,30,814.0,106.0,4.8,23.0,565.0,870.6,674.25
2017,12,21,13,45,785.5,110.5,4.7,23.0,541.0,857.79,665.21
2017,12,21,14,0,757.0,115.0,4.6,23.0,517.0,847.73,658.37
2017,12,21,14,15,741.5,112.5,4.35,22.5,489.0,832.19,648.2
2017,12,21,14,30,726.0,110.0,4.1,22.0,461.0,813.62,636.3
2017,12,21,14,45,687.5,106.0,3.95,22.0,420.0,770.02,605.45
2017,12,21,15,0,649.0,102.0,3.8,22.0,379.0,724.36,572.96
2017,12,21,15,15,627.0,99.5,3.45,21.5,346.5,693.03,551.03
2017,12,21,15,30,605.0,97.0,3.1,21.0,314.0,659.73,527.12
2017,12,21,15,45,541.0,94.5,2.8,21.0,269.5,590.39,474.66
2017,12,21,16,0,477.0,92.0,2.5,21.0,225.0,519.51,419.71
2017,12,21,16,15,417.0,81.0,2.3,20.5,182.0,447.86,363.11
2017,12,21,16,30,357.0,70.0,2.1,20.0,139.0,379.05,306.63
2017,12,21,16,45,258.5,55.0,1.95,19.5,98.0,282.01,225.51
2017,12,21,17,0,160.0,40.0,1.8,19.0,57.0,179.8,136.42
2017,12,21,17,15,80.0,20.0,1.8,18.5,28.5,86.24,10.38
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,7.46,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,14.95,6.74
2017,12,22,8,15,0.0,30.5,1.25,18.0,30.5,26.88,16.66
2017,12,22,8,30,0.0,44.0,1.4,18.0,44.0,38.83,26.99
2017,12,22,8,45,0.0,58.5,1.55,18.5,58.5,51.45,37.73
2017,12,22,9,0,0.0,73.0,1.7,19.0,73.0,64.22,48.43
2017,12,22,9,15,0.0,86.5,1.6,19.0,86.5,76.27,58.46
2017,12,22,9,30,0.0,100.0,1.5,19.0,100.0,88.43,68.45
2017,12,22,9,45,0.0,82.0,1.45,19.5,82.0,72.57,55.05
2017,12,22,10,0,0.0,64.0,1.4,20.0,64.0,56.56,41.59
2017,12,22,10,15,0.0,69.5,1.25,20.0,69.5,61.45,45.55
2017,12,22,10,30,0.0,75.0,1.1,20.0,75.0,66.35,49.48
2017,12,22,10,45,0.0,50.5,1.0,20.5,50.5,44.61,31.39
2017,12,22,11,0,0.0,26.0,0.9,21.0,26.0,22.94,13.39
2017,12,22,11,15,0.0,48.0,1.05,21.0,48.0,42.41,29.44
2017,12,22,11,30,0.0,70.0,1.2,21.0,70.0,61.95,45.38
2017,12,22,11,45,0.0,50.0,1.4,21.0,50.0,44.2,30.8
2017,12,22,12,0,0.0,30.0,1.6,21.0,30.0,26.49,16.23
2017,12,22,12,15,0.0,33.0,2.05,20.5,33.0,29.15,18.46
2017,12,22,12,30,0.0,36.0,2.5,20.0,36.0,31.8,20.69
2017,12,22,12,45,0.0,32.0,3.0,20.0,32.0,28.26,17.76
2017,12,22,13,0,0.0,28.0,3.5,20.0,28.0,24.72,14.84
2017,12,22,13,15,0.0,27.5,3.95,19.5,27.5,24.28,14.52
2017,12,22,13,30,0.0,27.0,4.4,19.0,27.0,23.83,14.2
2017,12,22,13,45,53.0,135.0,4.85,18.5,163.0,179.74,144.74
2017,12,22,14,0,106.0,243.0,5.3,18.0,299.0,355.31,287.6
2017,12,22,14,15,62.0,212.5,5.45,17.0,245.0,281.47,228.27
2017,12,22,14,30,18.0,182.0,5.6,16.0,191.0,192.71,155.67
2017,12,22,14,45,9.0,109.0,5.85,15.5,113.5,107.44,85.34
2017,12,22,15,0,0.0,36.0,6.1,15.0,36.0,31.74,21.39
2017,12,22,15,15,0.0,32.5,6.2,14.0,32.5,28.64,18.91
2017,12,22,15,30,0.0,29.0,6.3,13.0,29.0,25.54,16.37
2017,12,22,15,45,0.0,25.0,6.4,12.0,25.0,22.0,13.42
2017,12,22,16,0,0.0,21.0,6.5,11.0,21.0,18.47,10.41
2017,12,22,16,15,0.0,17.0,6.55,10.0,17.0,14.94,7.36
2017,12,22,16,30,0.0,13.0,6.6,9.0,13.0,11.42,4.25
2017,12,22,16,45,0.0,9.0,6.65,8.0,9.0,7.9,1.12
2017,12,22,17,0,0.0,5.0,6.7,7.0,5.0,4.38,0.0
2017,12,22,17,15,0.0,2.5,6.7,6.5,2.5,2.19,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,12.41,0.0
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,25.38,16.49
2017,12,23,8,15,536.0,39.0,2.95,2.5,122.0,37.47,22.62
2017,12,23,8,30,631.0,47.0,2.9,3.0,169.0,89.01,48.69
2017,12,23,8,45,688.0,52.0,2.9,4.0,217.0,141.27,86.84
2017,12,23,9,0,745.0,57.0,2.9,5.0,265.0,199.97,136.81
2017,12,23,9,15,781.5,60.5,2.8,5.5,311.0,258.16,190.28
2017,12,23,9,30,818.0,64.0,2.7,6.0,357.0,319.65,247.1
2017,12,23,9,45,844.0,66.5,2.65,6.5,398.5,379.3,301.93
2017,12,23,10,0,870.0,69.0,2.6,7.0,440.0,440.4,356.48
2017,12,23,10,15,887.0,71.0,2.4,7.5,475.5,496.79,405.22
2017,12,23,10,30,904.0,73.0,2.2,8.0,511.0,553.49,452.19
2017,12,23,10,45,917.0,74.5,2.0,8.5,539.5,606.93,494.65
2017,12,23,11,0,930.0,76.0,1.8,9.0,568.0,659.25,534.39
2017,12,23,11,15,937.5,77.0,1.6,9.0,589.0,706.01,569.24
2017,12,23,11,30,945.0,78.0,1.4,9.0,610.0,750.66,600.36
2017,12,23,11,45,943.5,81.0,1.25,9.5,622.0,788.64,623.84
2017,12,23,12,0,942.0,84.0,1.1,10.0,634.0,823.54,644.49
2017,12,23,12,15,943.5,84.0,1.05,10.0,638.5,854.19,664.38
2017,12,23,12,30,945.0,84.0,1.0,10.0,643.0,881.61,681.96
2017,12,23,12,45,945.0,83.5,0.95,10.5,639.0,903.85,694.7
2017,12,23,13,0,945.0,83.0,0.9,11.0,635.0,922.58,705.08
2017,12,23,13,15,940.5,82.5,0.95,11.0,622.5,933.77,713.71
2017,12,23,13,30,936.0,82.0,1.0,11.0,610.0,941.23,720.11
2017,12,23,13,45,831.5,99.0,1.1,11.5,556.0,885.43,683.38
2017,12,23,14,0,727.0,116.0,1.2,12.0,502.0,821.87,641.28
2017,12,23,14,15,687.5,119.0,1.2,12.0,469.5,791.66,621.81
2017,12,23,14,30,648.0,122.0,1.2,12.0,437.0,758.61,599.74
2017,12,23,14,45,436.0,153.0,1.25,12.0,358.5,596.85,481.38
2017,12,23,15,0,224.0,184.0,1.3,12.0,280.0,414.39,339.47
2017,12,23,15,15,216.0,168.0,1.15,12.0,254.0,387.71,319.91
2017,12,23,15,30,208.0,152.0,1.0,12.0,228.0,360.53,298.52
2017,12,23,15,45,201.5,133.5,0.9,12.0,199.0,345.89,286.78
2017,12,23,16,0,195.0,115.0,0.8,12.0,170.0,314.83,261.6
2017,12,23,16,15,178.5,96.0,0.8,11.5,139.5,274.98,229.13
2017,12,23,16,30,162.0,77.0,0.8,11.0,109.0,235.36,195.65
2017,12,23,16,45,137.5,57.5,0.85,10.5,79.0,189.67,155.71
2017,12,23,17,0,113.0,38.0,0.9,10.0,49.0,144.47,113.24
2017,12,23,17,15,56.5,19.0,0.95,9.5,24.5,70.27,18.24
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,11.54,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,23.56,14.62
2017,12,24,8,15,519.5,37.0,3.8,6.0,117.0,36.91,27.6
2017,12,24,8,30,614.0,45.0,3.9,7.0,163.0,84.57,45.07
2017,12,24,8,45,671.0,50.0,4.0,8.0,210.0,135.73,81.67
2017,12,24,9,0,728.0,55.0,4.1,9.0,257.0,193.32,130.02
2017,12,24,9,15,601.0,83.5,4.7,9.5,269.0,231.96,172.41
2017,12,24,9,30,474.0,112.0,5.3,10.0,281.0,254.14,199.42
2017,12,24,9,45,442.0,133.0,5.9,11.0,305.0,291.8,234.74
2017,12,24,10,0,410.0,154.0,6.5,12.0,329.0,325.64,265.5
2017,12,24,10,15,276.0,186.0,6.65,12.0,308.0,312.62,257.35
2017,12,24,10,30,142.0,218.0,6.8,12.0,287.0,284.77,234.84
2017,12,24,10,45,320.0,202.0,7.0,12.5,368.5,386.53,320.24
2017,12,24,11,0,498.0,186.0,7.2,13.0,450.0,506.09,419.27
2017,12,24,11,15,535.0,181.0,7.2,13.0,474.0,550.34,456.13
2017,12,24,11,30,572.0,176.0,7.2,13.0,498.0,595.75,493.73
2017,12,24,11,45,381.5,225.5,7.25,13.0,442.5,520.88,431.07
2017,12,24,12,0,191.0,275.0,7.3,13.0,387.0,432.53,356.03
2017,12,24,12,15,321.5,252.0,7.25,12.5,442.0,532.93,440.99
2017,12,24,12,30,452.0,229.0,7.2,12.0,497.0,640.41,530.3
2017,12,24,12,45,521.5,204.0,7.15,12.0,511.0,686.28,568.45
2017,12,24,13,0,591.0,179.0,7.1,12.0,525.0,731.64,606.25
2017,12,24,13,15,619.5,165.5,6.95,12.0,522.0,760.26,629.16
2017,12,24,13,30,648.0,152.0,6.8,12.0,519.0,780.72,645.08
2017,12,24,13,45,752.5,121.0,6.7,12.0,533.0,845.98,695.89
2017,12,24,14,0,857.0,90.0,6.6,12.0,547.0,902.14,739.13
2017,12,24,14,15,461.5,150.0,6.45,11.5,395.0,616.89,516.63
2017,12,24,14,30,66.0,210.0,6.3,11.0,243.0,285.43,237.3
2017,12,24,14,45,336.0,162.0,6.2,11.0,309.0,500.7,424.22
2017,12,24,15,0,606.0,114.0,6.1,11.0,375.0,702.11,590.39
2017,12,24,15,15,571.5,112.0,5.85,10.5,340.0,661.19,558.39
2017,12,24,15,30,537.0,110.0,5.6,10.0,305.0,613.6,521.47
2017,12,24,15,45,511.5,99.0,5.45,9.5,265.5,568.27,485.9
2017,12,24,16,0,486.0,88.0,5.3,9.0,226.0,522.34,448.81
2017,12,24,16,15,443.0,76.5,4.95,8.5,185.5,462.33,397.74
2017,12,24,16,30,400.0,65.0,4.6,8.0,145.0,403.83,346.09
2017,12,24,16,45,333.5,51.0,4.35,7.5,105.5,327.68,277.6
2017,12,24,17,0,267.0,37.0,4.1,7.0,66.0,256.39,208.56
2017,12,24,17,15,133.5,18.5,3.85,6.5,33.0,127.51,46.37
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,187.0,15.5,2.6,0.0,34.0,12.44,0.0
2017,12,25,8,0,374.0,31.0,2.9,0.0,68.0,25.36,16.48
2017,12,25,8,15,469.0,40.0,3.05,0.5,112.5,35.44,26.88
2017,12,25,8,30,564.0,49.0,3.2,1.0,157.0,81.15,45.3
2017,12,25,8,45,615.5,56.5,3.4,2.0,203.0,131.18,82.08
2017,12,25,9,0,667.0,64.0,3.6,3.0,249.0,187.06,129.9
2017,12,25,9,15,705.5,68.5,3.55,3.5,293.5,242.48,180.91
2017,12,25,9,30,744.0,73.0,3.5,4.0,338.0,302.83,236.88
2017,12,25,9,45,766.0,77.5,3.45,4.5,377.5,359.04,289.25
2017,12,25,10,0,788.0,82.0,3.4,5.0,417.0,416.47,341.36
2017,12,25,10,15,806.5,85.0,3.35,5.5,451.5,471.68,390.18
2017,12,25,10,30,825.0,88.0,3.3,6.0,486.0,527.12,437.62
2017,12,25,10,45,833.0,91.5,3.25,6.5,513.0,577.08,479.21
2017,12,25,11,0,841.0,95.0,3.2,7.0,540.0,625.74,518.46
2017,12,25,11,15,849.5,96.5,3.2,7.5,560.5,671.07,554.23
2017,12,25,11,30,858.0,98.0,3.2,8.0,581.0,714.63,587.75
2017,12,25,11,45,866.0,97.5,3.2,8.5,594.5,753.65,616.05
2017,12,25,12,0,874.0,97.0,3.2,9.0,608.0,790.36,641.78
2017,12,25,12,15,511.5,188.5,3.25,9.0,488.0,628.24,515.12
2017,12,25,12,30,149.0,280.0,3.3,9.0,368.0,420.58,344.95
2017,12,25,12,45,146.0,279.5,3.4,9.5,365.5,424.29,348.45
2017,12,25,13,0,143.0,279.0,3.5,10.0,363.0,427.46,350.63
2017,12,25,13,15,360.5,229.5,3.55,10.0,435.0,582.14,479.12
2017,12,25,13,30,578.0,180.0,3.6,10.0,507.0,742.89,607.26
2017,12,25,13,45,582.0,169.5,3.65,10.5,489.5,741.49,605.34
2017,12,25,14,0,586.0,159.0,3.7,11.0,472.0,737.43,602.19
2017,12,25,14,15,457.5,180.0,3.65,11.0,417.0,649.17,533.18
2017,12,25,14,30,329.0,201.0,3.6,11.0,362.0,543.23,449.13
2017,12,25,14,45,318.0,188.0,3.6,11.0,334.5,518.09,430.72
2017,12,25,15,0,307.0,175.0,3.6,11.0,307.0,491.83,410.78
2017,12,25,15,15,288.5,163.0,3.4,10.5,278.0,459.54,385.9
2017,12,25,15,30,270.0,151.0,3.2,10.0,249.0,426.94,360.35
2017,12,25,15,45,442.5,113.0,3.05,10.0,250.0,530.79,448.25
2017,12,25,16,0,615.0,75.0,2.9,10.0,251.0,613.83,514.26
2017,12,25,16,15,556.5,67.5,2.45,9.0,205.5,541.95,455.84
2017,12,25,16,30,498.0,60.0,2.0,8.0,160.0,471.56,397.11
2017,12,25,16,45,399.0,49.5,1.6,7.5,115.5,372.28,310.89
2017,12,25,17,0,300.0,39.0,1.2,7.0,71.0,279.03,224.95
2017,12,25,17,15,150.0,19.5,1.2,6.5,35.5,140.11,59.0
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,86.0,19.5,2.15,4.0,28.0,15.93,0.0
2017,12,26,8,0,172.0,39.0,2.3,4.0,56.0,30.42,20.44
2017,12,26,8,15,261.0,54.5,2.25,4.0,96.5,43.52,33.77
2017,12,26,8,30,350.0,70.0,2.2,4.0,137.0,81.85,53.47
2017,12,26,8,45,391.0,85.0,2.2,4.5,178.5,124.41,85.66
2017,12,26,9,0,432.0,100.0,2.2,5.0,220.0,171.86,125.69
2017,12,26,9,15,476.5,109.0,2.2,5.0,262.0,219.55,167.92
2017,12,26,9,30,521.0,118.0,2.2,5.0,304.0,271.94,214.93
2017,12,26,9,45,539.0,129.5,2.25,5.5,340.5,321.58,259.72
2017,12,26,10,0,557.0,141.0,2.3,6.0,377.0,372.57,304.65
2017,12,26,10,15,278.5,119.0,2.35,6.0,237.0,254.09,211.43
2017,12,26,10,30,0.0,97.0,2.4,6.0,97.0,86.11,69.22
2017,12,26,10,45,0.0,103.5,2.45,6.5,103.5,92.03,74.25
2017,12,26,11,0,0.0,110.0,2.5,7.0,110.0,98.01,79.08
2017,12,26,11,15,0.0,114.0,2.55,7.0,114.0,101.73,82.13
2017,12,26,11,30,0.0,118.0,2.6,7.0,118.0,105.48,85.22
2017,12,26,11,45,0.0,110.5,2.65,7.5,110.5,98.58,79.12
2017,12,26,12,0,0.0,103.0,2.7,8.0,103.0,91.68,73.07
2017,12,26,12,15,0.0,104.0,2.75,8.0,104.0,92.63,73.85
2017,12,26,12,30,0.0,105.0,2.8,8.0,105.0,93.59,74.66
2017,12,26,12,45,0.0,80.0,2.85,8.0,80.0,70.86,55.31
2017,12,26,13,0,0.0,55.0,2.9,8.0,55.0,48.64,36.33
2017,12,26,13,15,0.0,54.0,2.95,8.0,54.0,47.75,35.6
2017,12,26,13,30,0.0,53.0,3.0,8.0,53.0,46.86,34.86
2017,12,26,13,45,0.0,39.0,3.05,8.0,39.0,34.44,24.2
2017,12,26,14,0,0.0,25.0,3.1,8.0,25.0,22.05,13.51
2017,12,26,14,15,0.0,23.5,3.15,8.0,23.5,20.72,12.39
2017,12,26,14,30,0.0,22.0,3.2,8.0,22.0,19.39,11.26
2017,12,26,14,45,0.0,28.0,3.25,8.0,28.0,24.68,15.91
2017,12,26,15,0,0.0,34.0,3.3,8.0,34.0,29.98,20.57
2017,12,26,15,15,0.0,30.5,3.3,7.5,30.5,26.87,17.96
2017,12,26,15,30,0.0,27.0,3.3,7.0,27.0,23.78,15.32
2017,12,26,15,45,190.0,72.5,3.35,7.0,127.0,251.56,219.31
2017,12,26,16,0,380.0,118.0,3.4,7.0,227.0,478.5,410.6
2017,12,26,16,15,323.5,103.0,3.45,7.0,184.5,395.56,339.62
2017,12,26,16,30,267.0,88.0,3.5,7.0,142.0,329.18,281.58
2017,12,26,16,45,196.5,68.0,3.55,7.0,102.0,248.44,209.63
2017,12,26,17,0,126.0,48.0,3.6,7.0,62.0,172.42,139.24
2017,12,26,17,15,63.0,24.0,3.7,6.5,31.0,85.36,38.19
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,10.5,5.15,3.0,10.5,9.23,0.0
2017,12,27,8,0,0.0,21.0,5.2,3.0,21.0,18.5,10.2
2017,12,27,8,15,0.0,36.5,5.25,3.0,36.5,31.99,23.41
2017,12,27,8,30,0.0,52.0,5.3,3.0,52.0,45.35,34.41
2017,12,27,8,45,0.0,68.5,5.35,3.0,68.5,59.77,47.49
2017,12,27,9,0,0.0,85.0,5.4,3.0,85.0,74.42,60.62
2017,12,27,9,15,0.0,101.5,5.3,3.0,101.5,89.25,73.74
2017,12,27,9,30,0.0,118.0,5.2,3.0,118.0,104.26,86.85
2017,12,27,9,45,0.0,108.0,5.15,3.5,108.0,95.74,79.05
2017,12,27,10,0,0.0,98.0,5.1,4.0,98.0,86.93,71.02
2017,12,27,10,15,0.0,99.5,5.0,4.0,99.5,88.34,72.1
2017,12,27,10,30,0.0,101.0,4.9,4.0,101.0,89.73,73.15
2017,12,27,10,45,2.5,138.5,4.85,4.5,140.0,125.59,103.92
2017,12,27,11,0,5.0,176.0,4.8,5.0,179.0,162.59,135.25
2017,12,27,11,15,4.0,177.0,4.7,5.0,179.5,163.43,135.7
2017,12,27,11,30,3.0,178.0,4.6,5.0,180.0,164.18,136.14
2017,12,27,11,45,1.5,147.5,4.55,5.0,148.5,134.33,110.56
2017,12,27,12,0,0.0,117.0,4.5,5.0,117.0,104.67,85.08
2017,12,27,12,15,0.0,117.5,4.45,5.0,117.5,105.21,85.53
2017,12,27,12,30,0.0,118.0,4.4,5.0,118.0,105.76,85.99
2017,12,27,12,45,3.0,155.5,4.35,5.0,157.5,144.41,119.15
2017,12,27,13,0,6.0,193.0,4.3,5.0,197.0,184.94,153.62
2017,12,27,13,15,3.0,172.0,4.2,5.0,174.0,161.82,133.93
2017,12,27,13,30,0.0,151.0,4.1,5.0,151.0,138.68,114.24
2017,12,27,13,45,0.0,135.5,4.1,5.0,135.5,123.72,101.61
2017,12,27,14,0,0.0,120.0,4.1,5.0,120.0,108.79,88.95
2017,12,27,14,15,0.0,92.5,4.0,4.5,92.5,82.3,66.35
2017,12,27,14,30,0.0,65.0,3.9,4.0,65.0,57.47,44.94
2017,12,27,14,45,0.0,54.0,3.85,4.0,54.0,47.69,36.47
2017,12,27,15,0,0.0,43.0,3.8,4.0,43.0,37.94,27.96
2017,12,27,15,15,0.0,39.0,3.75,4.0,39.0,34.39,24.9
2017,12,27,15,30,0.0,35.0,3.7,4.0,35.0,30.84,21.81
2017,12,27,15,45,0.0,30.5,3.65,4.0,30.5,26.86,18.31
2017,12,27,16,0,0.0,26.0,3.6,4.0,26.0,22.88,14.77
2017,12,27,16,15,0.0,21.0,3.45,3.5,21.0,18.47,10.83
2017,12,27,16,30,0.0,16.0,3.3,3.0,16.0,14.06,6.85
2017,12,27,16,45,0.0,11.5,3.2,3.0,11.5,10.09,3.21
2017,12,27,17,0,0.0,7.0,3.1,3.0,7.0,6.14,0.0
2017,12,27,17,15,0.0,3.5,3.0,3.0,3.5,3.07,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,2.5,30.0,14.21,0.0
2017,12,28,8,0,253.0,36.0,1.9,3.0,60.0,28.22,18.48
2017,12,28,8,15,348.0,48.5,1.9,3.0,102.5,37.83,28.73
2017,12,28,8,30,443.0,61.0,1.9,3.0,145.0,80.83,49.91
2017,12,28,8,45,504.0,70.0,1.95,3.5,190.0,125.92,82.15
2017,12,28,9,0,565.0,79.0,2.0,4.0,235.0,178.22,125.6
2017,12,28,9,15,607.5,85.5,1.95,4.0,278.5,230.64,172.8
2017,12,28,9,30,650.0,92.0,1.9,4.0,322.0,287.43,224.62
2017,12,28,9,45,681.5,96.5,1.85,4.5,362.5,342.45,274.49
2017,12,28,10,0,713.0,101.0,1.8,5.0,403.0,399.92,325.23
2017,12,28,10,15,378.5,152.0,1.7,5.5,313.5,331.32,273.94
2017,12,28,10,30,44.0,203.0,1.6,6.0,224.0,212.39,175.87
2017,12,28,10,45,47.0,214.0,1.55,6.5,238.0,228.4,189.18
2017,12,28,11,0,50.0,225.0,1.5,7.0,252.0,244.81,202.16
2017,12,28,11,15,49.0,234.5,1.4,7.0,262.0,257.47,212.2
2017,12,28,11,30,48.0,244.0,1.3,7.0,272.0,270.18,222.19
2017,12,28,11,45,183.5,250.5,1.25,7.5,358.5,390.13,320.78
2017,12,28,12,0,319.0,257.0,1.2,8.0,445.0,521.53,423.7
2017,12,28,12,15,347.0,253.5,1.1,8.0,459.0,553.28,446.79
2017,12,28,12,30,375.0,250.0,1.0,8.0,473.0,585.28,470.64
2017,12,28,12,45,378.5,247.5,0.95,8.5,471.5,597.73,478.75
2017,12,28,13,0,382.0,245.0,0.9,9.0,470.0,608.86,486.04
2017,12,28,13,15,600.0,179.5,0.9,9.0,525.0,751.4,595.07
2017,12,28,13,30,818.0,114.0,0.9,9.0,580.0,882.24,685.76
2017,12,28,13,45,812.5,111.5,0.95,9.5,561.0,882.93,684.63
2017,12,28,14,0,807.0,109.0,1.0,10.0,542.0,880.16,683.24
2017,12,28,14,15,793.5,106.5,1.05,10.0,515.5,872.6,679.95
2017,12,28,14,30,780.0,104.0,1.1,10.0,489.0,856.28,670.7
2017,12,28,14,45,735.5,108.5,1.15,10.0,452.0,818.05,646.05
2017,12,28,15,0,691.0,113.0,1.2,10.0,415.0,777.22,619.37
2017,12,28,15,15,662.5,108.0,1.2,9.5,376.0,737.0,593.05
2017,12,28,15,30,634.0,103.0,1.2,9.0,337.0,694.91,564.65
2017,12,28,15,45,594.0,96.0,1.3,9.0,294.0,639.58,525.33
2017,12,28,16,0,554.0,89.0,1.4,9.0,251.0,583.61,483.98
2017,12,28,16,15,496.5,80.0,1.25,8.0,206.0,511.96,428.28
2017,12,28,16,30,439.0,71.0,1.1,7.0,161.0,442.37,371.14
2017,12,28,16,45,354.5,57.5,1.0,6.5,118.0,353.09,294.88
2017,12,28,17,0,270.0,44.0,0.9,6.0,75.0,270.12,219.66
2017,12,28,17,15,135.0,22.0,0.95,5.5,37.5,138.05,76.79
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.0,17.5,1.15,2.5,30.5,13.83,0.0
2017,12,29,8,0,278.0,35.0,1.3,3.0,61.0,29.23,19.28
2017,12,29,8,15,376.0,47.0,1.25,3.5,104.5,38.26,29.06
2017,12,29,8,30,474.0,59.0,1.2,4.0,148.0,79.97,48.16
2017,12,29,8,45,541.0,66.5,1.2,4.5,194.5,126.2,80.37
2017,12,29,9,0,608.0,74.0,1.2,5.0,241.0,180.32,124.67
2017,12,29,9,15,650.0,80.0,1.2,5.5,285.5,234.58,172.9
2017,12,29,9,30,692.0,86.0,1.2,6.0,330.0,293.08,225.41
2017,12,29,9,45,722.0,90.0,1.2,6.5,371.0,349.34,275.84
2017,12,29,10,0,752.0,94.0,1.2,7.0,412.0,407.8,326.84
2017,12,29,10,15,772.5,97.0,1.2,7.5,447.5,462.75,373.63
2017,12,29,10,30,793.0,100.0,1.2,8.0,483.0,518.25,419.28
2017,12,29,10,45,396.5,103.0,1.25,8.5,294.5,335.03,276.39
2017,12,29,11,0,0.0,106.0,1.3,9.0,106.0,94.33,74.83
2017,12,29,11,15,0.0,109.0,1.4,9.0,109.0,97.11,77.54
2017,12,29,11,30,0.0,112.0,1.5,9.0,112.0,99.91,79.81
2017,12,29,11,45,0.0,107.0,1.65,9.5,107.0,95.33,75.73
2017,12,29,12,0,0.0,102.0,1.8,10.0,102.0,90.74,71.68
2017,12,29,12,15,0.0,109.0,1.95,10.5,109.0,97.26,77.0
2017,12,29,12,30,0.0,116.0,2.1,11.0,116.0,103.86,82.37
2017,12,29,12,45,10.0,169.5,2.25,11.5,175.5,163.98,132.49
2017,12,29,13,0,20.0,223.0,2.4,12.0,235.0,227.76,184.62
2017,12,29,13,15,436.5,164.0,2.55,12.0,413.0,590.03,482.98
2017,12,29,13,30,853.0,105.0,2.7,12.0,591.0,903.15,715.67
2017,12,29,13,45,457.5,170.0,2.85,12.5,430.0,630.36,510.53
2017,12,29,14,0,62.0,235.0,3.0,13.0,269.0,304.5,247.05
2017,12,29,14,15,439.5,165.5,3.05,13.0,384.5,616.19,504.84
2017,12,29,14,30,817.0,96.0,3.1,13.0,500.0,874.53,698.99
2017,12,29,14,45,800.5,92.5,3.2,13.0,466.5,850.72,681.4
2017,12,29,15,0,784.0,89.0,3.3,13.0,433.0,823.9,663.9
2017,12,29,15,15,758.5,85.5,3.2,12.5,393.5,792.55,642.88
2017,12,29,15,30,733.0,82.0,3.1,12.0,354.0,753.45,615.65
2017,12,29,15,45,697.5,77.0,3.05,12.0,310.0,702.4,577.82
2017,12,29,16,0,662.0,72.0,3.0,12.0,266.0,650.42,538.22
2017,12,29,16,15,607.0,65.0,2.7,11.0,220.0,580.52,483.92
2017,12,29,16,30,552.0,58.0,2.4,10.0,174.0,511.83,428.24
2017,12,29,16,45,466.0,48.5,2.1,9.5,128.5,420.57,350.21
2017,12,29,17,0,380.0,39.0,1.8,9.0,83.0,334.24,271.39
2017,12,29,17,15,236.0,25.0,1.9,8.5,47.5,206.76,123.4
2017,12,29,17,30,92.0,11.0,2.0,8.0,12.0,62.26,0.0
2017,12,29,17,45,46.0,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,151.0,16.5,0.95,7.5,30.5,13.48,0.0
2017,12,30,8,0,302.0,33.0,1.1,8.0,61.0,27.37,17.23
2017,12,30,8,15,402.0,44.0,1.25,8.0,105.0,35.56,26.11
2017,12,30,8,30,502.0,55.0,1.4,8.0,149.0,77.0,44.22
2017,12,30,8,45,560.5,63.0,1.6,8.5,195.0,124.27,76.75
2017,12,30,9,0,619.0,71.0,1.8,9.0,241.0,178.36,120.86
2017,12,30,9,15,661.0,77.0,1.85,9.5,286.0,233.19,169.21
2017,12,30,9,30,703.0,83.0,1.9,10.0,331.0,292.26,221.97
2017,12,30,9,45,733.5,86.5,2.0,11.0,372.0,348.77,272.17
2017,12,30,10,0,764.0,90.0,2.1,12.0,413.0,407.52,322.96
2017,12,30,10,15,521.0,148.0,2.1,12.5,376.5,391.68,315.0
2017,12,30,10,30,278.0,206.0,2.1,13.0,340.0,347.0,280.81
2017,12,30,10,45,238.0,224.5,2.15,13.5,344.0,352.37,285.39
2017,12,30,11,0,198.0,243.0,2.2,14.0,348.0,360.3,291.1
2017,12,30,11,15,209.5,252.0,2.25,14.5,367.0,388.27,312.96
2017,12,30,11,30,221.0,261.0,2.3,15.0,386.0,416.84,334.91
2017,12,30,11,45,288.5,256.0,2.35,15.5,423.0,482.96,386.52
2017,12,30,12,0,356.0,251.0,2.4,16.0,460.0,542.41,432.25
2017,12,30,12,15,180.5,220.0,2.45,16.0,326.0,371.25,298.29
2017,12,30,12,30,5.0,189.0,2.5,16.0,192.0,178.44,141.16
2017,12,30,12,45,5.0,188.0,2.65,16.5,191.0,178.12,141.12
2017,12,30,13,0,5.0,187.0,2.8,17.0,190.0,177.84,140.72
2017,12,30,13,15,23.5,213.5,2.85,17.0,227.0,222.27,177.23
2017,12,30,13,30,42.0,240.0,2.9,17.0,264.0,285.46,228.18
2017,12,30,13,45,21.0,183.5,2.95,17.0,195.5,191.36,152.52
2017,12,30,14,0,0.0,127.0,3.0,17.0,127.0,115.63,90.42
2017,12,30,14,15,3.0,148.0,3.05,16.5,149.5,140.3,111.25
2017,12,30,14,30,6.0,169.0,3.1,16.0,172.0,166.68,133.4
2017,12,30,14,45,3.0,147.5,3.15,16.0,149.0,142.29,113.48
2017,12,30,15,0,0.0,126.0,3.2,16.0,126.0,117.96,93.5
2017,12,30,15,15,0.0,114.5,3.2,15.5,114.5,107.1,84.87
2017,12,30,15,30,0.0,103.0,3.2,15.0,103.0,96.26,76.13
2017,12,30,15,45,302.0,93.5,3.25,14.5,183.0,391.58,329.83
2017,12,30,16,0,604.0,84.0,3.3,14.0,263.0,619.56,513.53
2017,12,30,16,15,548.0,76.0,3.1,13.0,217.5,548.94,457.16
2017,12,30,16,30,492.0,68.0,2.9,12.0,172.0,479.35,400.71
2017,12,30,16,45,392.5,57.0,2.75,11.5,126.0,379.34,315.53
2017,12,30,17,0,293.0,46.0,2.6,11.0,80.0,288.47,233.99
2017,12,30,17,15,146.5,29.0,2.75,10.0,46.0,159.85,98.75
2017,12,30,17,30,0.0,12.0,2.9,9.0,12.0,10.91,0.0
2017,12,30,17,45,0.0,6.0,3.1,8.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.5,19.0,4.2,2.0,27.5,15.01,0.0
2017,12,31,8,0,177.0,38.0,4.4,2.0,55.0,29.72,19.57
2017,12,31,8,15,268.0,55.0,4.5,2.0,97.0,42.42,32.92
2017,12,31,8,30,359.0,72.0,4.6,2.0,139.0,80.05,53.03
2017,12,31,8,45,416.0,85.0,4.75,2.5,183.5,123.13,84.33
2017,12,31,9,0,473.0,98.0,4.9,3.0,228.0,172.91,125.81
2017,12,31,9,15,518.5,107.5,5.0,3.0,272.0,223.41,171.24
2017,12,31,9,30,564.0,117.0,5.1,3.0,316.0,278.74,222.06
2017,12,31,9,45,282.0,113.0,5.25,3.0,212.5,206.94,170.78
2017,12,31,10,0,0.0,109.0,5.4,3.0,109.0,96.78,79.88
2017,12,31,10,15,0.0,102.0,5.5,3.0,102.0,90.57,74.33
2017,12,31,10,30,0.0,95.0,5.6,3.0,95.0,84.28,68.67
2017,12,31,10,45,0.0,74.0,5.7,3.0,74.0,65.47,52.07
2017,12,31,11,0,0.0,53.0,5.8,3.0,53.0,46.84,35.64
2017,12,31,11,15,0.0,52.5,5.8,3.0,52.5,46.4,35.2
2017,12,31,11,30,0.0,52.0,5.8,3.0,52.0,45.97,34.77
2017,12,31,11,45,0.0,64.0,5.85,3.0,64.0,56.62,44.06
2017,12,31,12,0,0.0,76.0,5.9,3.0,76.0,67.3,53.33
2017,12,31,12,15,0.5,124.0,5.85,3.0,124.5,111.67,91.83
2017,12,31,12,30,1.0,172.0,5.8,3.0,173.0,158.36,131.99
2017,12,31,12,45,0.5,103.5,5.8,3.0,104.0,92.64,75.29
2017,12,31,13,0,0.0,35.0,5.8,3.0,35.0,30.92,21.51
2017,12,31,13,15,0.0,80.5,5.8,3.0,80.5,71.3,56.84
2017,12,31,13,30,0.0,126.0,5.8,3.0,126.0,113.96,93.93
2017,12,31,13,45,0.0,78.5,5.8,3.0,78.5,69.5,55.35
2017,12,31,14,0,0.0,31.0,5.8,3.0,31.0,27.36,18.48
2017,12,31,14,15,0.0,36.0,5.8,3.0,36.0,31.78,22.42
2017,12,31,14,30,0.0,41.0,5.8,3.0,41.0,36.19,26.36
2017,12,31,14,45,0.0,66.0,5.8,3.0,66.0,58.35,45.97
2017,12,31,15,0,0.0,91.0,5.8,3.0,91.0,81.63,66.58
2017,12,31,15,15,0.0,82.5,5.75,2.5,82.5,73.65,59.8
2017,12,31,15,30,0.0,74.0,5.7,2.0,74.0,65.67,52.97
2017,12,31,15,45,0.0,65.0,5.7,2.0,65.0,57.44,45.74
2017,12,31,16,0,0.0,56.0,5.7,2.0,56.0,49.45,38.65
2017,12,31,16,15,0.0,46.0,5.6,1.5,46.0,40.58,30.75
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,31.73,22.74
2017,12,31,16,45,0.0,27.0,5.4,1.0,27.0,23.77,15.4
2017,12,31,17,0,0.0,18.0,5.3,1.0,18.0,15.83,8.01
2017,12,31,17,15,0.0,10.0,5.3,1.0,10.0,8.78,0.46
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.82,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.5,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
